Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  18:00:00,951.181850942,29.613106704,0.0,0.0,348.885089477,398.725816546,2252.73790148,2238.80459385,13.9333076316
 02/02  19:00:00,760.620895367,29.613106704,0.0,0.0,249.203635341,299.044362409,2503.56257698,2490.40986894,13.1527080357
 02/02  20:00:00,736.252003002,29.613106704,0.0,0.0,249.203635341,299.044362409,2606.69689713,2597.94858401,8.74831312812
 02/02  21:00:00,586.975153538,29.613106704,0.0,0.0,149.522181205,249.203635341,2775.99788693,2767.23906914,8.75881778392
 02/02  22:00:00,562.622964888,29.613106704,0.0,0.0,149.522181205,249.203635341,2866.38110114,2862.01200028,4.36910086784
 02/02  23:00:00,365.717044705,15.9935516692,0.0,0.0,49.8407270682,199.362908273,126.294059385,121.931399905,4.36265947954
 02/02  24:00:00,324.506586179,23.697137582,0.0,0.0,24.9203635341,199.362908273,325.847376187,323.656028163,2.19134802451
 02/03  01:00:00,307.79614424,18.9577100656,0.0,0.0,24.9203635341,199.362908273,470.686399947,468.495092362,2.19130758502
 02/03  02:00:00,312.674508314,23.697137582,0.0,0.0,24.9203635341,199.362908273,560.272644105,555.909990612,4.36265349227
 02/03  03:00:00,307.980579432,18.9577100656,0.0,0.0,24.9203635341,199.362908273,594.810126261,592.618944907,2.19118135327
 02/03  04:00:00,312.821436139,23.697137582,0.0,0.0,24.9203635341,199.362908273,657.270197796,655.079140235,2.19105756107
 02/03  05:00:00,320.363971159,18.9577100656,0.0,0.0,24.9203635341,199.362908273,692.326451596,687.963798997,4.36265259962
 02/03  06:00:00,374.556508172,23.697137582,0.0,0.0,49.8407270682,199.362908273,735.408720459,731.039633102,4.36908735654
 02/03  07:00:00,432.522939602,29.613106704,0.0,0.0,49.8407270682,199.362908273,2236.92052735,2232.55351981,4.36700754176
 02/03  08:00:00,537.825617378,29.613106704,0.0,0.0,149.522181205,199.362908273,3986.98440245,3976.03074937,10.9536530759
 02/03  09:00:00,1058.88638943,29.613106704,0.0,0.0,448.566543614,448.566543614,2912.40016835,2892.5288091,19.8713592551
 02/03  10:00:00,1021.93104554,29.613106704,0.0,0.0,448.566543614,448.566543614,2678.36389045,2658.46350534,19.9003851103
 02/03  11:00:00,972.743130673,29.613106704,0.0,0.0,448.566543614,448.566543614,2495.33498003,2473.21240518,22.1225748454
 02/03  12:00:00,972.561517781,29.613106704,0.0,0.0,448.566543614,448.566543614,2368.56727567,2341.9069343,26.6603413723
 02/03  13:00:00,922.664608268,29.613106704,0.0,0.0,448.566543614,398.725816546,2340.48134203,2309.21976567,31.2615763643
 02/03  14:00:00,972.139351043,29.613106704,0.0,0.0,448.566543614,448.566543614,2070.19635973,2038.98159481,31.214764916
 02/03  15:00:00,972.03774637,29.613106704,0.0,0.0,448.566543614,448.566543614,1926.74782789,1906.88784845,19.8599794434
 02/03  16:00:00,971.997956227,29.613106704,0.0,0.0,448.566543614,448.566543614,1865.91731082,1848.27247936,17.6448314614
 02/03  17:00:00,1020.93002453,29.613106704,0.0,0.0,448.566543614,448.566543614,1887.91388387,1863.51710781,24.3967760542
 02/03  18:00:00,951.039357627,29.613106704,0.0,0.0,348.885089477,398.725816546,2088.82935554,2073.44567437,15.3836811644
 02/03  19:00:00,760.488248743,29.613106704,0.0,0.0,249.203635341,299.044362409,2358.26168555,2347.2982206,10.963464947
 02/03  20:00:00,736.105452271,29.613106704,0.0,0.0,249.203635341,299.044362409,2456.35204961,2447.60332222,8.74872738882
 02/03  21:00:00,586.790813797,29.613106704,0.0,0.0,149.522181205,249.203635341,2609.99219113,2599.04938043,10.9428107041
 02/03  22:00:00,562.389749888,29.613106704,0.0,0.0,149.522181205,249.203635341,2659.9107752,2655.54141331,4.36936188982
 02/03  23:00:00,364.75718561,15.1378326346,0.0,0.0,49.8407270682,199.362908273,83.9684314368,81.7771154509,2.19131598592
 02/03  24:00:00,324.302804485,23.697137582,0.0,0.0,24.9203635341,199.362908273,235.730116211,231.367653048,4.36246316356
 02/04  01:00:00,257.756640677,18.9577100656,0.0,0.0,24.9203635341,149.522181205,375.936004267,373.744956249,2.19104801758
 02/04  02:00:00,262.680071493,23.697137582,0.0,0.0,24.9203635341,149.522181205,488.789381712,486.598042986,2.19133872568
 02/04  03:00:00,258.000311351,18.9577100656,0.0,0.0,24.9203635341,149.522181205,532.720338298,528.357698881,4.36263941644
 02/04  04:00:00,262.874366787,23.697137582,0.0,0.0,24.9203635341,149.522181205,606.652433799,604.461133087,2.19130071209
 02/04  05:00:00,270.372854898,18.9577100656,0.0,0.0,24.9203635341,149.522181205,623.480451742,619.117806238,4.36264550412
 02/04  06:00:00,299.612971362,23.697137582,0.0,0.0,24.9203635341,149.522181205,658.703863007,654.334485118,4.36937788931
 02/04  07:00:00,432.179733944,29.613106704,0.0,0.0,49.8407270682,199.362908273,2126.9252665,2122.55839822,4.36686828477
 02/04  08:00:00,437.790558678,29.613106704,0.0,0.0,49.8407270682,199.362908273,3944.99569061,3938.44293305,6.55275756952
 02/04  09:00:00,660.449443265,29.613106704,0.0,0.0,249.203635341,249.203635341,3042.64468979,3033.8964385,8.74825128975
 02/04  10:00:00,623.387003297,29.613106704,0.0,0.0,249.203635341,249.203635341,2787.39881536,2776.43206926,10.9667461028
 02/04  11:00:00,574.13439666,29.613106704,0.0,0.0,249.203635341,249.203635341,2548.10125548,2537.14740436,10.9538511222
 02/04  12:00:00,573.859902153,29.613106704,0.0,0.0,249.203635341,249.203635341,2366.40907576,2353.24305311,13.1660226489
 02/04  13:00:00,573.670276805,29.613106704,0.0,0.0,249.203635341,249.203635341,2212.49058229,2201.53105875,10.9595235393
 02/04  14:00:00,573.543663343,29.613106704,0.0,0.0,249.203635341,249.203635341,2084.59974698,2073.64532607,10.9544209062
 02/04  15:00:00,324.494143668,29.613106704,0.0,0.0,74.7610906023,174.442544739,2169.32020136,2160.57165606,8.74854530393
 02/04  16:00:00,324.500780442,29.613106704,0.0,0.0,74.7610906023,174.442544739,2197.34997052,2190.78980982,6.56016069925
 02/04  17:00:00,373.445156931,29.613106704,0.0,0.0,74.7610906023,174.442544739,2235.36478947,2226.62015866,8.74463080164
 02/04  18:00:00,369.653378048,29.613106704,0.0,0.0,24.9203635341,149.522181205,2336.01877348,2331.65222111,4.36655236913
 02/04  19:00:00,360.581928268,12.5266549884,0.0,0.0,24.9203635341,149.522181205,39.2015545846,34.8343179311,4.36723665356
 02/04  20:00:00,347.162692915,23.316094052,0.0,0.0,24.9203635341,149.522181205,128.66150969,124.294243932,4.36726575803
 02/04  21:00:00,343.262602414,19.3387535955,0.0,0.0,24.9203635341,149.522181205,189.292793732,184.925554414,4.36723931846
 02/04  22:00:00,322.986135284,23.316094052,0.0,0.0,24.9203635341,149.522181205,306.667539482,302.295698178,4.37184130398
 02/04  23:00:00,294.52014607,19.3387535955,0.0,0.0,24.9203635341,149.522181205,311.678441775,309.487089193,2.19135258211
 02/04  24:00:00,274.226177198,23.316094052,0.0,0.0,24.9203635341,149.522181205,425.266091011,420.903423878,4.3626671333
 02/05  01:00:00,257.889281825,19.3387535955,0.0,0.0,24.9203635341,149.522181205,362.778479849,360.588249496,2.19023035227
 02/05  02:00:00,261.964584558,23.316094052,0.0,0.0,24.9203635341,149.522181205,431.823790776,429.633578785,2.19021199057
 02/05  03:00:00,257.903394348,19.3387535955,0.0,0.0,24.9203635341,149.522181205,393.150043099,390.959849416,2.19019368288
 02/05  04:00:00,262.06095739,23.316094052,0.0,0.0,24.9203635341,149.522181205,507.625581326,505.435405905,2.19017542142
 02/05  05:00:00,270.244866583,19.3387535955,0.0,0.0,24.9203635341,149.522181205,477.429473158,473.069043025,4.36043013305
 02/05  06:00:00,298.910160136,23.316094052,0.0,0.0,24.9203635341,149.522181205,617.991659758,615.798030851,2.19362890705
 02/05  07:00:00,343.715054558,19.3387535955,0.0,0.0,24.9203635341,149.522181205,550.960788955,546.600385171,4.36040378423
 02/05  08:00:00,346.759114718,23.316094052,0.0,0.0,24.9203635341,149.522181205,681.574800825,679.384592721,2.19020810398
 02/05  09:00:00,316.797603222,19.3387535955,0.0,0.0,24.9203635341,149.522181205,462.562143987,460.371954063,2.19018992477
 02/05  10:00:00,284.130181482,23.316094052,0.0,0.0,24.9203635341,149.522181205,456.063901243,453.874088075,2.18981316864
 02/05  11:00:00,231.138378169,19.3387535955,0.0,0.0,24.9203635341,149.522181205,381.030542189,378.840321591,2.19022059763
 02/05  12:00:00,235.183398306,23.316094052,0.0,0.0,24.9203635341,149.522181205,419.078928759,414.714001665,4.36492709439
 02/05  13:00:00,230.993726953,19.3387535955,0.0,0.0,24.9203635341,149.522181205,302.217816451,300.025376422,2.19244002891
 02/05  14:00:00,235.002772817,23.316094052,0.0,0.0,24.9203635341,149.522181205,324.88790663,318.340200506,6.54770612407
 02/05  15:00:00,230.894730209,19.3387535955,0.0,0.0,24.9203635341,149.522181205,256.327885303,251.962984273,4.36490102948
 02/05  16:00:00,234.927829212,23.316094052,0.0,0.0,24.9203635341,149.522181205,290.872390217,288.682160034,2.19023018314
 02/05  17:00:00,279.81228058,19.3387535955,0.0,0.0,24.9203635341,149.522181205,282.437429091,280.247217082,2.19021200962
 02/05  18:00:00,354.843612382,23.316094052,0.0,0.0,24.9203635341,149.522181205,417.359665713,415.169471863,2.19019385026
 02/05  19:00:00,367.920257534,19.3387535955,0.0,0.0,24.9203635341,149.522181205,410.330464933,408.140289227,2.19017570567
 02/05  20:00:00,347.63082329,23.316094052,0.0,0.0,24.9203635341,149.522181205,527.330492451,525.140267883,2.19022456774
 02/05  21:00:00,343.594153796,19.3387535955,0.0,0.0,24.9203635341,149.522181205,495.611492561,493.421286164,2.19020639663
 02/05  22:00:00,323.345093055,23.316094052,0.0,0.0,24.9203635341,149.522181205,627.281148288,622.914279937,4.36686835182
 02/05  23:00:00,294.777091388,19.3387535955,0.0,0.0,24.9203635341,149.522181205,531.22874057,529.038516513,2.19022405778
 02/05  24:00:00,274.468730842,23.316094052,0.0,0.0,24.9203635341,149.522181205,623.201741868,618.841348263,4.36039360508
 02/06  01:00:00,307.902194329,19.3387535955,0.0,0.0,24.9203635341,199.362908273,494.261764272,492.070416338,2.19134793403
 02/06  02:00:00,312.006908666,23.316094052,0.0,0.0,24.9203635341,199.362908273,570.483016267,568.291706302,2.1913099648
 02/06  03:00:00,307.875501899,19.3387535955,0.0,0.0,24.9203635341,199.362908273,483.173616427,478.810946087,4.36267034005
 02/06  04:00:00,312.002783493,23.316094052,0.0,0.0,24.9203635341,199.362908273,574.822159508,572.630799119,2.19136038986
 02/06  05:00:00,320.109716896,19.3387535955,0.0,0.0,24.9203635341,199.362908273,497.543679469,493.180990361,4.3626891081
 02/06  06:00:00,373.599785302,23.316094052,0.0,0.0,49.8407270682,199.362908273,589.85088543,585.481306148,4.36957928205
 02/06  07:00:00,432.875995722,29.613106704,0.0,0.0,49.8407270682,199.362908273,2818.21801249,2813.85113847,4.36687402504
 02/06  08:00:00,536.882924803,29.613106704,0.0,0.0,149.522181205,199.362908273,3880.51262922,3869.55874895,10.9538802679
 02/06  09:00:00,1058.1483643,29.613106704,0.0,0.0,448.566543614,448.566543614,2407.82084794,2390.15876362,17.6620843163
 02/06  10:00:00,1018.86087333,29.613106704,0.0,0.0,448.566543614,448.566543614,1724.68799924,1702.57704443,22.1109548156
 02/06  11:00:00,967.240818025,29.613106704,0.0,0.0,448.566543614,448.566543614,1329.51108945,1307.38652782,22.1245616363
 02/06  12:00:00,966.337289104,29.613106704,0.0,0.0,448.566543614,448.566543614,1276.45369405,1249.79761071,26.6560833422
 02/06  13:00:00,915.764372485,29.613106704,0.0,0.0,448.566543614,398.725816546,1095.88695643,1064.61990254,31.2670538891
 02/06  14:00:00,964.833055245,29.613106704,0.0,0.0,448.566543614,448.566543614,815.899657415,784.686855614,31.2128018016
 02/06  15:00:00,964.527988088,29.613106704,0.0,0.0,448.566543614,448.566543614,710.293245708,691.92125542,18.3719902882
 02/06  16:00:00,964.474647249,29.613106704,0.0,0.0,448.566543614,448.566543614,730.121666993,710.991960334,19.1297066586
 02/06  17:00:00,1013.33902106,29.613106704,0.0,0.0,448.566543614,448.566543614,749.21955307,724.823408816,24.3961442535
 02/06  18:00:00,934.740879799,29.613106704,0.0,0.0,348.885089477,398.725816546,839.724969459,824.340257412,15.3847120462
 02/06  19:00:00,752.602742508,29.613106704,0.0,0.0,249.203635341,299.044362409,988.850667518,977.884836461,10.9658310567
 02/06  20:00:00,728.102068395,29.613106704,0.0,0.0,249.203635341,299.044362409,989.535899715,980.786646549,8.7492531662
 02/06  21:00:00,578.491353849,29.613106704,0.0,0.0,149.522181205,249.203635341,969.839709636,958.897472667,10.9422369684
 02/06  22:00:00,553.908875699,29.613106704,0.0,0.0,149.522181205,249.203635341,910.322770188,905.953650029,4.36912015928
 02/06  23:00:00,349.357029267,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129528581,0.0,2.19129528581
 02/06  24:00:00,299.992270451,0.0,0.0,0.0,24.9203635341,199.362908273,4.36222908339,0.0,4.36222908339
 02/07  01:00:00,287.770073036,0.0,0.0,0.0,24.9203635341,199.362908273,2.1913477874,0.0,2.1913477874
 02/07  02:00:00,288.568729156,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.0483571752,3.8571290789,2.1912280963
 02/07  03:00:00,289.367943679,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.6201889358,8.25809182263,4.36209711322
 02/07  04:00:00,289.769892057,1.98662544233,0.0,0.0,24.9203635341,199.362908273,14.921459842,12.7300737121,2.19138612994
 02/07  05:00:00,301.593613387,1.58930035386,0.0,0.0,24.9203635341,199.362908273,15.9974170761,11.6346733871,4.362743689
 02/07  06:00:00,351.363310743,1.98662544233,0.0,0.0,49.8407270682,199.362908273,21.8743091242,17.5053566869,4.3689524373
 02/07  07:00:00,429.437660379,29.613106704,0.0,0.0,49.8407270682,199.362908273,1445.08695215,1440.7199613,4.36699084663
 02/07  08:00:00,519.355450943,29.613106704,0.0,0.0,149.522181205,199.362908273,1455.54732172,1444.59332319,10.9539985341
 02/07  09:00:00,1049.96373375,29.613106704,0.0,0.0,448.566543614,448.566543614,923.781896932,905.131462565,18.6504343671
 02/07  10:00:00,1012.93398499,29.613106704,0.0,0.0,448.566543614,448.566543614,584.040599469,562.921752164,21.1188473047
 02/07  11:00:00,963.788672047,29.613106704,0.0,0.0,448.566543614,448.566543614,354.271162117,332.146232412,22.1249297041
 02/07  12:00:00,963.69475924,29.613106704,0.0,0.0,448.566543614,448.566543614,273.53338543,246.876282266,26.6571031639
 02/07  13:00:00,913.808073165,29.613106704,0.0,0.0,448.566543614,398.725816546,234.376083029,203.112066422,31.2640166069
 02/07  14:00:00,963.611888239,29.613106704,0.0,0.0,448.566543614,448.566543614,203.60801408,172.394482024,31.213532056
 02/07  15:00:00,963.588895129,29.613106704,0.0,0.0,448.566543614,448.566543614,182.742070881,162.883102639,19.8589682422
 02/07  16:00:00,963.566722541,29.613106704,0.0,0.0,448.566543614,448.566543614,160.62853532,142.984294612,17.6442407077
 02/07  17:00:00,1012.46824028,29.613106704,0.0,0.0,448.566543614,448.566543614,176.961673491,152.564461219,24.3972122723
 02/07  18:00:00,933.845974519,29.613106704,0.0,0.0,348.885089477,398.725816546,243.821706605,228.436015675,15.3856909297
 02/07  19:00:00,751.6648969,29.613106704,0.0,0.0,249.203635341,299.044362409,350.202193105,339.236316229,10.9658768767
 02/07  20:00:00,727.236116749,29.613106704,0.0,0.0,249.203635341,299.044362409,373.98424125,365.23548113,8.74876011979
 02/07  21:00:00,577.836558126,29.613106704,0.0,0.0,149.522181205,249.203635341,520.485555652,509.542566911,10.9429887407
 02/07  22:00:00,553.428178454,29.613106704,0.0,0.0,149.522181205,249.203635341,568.797204543,564.427792649,4.36941189359
 02/07  23:00:00,349.357029707,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910275842,0.0,2.1910275842
 02/07  24:00:00,299.992270942,0.0,0.0,0.0,24.9203635341,199.362908273,4.36252124404,0.0,4.36252124404
 02/08  01:00:00,287.770073258,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108271316,0.0,2.19108271316
 02/08  02:00:00,287.770073403,0.0,0.0,0.0,24.9203635341,199.362908273,2.19137634423,0.0,2.19137634423
 02/08  03:00:00,287.770073452,0.0,0.0,0.0,24.9203635341,199.362908273,4.3623961312,0.0,4.3623961312
 02/08  04:00:00,287.77007321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101985741,0.0,2.19101985741
 02/08  05:00:00,299.992271335,0.0,0.0,0.0,24.9203635341,199.362908273,4.36250863311,0.0,4.36250863311
 02/08  06:00:00,349.358592512,0.0,0.0,0.0,49.8407270682,199.362908273,4.36926501709,0.0,4.36926501709
 02/08  07:00:00,428.835262908,29.613106704,0.0,0.0,49.8407270682,199.362908273,1080.41803106,1076.05100998,4.36702108013
 02/08  08:00:00,518.753333896,29.613106704,0.0,0.0,149.522181205,199.362908273,1035.65178275,1024.69842661,10.9533561374
 02/08  09:00:00,1049.49311084,29.613106704,0.0,0.0,448.566543614,448.566543614,565.777534115,545.908038832,19.869495283
 02/08  10:00:00,1012.61938842,29.613106704,0.0,0.0,448.566543614,448.566543614,338.726335249,318.824736653,19.9015985955
 02/08  11:00:00,963.632715061,29.613106704,0.0,0.0,448.566543614,448.566543614,237.079557213,214.957111313,22.1224459
 02/08  12:00:00,964.030666161,30.0438129582,0.0,0.0,448.566543614,448.566543614,203.781484801,177.121710097,26.6597747039
 02/08  13:00:00,915.514550613,31.3557291631,0.0,0.0,448.566543614,398.725816546,218.739224152,187.472088732,31.2671354199
 02/08  14:00:00,965.234548461,31.2597217419,0.0,0.0,448.566543614,448.566543614,195.015208934,163.7981507,31.2170582343
 02/08  15:00:00,963.583688552,29.613106704,0.0,0.0,448.566543614,448.566543614,192.155328541,172.294652919,19.8606756219
 02/08  16:00:00,963.59065044,29.613106704,0.0,0.0,448.566543614,448.566543614,199.967569791,182.321342406,17.646227385
 02/08  17:00:00,1012.49814614,29.613106704,0.0,0.0,448.566543614,448.566543614,222.773139601,198.376381735,24.3967578658
 02/08  18:00:00,933.910112032,29.613106704,0.0,0.0,348.885089477,398.725816546,331.211988168,315.828528812,15.3834593554
 02/08  19:00:00,751.793252321,29.613106704,0.0,0.0,249.203635341,299.044362409,507.319204613,496.355278136,10.9639264768
 02/08  20:00:00,727.445053792,29.613106704,0.0,0.0,249.203635341,299.044362409,604.571433509,595.82158715,8.7498463586
 02/08  21:00:00,578.012474607,29.613106704,0.0,0.0,149.522181205,249.203635341,685.775361223,674.832325388,10.9430358353
 02/08  22:00:00,553.591746316,29.613106704,0.0,0.0,149.522181205,249.203635341,691.392104412,687.023431478,4.3686729345
 02/08  23:00:00,349.357030245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129947881,0.0,2.19129947881
 02/08  24:00:00,299.992271344,0.0,0.0,0.0,24.9203635341,199.362908273,4.36224066766,0.0,4.36224066766
 02/09  01:00:00,287.770073581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135608733,0.0,2.19135608733
 02/09  02:00:00,287.770073841,0.0,0.0,0.0,24.9203635341,199.362908273,4.36235782,0.0,4.36235782
 02/09  03:00:00,287.77007375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100181084,0.0,2.19100181084
 02/09  04:00:00,289.766108969,1.98662544233,0.0,0.0,24.9203635341,199.362908273,11.9714858108,9.78018918789,2.1912966229
 02/09  05:00:00,301.590668459,1.58930035386,0.0,0.0,24.9203635341,199.362908273,13.8244994199,9.46226062507,4.36223879482
 02/09  06:00:00,351.358695656,1.98662544233,0.0,0.0,49.8407270682,199.362908273,18.4001869702,14.0313163376,4.36887063267
 02/09  07:00:00,428.855573395,29.613106704,0.0,0.0,49.8407270682,199.362908273,989.59445132,985.227709191,4.36674212879
 02/09  08:00:00,519.261866445,29.613106704,0.0,0.0,149.522181205,199.362908273,1371.96532514,1361.01197661,10.9533485287
 02/09  09:00:00,1049.90644993,29.613106704,0.0,0.0,448.566543614,448.566543614,823.685375211,803.814428278,19.8709469331
 02/09  10:00:00,1012.84805754,29.613106704,0.0,0.0,448.566543614,448.566543614,479.837923747,459.936374341,19.9015494058
 02/09  11:00:00,963.669962213,29.613106704,0.0,0.0,448.566543614,448.566543614,236.667086631,214.542538664,22.1245479666
 02/09  12:00:00,963.607904553,29.613106704,0.0,0.0,448.566543614,448.566543614,186.398244715,159.73418053,26.6640641844
 02/09  13:00:00,913.801247927,29.613106704,0.0,0.0,448.566543614,398.725816546,225.5841073,192.083534999,33.5005723004
 02/09  14:00:00,963.565813332,29.613106704,0.0,0.0,448.566543614,448.566543614,152.113470156,123.125930092,28.9875400645
 02/09  15:00:00,963.531040895,29.6210673651,0.0,0.0,448.566543614,448.566543614,112.594150504,92.7349678975,19.8591826068
 02/09  16:00:00,963.501077185,29.613106704,0.0,0.0,448.566543614,448.566543614,89.6724458866,72.027462437,17.6449834495
 02/09  17:00:00,1012.39724864,29.613106704,0.0,0.0,448.566543614,448.566543614,98.7820259575,74.3844692201,24.3975567374
 02/09  18:00:00,933.770746865,29.613106704,0.0,0.0,348.885089477,398.725816546,156.722126723,141.338841447,15.3832852762
 02/09  19:00:00,751.579150683,29.613106704,0.0,0.0,249.203635341,299.044362409,248.269287198,235.115746619,13.153540579
 02/09  20:00:00,727.153216671,29.613106704,0.0,0.0,249.203635341,299.044362409,271.795868979,263.046971015,8.7488979634
 02/09  21:00:00,577.681452843,29.613106704,0.0,0.0,149.522181205,249.203635341,330.983964854,322.22572376,8.75824109402
 02/09  22:00:00,553.248278786,29.613106704,0.0,0.0,149.522181205,249.203635341,349.989086859,345.619653348,4.36943351134
 02/09  23:00:00,349.357030798,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241175716,0.0,4.36241175716
 02/09  24:00:00,299.992271464,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910281044,0.0,2.1910281044
 02/10  01:00:00,287.77007397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19132397776,0.0,2.19132397776
 02/10  02:00:00,287.770074172,0.0,0.0,0.0,24.9203635341,199.362908273,4.36229560726,0.0,4.36229560726
 02/10  03:00:00,287.770073907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19138451458,0.0,2.19138451458
 02/10  04:00:00,287.770074162,0.0,0.0,0.0,24.9203635341,199.362908273,4.36241673202,0.0,4.36241673202
 02/10  05:00:00,299.99227182,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103228125,0.0,2.19103228125
 02/10  06:00:00,349.358593595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36932413968,0.0,4.36932413968
 02/10  07:00:00,428.508783806,29.613106704,0.0,0.0,49.8407270682,199.362908273,713.754071511,709.386833994,4.36723751712
 02/10  08:00:00,518.304938137,29.613106704,0.0,0.0,149.522181205,199.362908273,549.001901291,538.048031726,10.9538695651
 02/10  09:00:00,1049.29863157,29.613106704,0.0,0.0,448.566543614,448.566543614,368.514070643,348.643815851,19.8702547922
 02/10  10:00:00,1012.59745433,29.613106704,0.0,0.0,448.566543614,448.566543614,334.072123314,311.960611513,22.1115118012
 02/10  11:00:00,963.703618996,29.613106704,0.0,0.0,448.566543614,448.566543614,330.739099647,308.616397958,22.1227016885
 02/10  12:00:00,963.719257429,29.613106704,0.0,0.0,448.566543614,448.566543614,349.59985992,323.661212221,25.9386476984
 02/10  13:00:00,913.944368497,29.613106704,0.0,0.0,448.566543614,398.725816546,425.965947293,393.985675597,31.9802716961
 02/10  14:00:00,963.757951638,29.613106704,0.0,0.0,448.566543614,448.566543614,392.527530442,363.540370764,28.9871596783
 02/10  15:00:00,963.736940749,29.613106704,0.0,0.0,448.566543614,448.566543614,370.341722751,350.480687798,19.8610349526
 02/10  16:00:00,963.736303546,29.613106704,0.0,0.0,448.566543614,448.566543614,369.643197094,349.794147913,19.8490491814
 02/10  17:00:00,1012.63552684,29.613106704,0.0,0.0,448.566543614,448.566543614,379.290897326,354.890618504,24.4002788224
 02/10  18:00:00,934.004745882,29.613106704,0.0,0.0,348.885089477,398.725816546,435.405563038,422.215892095,13.1896709423
 02/10  19:00:00,751.809024154,29.613106704,0.0,0.0,249.203635341,299.044362409,526.398946215,513.242352617,13.1565935981
 02/10  20:00:00,727.410357939,29.613106704,0.0,0.0,249.203635341,299.044362409,572.107165103,563.358604275,8.7485608277
 02/10  21:00:00,578.012033714,29.613106704,0.0,0.0,149.522181205,249.203635341,697.618868393,688.861253484,8.75761490925
 02/10  22:00:00,553.638921901,29.613106704,0.0,0.0,149.522181205,249.203635341,755.593611163,751.224450692,4.36916047123
 02/10  23:00:00,349.357031052,0.0,0.0,0.0,49.8407270682,199.362908273,4.36259431422,0.0,4.36259431422
 02/10  24:00:00,299.992271676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112024462,0.0,2.19112024462
 02/11  01:00:00,237.929347548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36230353194,0.0,4.36230353194
 02/11  02:00:00,239.127301511,1.1919752654,0.0,0.0,24.9203635341,149.522181205,8.50718570467,6.31583563923,2.19135006543
 02/11  03:00:00,239.528668736,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.7835266337,10.5921489669,2.19137766674
 02/11  04:00:00,239.930172891,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.384314226,15.0217061155,4.3626081105
 02/11  05:00:00,251.755796283,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.0192718776,15.8281431799,2.19112869772
 02/11  06:00:00,276.604227278,1.98662544233,0.0,0.0,24.9203635341,149.522181205,25.6572964263,21.2880972044,4.36919922189
 02/11  07:00:00,428.964778991,29.613106704,0.0,0.0,49.8407270682,199.362908273,1095.5891389,1091.22200234,4.36713656536
 02/11  08:00:00,419.495554237,29.613106704,0.0,0.0,49.8407270682,199.362908273,1297.42587973,1290.87183167,6.55404806614
 02/11  09:00:00,651.380867201,29.613106704,0.0,0.0,249.203635341,249.203635341,1022.74012146,1013.99120917,8.74891228902
 02/11  10:00:00,614.608051479,29.613106704,0.0,0.0,249.203635341,249.203635341,902.834258838,889.680075673,13.154183165
 02/11  11:00:00,565.605573668,29.613106704,0.0,0.0,249.203635341,249.203635341,798.053052252,787.099580483,10.9534717694
 02/11  12:00:00,565.510767968,29.613106704,0.0,0.0,249.203635341,249.203635341,721.8011648,708.637050662,13.1641141382
 02/11  13:00:00,565.502755822,29.613106704,0.0,0.0,249.203635341,249.203635341,722.213589542,711.252423701,10.9611658412
 02/11  14:00:00,565.556620697,29.613106704,0.0,0.0,249.203635341,249.203635341,769.115498242,758.160917797,10.9545804456
 02/11  15:00:00,316.583559159,29.613106704,0.0,0.0,74.7610906023,174.442544739,969.039499095,960.289602871,8.7498962247
 02/11  16:00:00,316.702453885,29.613106704,0.0,0.0,74.7610906023,174.442544739,1066.65991113,1060.09943867,6.5604724603
 02/11  17:00:00,365.712640591,29.613106704,0.0,0.0,74.7610906023,174.442544739,1155.13964493,1146.39475936,8.74488557435
 02/11  18:00:00,353.424629631,29.613106704,0.0,0.0,24.9203635341,149.522181205,1274.09914755,1269.73190601,4.36724153963
 02/11  19:00:00,347.930169304,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693024968,0.0,4.36693024968
 02/11  20:00:00,323.88555285,0.397325088465,0.0,0.0,24.9203635341,149.522181205,6.40177229609,2.034814036,4.36695826009
 02/11  21:00:00,325.485375554,1.98662544233,0.0,0.0,24.9203635341,149.522181205,12.9708029505,10.7771565859,2.19364636461
 02/11  22:00:00,300.646933091,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.2116310831,12.6641346374,6.54749644569
 02/11  23:00:00,276.60376618,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.8798677346,17.6885195888,2.1913481458
 02/11  24:00:00,251.767913462,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.9802141864,22.6174552007,4.36275898562
 02/12  01:00:00,239.947046968,1.98662544233,0.0,0.0,24.9203635341,149.522181205,28.6107210015,26.4205129975,2.19020800396
 02/12  02:00:00,259.448374074,21.3945948438,0.0,0.0,24.9203635341,149.522181205,107.931163612,105.740950697,2.19021291436
 02/12  03:00:00,255.879257426,17.8308610342,0.0,0.0,24.9203635341,149.522181205,105.381250442,103.190999889,2.19025055297
 02/12  04:00:00,259.481883217,21.3945948438,0.0,0.0,24.9203635341,149.522181205,141.48175916,139.291521454,2.19023770624
 02/12  05:00:00,268.132579464,17.8308610342,0.0,0.0,24.9203635341,149.522181205,136.928180751,134.737955935,2.19022481647
 02/12  06:00:00,296.202292438,21.3945948438,0.0,0.0,24.9203635341,149.522181205,195.410022673,191.042989704,4.3670329689
 02/12  07:00:00,341.512735688,17.8308610342,0.0,0.0,24.9203635341,149.522181205,183.323513751,181.133525079,2.18998867211
 02/12  08:00:00,335.413017965,21.3945948438,0.0,0.0,24.9203635341,149.522181205,248.589511942,244.229031668,4.36048027327
 02/12  09:00:00,314.718211181,17.8308610342,0.0,0.0,24.9203635341,149.522181205,207.220878228,205.031117084,2.18976114436
 02/12  10:00:00,281.564252771,21.3945948438,0.0,0.0,24.9203635341,149.522181205,159.509489575,157.319315138,2.19017443656
 02/12  11:00:00,229.061022661,17.8308610342,0.0,0.0,24.9203635341,149.522181205,111.932721549,109.742526168,2.19019538081
 02/12  12:00:00,232.635293081,21.3945948438,0.0,0.0,24.9203635341,149.522181205,122.874925354,118.50995609,4.36496926348
 02/12  13:00:00,229.067885095,17.8308610342,0.0,0.0,24.9203635341,149.522181205,117.711929395,115.519459847,2.19246954841
 02/12  14:00:00,232.659775006,21.3945948438,0.0,0.0,24.9203635341,149.522181205,147.52062638,140.973204645,6.54742173461
 02/12  15:00:00,229.080207145,17.8308610342,0.0,0.0,24.9203635341,149.522181205,130.902598979,128.710088098,2.19251088069
 02/12  16:00:00,232.631311522,21.3945948438,0.0,0.0,24.9203635341,149.522181205,122.552190604,118.191796857,4.36039374681
 02/12  17:00:00,277.96882158,17.8308610342,0.0,0.0,24.9203635341,149.522181205,132.355761346,130.165719703,2.19004164267
 02/12  18:00:00,343.896401938,21.3945948438,0.0,0.0,24.9203635341,149.522181205,196.204371472,194.014139365,2.19023210679
 02/12  19:00:00,365.948243855,17.8308610342,0.0,0.0,24.9203635341,149.522181205,182.92496323,180.734743893,2.1902193366
 02/12  20:00:00,345.12368096,21.3945948438,0.0,0.0,24.9203635341,149.522181205,238.311437427,236.121299485,2.19013794239
 02/12  21:00:00,341.533408817,17.8308610342,0.0,0.0,24.9203635341,149.522181205,214.038224235,211.848030596,2.19019363841
 02/12  22:00:00,320.716961804,21.3945948438,0.0,0.0,24.9203635341,149.522181205,278.10573735,273.738397335,4.36734001445
 02/12  23:00:00,292.675366888,17.8308610342,0.0,0.0,24.9203635341,149.522181205,245.512657907,243.322429665,2.19022824194
 02/12  24:00:00,271.855075752,21.3945948438,0.0,0.0,24.9203635341,149.522181205,306.936300204,302.575882037,4.36041816757
 02/13  01:00:00,305.853390024,17.8308610342,0.0,0.0,24.9203635341,199.362908273,249.310740201,247.119370643,2.19136955801
 02/13  02:00:00,309.472163415,21.3945948438,0.0,0.0,24.9203635341,199.362908273,303.34415374,301.152900228,2.19125351212
 02/13  03:00:00,305.854092561,17.8308610342,0.0,0.0,24.9203635341,199.362908273,252.627818577,248.265659554,4.36215902339
 02/13  04:00:00,309.462858604,21.3945948438,0.0,0.0,24.9203635341,199.362908273,295.126719886,292.935776144,2.19094374242
 02/13  05:00:00,318.075426291,17.8308610342,0.0,0.0,24.9203635341,199.362908273,252.781056102,248.418348575,4.36270752695
 02/13  06:00:00,371.056820504,21.3945948438,0.0,0.0,49.8407270682,199.362908273,303.682418659,299.313213394,4.36920526538
 02/13  07:00:00,430.898420033,29.613106704,0.0,0.0,49.8407270682,199.362908273,2366.02781324,2361.66078397,4.36702927136
 02/13  08:00:00,520.225025065,29.613106704,0.0,0.0,149.522181205,199.362908273,2016.97835735,2006.02378348,10.9545738698
 02/13  09:00:00,1050.39686193,29.613106704,0.0,0.0,448.566543614,448.566543614,1217.84910035,1197.98092728,19.8681730721
 02/13  10:00:00,1013.30047453,29.613106704,0.0,0.0,448.566543614,448.566543614,873.306600293,853.404611606,19.901988687
 02/13  11:00:00,964.140005293,29.613106704,0.0,0.0,448.566543614,448.566543614,663.806689142,641.684652672,22.1220364693
 02/13  12:00:00,963.948797318,29.613106704,0.0,0.0,448.566543614,448.566543614,510.070751028,483.409298892,26.6614521366
 02/13  13:00:00,914.12485357,29.613106704,0.0,0.0,448.566543614,398.725816546,541.014071581,509.746766695,31.2673048861
 02/13  14:00:00,963.834006044,29.613106704,0.0,0.0,448.566543614,448.566543614,422.606043149,391.389992727,31.2160504218
 02/13  15:00:00,963.814909238,29.613106704,0.0,0.0,448.566543614,448.566543614,406.283919625,386.421853459,19.8620661667
 02/13  16:00:00,963.809746142,29.613106704,0.0,0.0,448.566543614,448.566543614,400.282045418,382.636181625,17.6458637929
 02/13  17:00:00,1012.75174495,29.613106704,0.0,0.0,448.566543614,448.566543614,455.412066518,431.015128033,24.3969384845
 02/13  18:00:00,925.667551225,29.613106704,0.0,0.0,348.885089477,398.725816546,595.634810701,580.251162,15.3836487006
 02/13  19:00:00,752.122165831,29.613106704,0.0,0.0,249.203635341,299.044362409,778.25171713,765.098509902,13.1532072289
 02/13  20:00:00,727.725930671,29.613106704,0.0,0.0,249.203635341,299.044362409,821.54860449,812.799915395,8.74868909467
 02/13  21:00:00,578.377670776,29.613106704,0.0,0.0,149.522181205,249.203635341,984.949708868,976.191622262,8.75808660662
 02/13  22:00:00,554.014995835,29.613106704,0.0,0.0,149.522181205,249.203635341,1051.65499725,1047.28565276,4.36934449083
 02/13  23:00:00,349.357031833,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242609422,0.0,4.36242609422
 02/13  24:00:00,299.992272608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19127907076,0.0,2.19127907076
 02/14  01:00:00,287.770074819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19128470504,0.0,2.19128470504
 02/14  02:00:00,288.16944944,0.397325088465,0.0,0.0,24.9203635341,199.362908273,6.33618067275,1.97395788305,4.3622227897
 02/14  03:00:00,289.767381951,1.98662544233,0.0,0.0,24.9203635341,199.362908273,12.4891673346,10.2978141041,2.19135323051
 02/14  04:00:00,289.370520077,1.58930035386,0.0,0.0,24.9203635341,199.362908273,15.1204034756,10.7577330996,4.36267037594
 02/14  05:00:00,301.994039541,1.98662544233,0.0,0.0,24.9203635341,199.362908273,16.827165156,14.6358479825,2.19131717351
 02/14  06:00:00,350.963703242,1.58930035386,0.0,0.0,49.8407270682,199.362908273,19.6682092236,15.298626752,4.36958247163
 02/14  07:00:00,429.265603877,29.613106704,0.0,0.0,49.8407270682,199.362908273,1294.75508696,1290.38788159,4.36720536433
 02/14  08:00:00,519.633134632,29.613106704,0.0,0.0,149.522181205,199.362908273,1637.35179721,1626.39788872,10.9539084938
 02/14  09:00:00,1050.24846247,29.613106704,0.0,0.0,448.566543614,448.566543614,1063.61554809,1043.74502286,19.8705252279
 02/14  10:00:00,1013.28001177,29.613106704,0.0,0.0,448.566543614,448.566543614,782.164323243,760.052095686,22.112227557
 02/14  11:00:00,964.167239087,29.613106704,0.0,0.0,448.566543614,448.566543614,596.371257923,574.246694422,22.1245635005
 02/14  12:00:00,964.068431697,29.613106704,0.0,0.0,448.566543614,448.566543614,521.12072368,494.471777122,26.6489465582
 02/14  13:00:00,914.171110321,29.613106704,0.0,0.0,448.566543614,398.725816546,484.156090245,452.890800731,31.2652895136
 02/14  14:00:00,963.93922175,29.613106704,0.0,0.0,448.566543614,448.566543614,435.249584716,404.584451817,30.6651328992
 02/14  15:00:00,963.938375348,29.613106704,0.0,0.0,448.566543614,448.566543614,440.867025771,422.663770774,18.2032549968
 02/14  16:00:00,963.96491839,29.613106704,0.0,0.0,448.566543614,448.566543614,472.951073679,453.10021316,19.8508605188
 02/14  17:00:00,1012.92989021,29.613106704,0.0,0.0,448.566543614,448.566543614,543.207270215,518.807774076,24.3994961391
 02/14  18:00:00,925.916813367,29.613106704,0.0,0.0,348.885089477,398.725816546,717.235004892,701.84818655,15.3868183424
 02/14  19:00:00,752.360876842,29.613106704,0.0,0.0,249.203635341,299.044362409,839.671651942,828.703730657,10.9679212855
 02/14  20:00:00,728.111612768,29.613106704,0.0,0.0,249.203635341,299.044362409,962.222811484,953.473324164,8.74948732006
 02/14  21:00:00,578.961121533,29.613106704,0.0,0.0,149.522181205,249.203635341,1165.44038425,1156.68179624,8.75858800495
 02/14  22:00:00,554.858350228,29.613106704,0.0,0.0,149.522181205,249.203635341,1287.45531571,1280.91192952,6.54338619901
 02/14  23:00:00,349.357031832,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126466059,0.0,2.19126466059
 02/14  24:00:00,300.791156779,0.794650176931,0.0,0.0,24.9203635341,199.362908273,4.87083450428,2.67947984509,2.19135465919
 02/15  01:00:00,289.371044329,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.7681581264,7.40579466267,4.36236346374
 02/15  02:00:00,289.781851163,1.98662544233,0.0,0.0,24.9203635341,199.362908273,18.2278393744,16.0368306132,2.19100876115
 02/15  03:00:00,297.338022658,9.51141814982,0.0,0.0,24.9203635341,199.362908273,40.7527328898,36.3899823214,4.36275056837
 02/15  04:00:00,305.725123227,17.8308610342,0.0,0.0,24.9203635341,199.362908273,84.5067367834,82.31541008,2.19132670342
 02/15  05:00:00,321.554443136,21.3945948438,0.0,0.0,24.9203635341,199.362908273,117.822147739,115.630771024,2.19137671476
 02/15  06:00:00,367.375504819,17.8308610342,0.0,0.0,49.8407270682,199.362908273,139.931189481,133.386956068,6.54423341239
 02/15  07:00:00,429.765584657,29.613106704,0.0,0.0,49.8407270682,199.362908273,1334.95358432,1331.63169187,3.32189244971
 02/15  08:00:00,513.970233991,29.613106704,0.0,0.0,149.522181205,199.362908273,2605.63244788,2595.81381291,9.81863496343
 02/15  09:00:00,1053.11074539,29.613106704,0.0,0.0,448.566543614,448.566543614,1599.02390944,1579.15014128,19.8737681615
 02/15  10:00:00,1016.25340911,29.613106704,0.0,0.0,448.566543614,448.566543614,1349.00772844,1326.89501558,22.1127128643
 02/15  11:00:00,967.038488732,29.613106704,0.0,0.0,448.566543614,448.566543614,1212.84984761,1190.72412948,22.1257181347
 02/15  12:00:00,966.577557476,29.613106704,0.0,0.0,448.566543614,448.566543614,1106.75301158,1080.09430296,26.6587086189
 02/15  13:00:00,916.413538018,29.613106704,0.0,0.0,448.566543614,398.725816546,1075.76064959,1044.49361235,31.2670372463
 02/15  14:00:00,965.758222,29.613106704,0.0,0.0,448.566543614,448.566543614,957.963351883,926.745903584,31.2174482987
 02/15  15:00:00,965.502227424,29.613106704,0.0,0.0,448.566543614,448.566543614,921.733299364,901.871764711,19.8615346527
 02/15  16:00:00,965.35162826,29.613106704,0.0,0.0,448.566543614,448.566543614,902.38085534,884.734016828,17.6468385123
 02/15  17:00:00,1014.14408438,29.613106704,0.0,0.0,448.566543614,448.566543614,908.61526722,884.216950779,24.3983164406
 02/15  18:00:00,926.958536604,29.613106704,0.0,0.0,348.885089477,398.725816546,959.188632328,943.804283901,15.3843484268
 02/15  19:00:00,753.696892614,29.613106704,0.0,0.0,249.203635341,299.044362409,1191.01576508,1180.05115089,10.9646141865
 02/15  20:00:00,729.75366667,29.613106704,0.0,0.0,249.203635341,299.044362409,1307.30869607,1298.55828401,8.7504120585
 02/15  21:00:00,581.41772709,29.613106704,0.0,0.0,149.522181205,249.203635341,1577.43479974,1566.49094286,10.9438568777
 02/15  22:00:00,557.842811727,29.613106704,0.0,0.0,149.522181205,249.203635341,1541.68358783,1537.31461137,4.3689764571
 02/15  23:00:00,349.95762744,0.595987632698,0.0,0.0,49.8407270682,199.362908273,3.57619415858,1.38482691983,2.19136723875
 02/15  24:00:00,301.598083732,1.58930035386,0.0,0.0,24.9203635341,199.362908273,9.37523126563,5.01268073441,4.36255053122
 02/16  01:00:00,301.751134338,13.8698021363,0.0,0.0,24.9203635341,199.362908273,37.9245559772,35.7334533707,2.1911026065
 02/16  02:00:00,305.380835126,17.4335359458,0.0,0.0,24.9203635341,199.362908273,68.6554923807,64.2927192631,4.36277311769
 02/16  03:00:00,309.860853651,21.7919199322,0.0,0.0,24.9203635341,199.362908273,126.580447811,124.389109498,2.19133831235
 02/16  04:00:00,306.270127166,18.1956230057,0.0,0.0,24.9203635341,199.362908273,145.02235683,142.830968268,2.19138856123
 02/16  05:00:00,323.768369877,23.316094052,0.0,0.0,24.9203635341,199.362908273,242.698644446,238.336335899,4.36230854748
 02/16  06:00:00,369.147813645,19.3387535955,0.0,0.0,49.8407270682,199.362908273,255.701037098,251.331456776,4.36958032228
 02/16  07:00:00,430.327523352,29.613106704,0.0,0.0,49.8407270682,199.362908273,1459.12059836,1454.75355802,4.36704034208
 02/16  08:00:00,518.582829953,29.613106704,0.0,0.0,149.522181205,199.362908273,3320.3672743,3309.41273805,10.954536252
 02/16  09:00:00,1057.41621177,29.613106704,0.0,0.0,448.566543614,448.566543614,1793.27321223,1773.3995598,19.8736524251
 02/16  10:00:00,1020.45904318,29.613106704,0.0,0.0,448.566543614,448.566543614,1451.61728237,1429.50503128,22.1122510875
 02/16  11:00:00,968.808862965,29.613106704,0.0,0.0,448.566543614,448.566543614,1053.24195039,1031.11984697,22.1221034149
 02/16  12:00:00,966.649942851,29.613106704,0.0,0.0,448.566543614,448.566543614,856.584815212,832.147309467,24.4375057442
 02/16  13:00:00,915.675682556,29.613106704,0.0,0.0,448.566543614,398.725816546,723.231014615,689.727945204,33.5030694105
 02/16  14:00:00,964.817117764,29.613106704,0.0,0.0,448.566543614,448.566543614,593.329346931,564.341202568,28.9881443625
 02/16  15:00:00,964.561553199,29.613106704,0.0,0.0,448.566543614,448.566543614,555.868483466,536.006174939,19.8623085264
 02/16  16:00:00,964.555623723,29.613106704,0.0,0.0,448.566543614,448.566543614,598.167537481,578.317112359,19.8504251219
 02/16  17:00:00,1013.49440786,29.613106704,0.0,0.0,448.566543614,448.566543614,665.403283604,641.0016829,24.4016007038
 02/16  18:00:00,926.394109332,29.613106704,0.0,0.0,348.885089477,398.725816546,768.631084282,754.485057357,14.1460269254
 02/16  19:00:00,752.736254209,29.613106704,0.0,0.0,249.203635341,299.044362409,841.014621169,828.811039433,12.203581736
 02/16  20:00:00,728.271903849,29.613106704,0.0,0.0,249.203635341,299.044362409,860.024235322,851.275212273,8.74902304962
 02/16  21:00:00,578.771702704,29.613106704,0.0,0.0,149.522181205,249.203635341,904.357235947,895.599101037,8.75813490979
 02/16  22:00:00,554.267041528,29.613106704,0.0,0.0,149.522181205,249.203635341,908.477739769,901.934051539,6.54368822922
 02/16  23:00:00,349.357032167,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135676543,0.0,2.19135676543
 02/16  24:00:00,299.992272881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19124170485,0.0,2.19124170485
 02/17  01:00:00,288.967707644,1.1919752654,0.0,0.0,24.9203635341,199.362908273,8.30103500427,3.93889632307,4.3621386812
 02/17  02:00:00,289.768983943,1.98662544233,0.0,0.0,24.9203635341,199.362908273,10.7694363612,8.57804135797,2.19139500326
 02/17  03:00:00,289.371461551,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.8334811258,8.47078711374,4.36269401203
 02/17  04:00:00,289.777076097,1.98662544233,0.0,0.0,24.9203635341,199.362908273,16.5287042493,14.3373227997,2.19138144959
 02/17  05:00:00,301.599352483,1.58930035386,0.0,0.0,24.9203635341,199.362908273,14.7515396554,12.5601902024,2.19134945308
 02/17  06:00:00,351.376090275,1.98662544233,0.0,0.0,49.8407270682,199.362908273,28.4307162923,21.8873062891,6.54341000321
 02/17  07:00:00,429.34372943,29.613106704,0.0,0.0,49.8407270682,199.362908273,1043.19074081,1040.99706627,2.19367453693
 02/17  08:00:00,511.720219687,29.613106704,0.0,0.0,149.522181205,199.362908273,1732.20603614,1721.25165872,10.9543774158
 02/17  09:00:00,1050.92674009,29.613106704,0.0,0.0,448.566543614,448.566543614,1231.09470724,1211.22190245,19.8728047815
 02/17  10:00:00,1014.15109685,29.613106704,0.0,0.0,448.566543614,448.566543614,1088.8792633,1066.7658131,22.1134502034
 02/17  11:00:00,965.096017835,29.613106704,0.0,0.0,448.566543614,448.566543614,970.0252346,947.900480975,22.1247536252
 02/17  12:00:00,964.90226024,29.613106704,0.0,0.0,448.566543614,448.566543614,871.055114641,844.39747686,26.6576377814
 02/17  13:00:00,914.992825796,29.613106704,0.0,0.0,448.566543614,398.725816546,850.861652086,819.592595781,31.2690563046
 02/17  14:00:00,964.699951645,29.613106704,0.0,0.0,448.566543614,448.566543614,768.884534447,737.667165893,31.2173685534
 02/17  15:00:00,964.610731304,29.613106704,0.0,0.0,448.566543614,448.566543614,698.917065563,679.056241282,19.8608242813
 02/17  16:00:00,964.694451409,29.613106704,0.0,0.0,448.566543614,448.566543614,721.936470183,704.290235724,17.6462344593
 02/17  17:00:00,1013.87210455,29.613106704,0.0,0.0,448.566543614,448.566543614,828.120248629,803.722689241,24.3975593885
 02/17  18:00:00,927.24929818,29.613106704,0.0,0.0,348.885089477,398.725816546,1041.96387981,1026.579528,15.3843518128
 02/17  19:00:00,754.161386419,29.613106704,0.0,0.0,249.203635341,299.044362409,1206.68586102,1195.72158313,10.9642778863
 02/17  20:00:00,730.377977372,29.613106704,0.0,0.0,249.203635341,299.044362409,1309.0825032,1300.3323605,8.75014270166
 02/17  21:00:00,581.886144202,29.613106704,0.0,0.0,149.522181205,249.203635341,1427.77458727,1416.83105338,10.9435338917
 02/17  22:00:00,558.419177046,29.613106704,0.0,0.0,149.522181205,249.203635341,1445.85393934,1441.48509157,4.36884777542
 02/17  23:00:00,349.559074484,0.198662544233,0.0,0.0,49.8407270682,199.362908273,3.02041292837,0.829028065763,2.19138486261
 02/17  24:00:00,301.996473349,1.98662544233,0.0,0.0,24.9203635341,199.362908273,8.7206269122,4.35857007462,4.36205683758
 02/18  01:00:00,239.563518319,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.5796465379,11.3886072593,2.19103927864
 02/18  02:00:00,255.892557873,17.8308610342,0.0,0.0,24.9203635341,149.522181205,40.8190921717,36.4564238442,4.36266832742
 02/18  03:00:00,259.538681917,21.3945948438,0.0,0.0,24.9203635341,149.522181205,70.920365558,68.7290485711,2.19131698691
 02/18  04:00:00,255.996072763,17.8308610342,0.0,0.0,24.9203635341,149.522181205,88.6474324326,86.456491959,2.19094047361
 02/18  05:00:00,271.852282125,21.3945948438,0.0,0.0,24.9203635341,149.522181205,131.30620431,126.943482866,4.36272144422
 02/18  06:00:00,292.754408054,17.8308610342,0.0,0.0,24.9203635341,149.522181205,153.453092722,149.083674352,4.3694183704
 02/18  07:00:00,429.846978936,29.613106704,0.0,0.0,49.8407270682,199.362908273,1074.51651556,1070.14950465,4.36701091108
 02/18  08:00:00,417.106538264,29.613106704,0.0,0.0,49.8407270682,199.362908273,2863.37237114,2856.81798697,6.55438417182
 02/18  09:00:00,654.961302365,29.613106704,0.0,0.0,249.203635341,249.203635341,1524.67167882,1515.9222233,8.74945551946
 02/18  10:00:00,616.828432603,29.613106704,0.0,0.0,249.203635341,249.203635341,1264.85100767,1253.88580943,10.9651982396
 02/18  11:00:00,567.225709285,29.613106704,0.0,0.0,249.203635341,249.203635341,1178.66712287,1167.71272728,10.9543955818
 02/18  12:00:00,566.72442519,29.613106704,0.0,0.0,249.203635341,249.203635341,1064.81094664,1051.64022865,13.1707179884
 02/18  13:00:00,566.384642189,29.613106704,0.0,0.0,249.203635341,249.203635341,992.030083545,981.071240909,10.9588426357
 02/18  14:00:00,566.213698884,29.613106704,0.0,0.0,249.203635341,249.203635341,966.71537992,955.761202323,10.9541775965
 02/18  15:00:00,317.116036768,29.613106704,0.0,0.0,74.7610906023,174.442544739,1117.60748494,1108.85786051,8.74962443012
 02/18  16:00:00,317.140311835,29.613106704,0.0,0.0,74.7610906023,174.442544739,1206.33549874,1197.5946647,8.74083404362
 02/18  17:00:00,366.049132626,29.613106704,0.0,0.0,74.7610906023,174.442544739,1259.63291435,1253.06910528,6.56380907307
 02/18  18:00:00,353.660566502,29.613106704,0.0,0.0,24.9203635341,149.522181205,1346.52015858,1342.1529445,4.36721407243
 02/18  19:00:00,347.93017078,0.0,0.0,0.0,24.9203635341,149.522181205,4.367310449,0.0,4.367310449
 02/18  20:00:00,325.085360699,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.346875471,7.980271087,4.36660438397
 02/18  21:00:00,325.489663253,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.799108786,13.432242585,4.36686620102
 02/18  22:00:00,300.652938163,1.58930035386,0.0,0.0,24.9203635341,149.522181205,23.1038713545,16.5562768882,6.54759446632
 02/18  23:00:00,276.60846905,1.98662544233,0.0,0.0,24.9203635341,149.522181205,22.4546860486,20.2633156365,2.1913704121
 02/18  24:00:00,271.664424754,21.3945948438,0.0,0.0,24.9203635341,149.522181205,96.2103111173,94.0190556868,2.19125543045
 02/19  01:00:00,255.872731544,17.8308610342,0.0,0.0,24.9203635341,149.522181205,94.3892139334,92.199222037,2.18999189641
 02/19  02:00:00,259.476370512,21.3945948438,0.0,0.0,24.9203635341,149.522181205,132.362849124,128.002357517,4.36049160696
 02/19  03:00:00,255.899775235,17.8308610342,0.0,0.0,24.9203635341,149.522181205,122.320448907,120.130356189,2.19009271752
 02/19  04:00:00,259.5167138,21.3945948438,0.0,0.0,24.9203635341,149.522181205,171.710790223,169.520606615,2.1901836082
 02/19  05:00:00,268.162325357,17.8308610342,0.0,0.0,24.9203635341,149.522181205,163.601666914,161.411460879,2.1902060347
