Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  06:00:00,296.240306164,21.3945948438,0.0,0.0,24.9203635341,149.522181205,230.453644555,226.086310206,4.36733434895
 02/19  07:00:00,341.528712924,17.8308610342,0.0,0.0,24.9203635341,149.522181205,198.952697724,196.762452503,2.19024522045
 02/19  08:00:00,326.858010925,21.3945948438,0.0,0.0,24.9203635341,149.522181205,237.71858694,235.528353079,2.19023386142
 02/19  09:00:00,314.641767316,17.8308610342,0.0,0.0,24.9203635341,149.522181205,137.43037228,135.240149852,2.1902224282
 02/19  10:00:00,281.510381153,21.3945948438,0.0,0.0,24.9203635341,149.522181205,113.159183352,108.798772339,4.36041101374
 02/19  11:00:00,229.015489726,17.8308610342,0.0,0.0,24.9203635341,149.522181205,71.3918363782,69.2016820852,2.19015429304
 02/19  12:00:00,212.730153209,1.58930035386,0.0,0.0,24.9203635341,149.522181205,29.1754939105,26.983078662,2.19241524844
 02/19  13:00:00,213.120918378,1.98662544233,0.0,0.0,24.9203635341,149.522181205,25.1731141144,20.8082132082,4.36490090624
 02/19  14:00:00,212.718384582,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.8097022371,14.4381913755,4.37151086155
 02/19  15:00:00,213.113999105,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.6942141567,14.3291799132,4.36503424347
 02/19  16:00:00,212.713311149,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.3423312146,12.1521660252,2.19016518941
 02/19  17:00:00,262.003620113,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.358235413,16.1680376914,2.19019772163
 02/19  18:00:00,315.359811162,1.58930035386,0.0,0.0,24.9203635341,149.522181205,20.1703305029,15.8099165402,4.36041396268
 02/19  19:00:00,349.937700817,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.6769528366,21.486991723,2.18996111364
 02/19  20:00:00,325.094374602,1.58930035386,0.0,0.0,24.9203635341,149.522181205,22.1876850826,19.9974642017,2.19022088087
 02/19  21:00:00,325.496824894,1.98662544233,0.0,0.0,24.9203635341,149.522181205,27.1599776834,24.9697681107,2.19020957267
 02/19  22:00:00,300.654003471,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.8299321401,22.4626348033,4.36729733683
 02/19  23:00:00,276.610172259,1.98662544233,0.0,0.0,24.9203635341,149.522181205,29.3458634403,27.1556145109,2.19024892937
 02/19  24:00:00,251.76538044,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.4392138434,24.2490448797,2.19016896368
 02/20  01:00:00,239.945702414,1.98662544233,0.0,0.0,24.9203635341,149.522181205,31.540187787,29.3500979142,2.19008987279
 02/20  02:00:00,257.826443416,19.8101712846,0.0,0.0,24.9203635341,149.522181205,89.7996612751,85.4392438812,4.36041739394
 02/20  03:00:00,255.852616837,17.8308610342,0.0,0.0,24.9203635341,149.522181205,94.0041454227,91.8139540916,2.19019133112
 02/20  04:00:00,259.441581042,21.3945948438,0.0,0.0,24.9203635341,149.522181205,120.359962206,118.169714824,2.19024738171
 02/20  05:00:00,268.088373873,17.8308610342,0.0,0.0,24.9203635341,149.522181205,109.994752881,107.804516966,2.19023591407
 02/20  06:00:00,296.116957079,21.3945948438,0.0,0.0,24.9203635341,149.522181205,132.807153187,128.439848192,4.36730499446
 02/20  07:00:00,341.426489986,17.8308610342,0.0,0.0,24.9203635341,149.522181205,117.646939902,115.456732364,2.19020753795
 02/20  08:00:00,326.733923369,21.3945948438,0.0,0.0,24.9203635341,149.522181205,137.376872746,135.186812805,2.19005994041
 02/20  09:00:00,314.600629473,17.8308610342,0.0,0.0,24.9203635341,149.522181205,111.342173134,109.151966416,2.19020671761
 02/20  10:00:00,273.540226079,13.4724770478,0.0,0.0,24.9203635341,149.522181205,74.3639237372,72.1736834172,2.19024032003
 02/20  11:00:00,213.129535257,1.98662544233,0.0,0.0,24.9203635341,149.522181205,38.1976836771,33.8374423307,4.36024134638
 02/20  12:00:00,212.72728073,1.58930035386,0.0,0.0,24.9203635341,149.522181205,29.6791671985,27.4867508263,2.19241637222
 02/20  13:00:00,213.125861675,1.98662544233,0.0,0.0,24.9203635341,149.522181205,33.2341935578,28.8697793519,4.36441420597
 02/20  14:00:00,212.723291661,1.58930035386,0.0,0.0,24.9203635341,149.522181205,25.9871592139,21.6159547542,4.37120445974
 02/20  15:00:00,213.12199842,1.98662544233,0.0,0.0,24.9203635341,149.522181205,29.1796432816,24.8149323695,4.3647109121
 02/20  16:00:00,212.721034309,1.58930035386,0.0,0.0,24.9203635341,149.522181205,24.2509890242,22.0609543929,2.19003463139
 02/20  17:00:00,262.013283348,1.98662544233,0.0,0.0,24.9203635341,149.522181205,30.8904102668,28.7004546784,2.18995558843
 02/20  18:00:00,328.88958049,15.056900607,0.0,0.0,24.9203635341,149.522181205,87.2695865099,85.079371288,2.1902152219
 02/20  19:00:00,369.853044693,21.7919199322,0.0,0.0,24.9203635341,149.522181205,148.609676888,144.249485803,4.36019108531
 02/20  20:00:00,341.053005948,17.4335359458,0.0,0.0,24.9203635341,149.522181205,150.578431591,148.388183683,2.19024790828
 02/20  21:00:00,345.4449319,21.7919199322,0.0,0.0,24.9203635341,149.522181205,188.781220686,186.59098548,2.19023520608
 02/20  22:00:00,316.645766461,17.4335359458,0.0,0.0,24.9203635341,149.522181205,194.381902583,190.014641161,4.36726142273
 02/20  23:00:00,296.589225762,21.7919199322,0.0,0.0,24.9203635341,149.522181205,227.822644232,225.632436246,2.19020798558
 02/20  24:00:00,267.791262067,17.4335359458,0.0,0.0,24.9203635341,149.522181205,233.762246063,231.572320662,2.18992540101
 02/21  01:00:00,309.786019464,21.7919199322,0.0,0.0,24.9203635341,199.362908273,253.381609134,251.190538861,2.19107027333
 02/21  02:00:00,305.431428438,17.4335359458,0.0,0.0,24.9203635341,199.362908273,259.428416191,255.065707777,4.36270841441
 02/21  03:00:00,309.821727806,21.7919199322,0.0,0.0,24.9203635341,199.362908273,291.860131417,289.668743257,2.19138816008
 02/21  04:00:00,305.469820375,17.4335359458,0.0,0.0,24.9203635341,199.362908273,299.018038783,294.65571699,4.36232179315
 02/21  05:00:00,322.076738414,21.7919199322,0.0,0.0,24.9203635341,199.362908273,323.218445201,321.027071583,2.19137361867
 02/21  06:00:00,367.082239566,17.4335359458,0.0,0.0,49.8407270682,199.362908273,319.351010648,314.981957538,4.36905311
 02/21  07:00:00,431.176920278,29.613106704,0.0,0.0,49.8407270682,199.362908273,2672.91837347,2668.55126693,4.36710653239
 02/21  08:00:00,504.241480687,29.613106704,0.0,0.0,149.522181205,199.362908273,2663.93622731,2652.98126663,10.9549606827
 02/21  09:00:00,1051.1985515,29.613106704,0.0,0.0,448.566543614,448.566543614,1555.18916186,1535.3203074,19.8688544633
 02/21  10:00:00,1013.91216308,29.613106704,0.0,0.0,448.566543614,448.566543614,1160.51161056,1138.40012716,22.1114834023
 02/21  11:00:00,964.647054936,29.613106704,0.0,0.0,448.566543614,448.566543614,947.019754012,924.893837149,22.1259168622
 02/21  12:00:00,964.354820874,29.613106704,0.0,0.0,448.566543614,448.566543614,768.3211523,741.669486495,26.6516658047
 02/21  13:00:00,914.388220973,29.613106704,0.0,0.0,448.566543614,398.725816546,710.836152024,679.568507882,31.2676441421
 02/21  14:00:00,964.072741474,29.613106704,0.0,0.0,448.566543614,448.566543614,607.042928725,575.82519085,31.217737875
 02/21  15:00:00,964.003413992,29.613106704,0.0,0.0,448.566543614,448.566543614,553.929619384,536.274814433,17.6548049509
 02/21  16:00:00,963.952667559,29.613106704,0.0,0.0,448.566543614,448.566543614,518.890800253,499.040409327,19.8503909257
 02/21  17:00:00,1012.91324297,29.613106704,0.0,0.0,448.566543614,448.566543614,588.604504285,564.205761882,24.3987424025
 02/21  18:00:00,917.302907925,29.613106704,0.0,0.0,348.885089477,398.725816546,734.000649209,718.614188243,15.3864609667
 02/21  19:00:00,752.311117751,29.613106704,0.0,0.0,249.203635341,299.044362409,912.362217029,901.395547421,10.966669608
 02/21  20:00:00,727.897633091,29.613106704,0.0,0.0,249.203635341,299.044362409,935.448560163,926.698100575,8.75045958814
 02/21  21:00:00,578.480990508,29.613106704,0.0,0.0,149.522181205,249.203635341,1035.41599706,1024.47370569,10.9422913647
 02/21  22:00:00,554.04018831,29.613106704,0.0,0.0,149.522181205,249.203635341,1042.43817914,1038.06906512,4.36911402459
 02/21  23:00:00,349.357031862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128951907,0.0,2.19128951907
 02/21  24:00:00,299.99227305,0.0,0.0,0.0,24.9203635341,199.362908273,4.36223337709,0.0,4.36223337709
 02/22  01:00:00,287.770075065,0.0,0.0,0.0,24.9203635341,199.362908273,2.19135682546,0.0,2.19135682546
 02/22  02:00:00,287.770074852,0.0,0.0,0.0,24.9203635341,199.362908273,2.1912413279,0.0,2.1912413279
 02/22  03:00:00,289.368047816,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.5565942639,8.19414621204,4.36244805183
 02/22  04:00:00,289.768647624,1.98662544233,0.0,0.0,24.9203635341,199.362908273,13.4958012045,11.3044909656,2.19131023885
 02/22  05:00:00,301.593313018,1.58930035386,0.0,0.0,24.9203635341,199.362908273,15.4871467186,11.1243562705,4.36279044808
 02/22  06:00:00,351.360077266,1.98662544233,0.0,0.0,49.8407270682,199.362908273,18.4688857686,14.0995044225,4.36938134612
 02/22  07:00:00,429.224656962,29.613106704,0.0,0.0,49.8407270682,199.362908273,1249.46967826,1245.10285304,4.36682521536
 02/22  08:00:00,501.989211485,29.613106704,0.0,0.0,149.522181205,199.362908273,1216.47759708,1205.52303735,10.954559734
 02/22  09:00:00,1049.74213369,29.613106704,0.0,0.0,448.566543614,448.566543614,749.202032076,729.33245278,19.8695792962
 02/22  10:00:00,1012.9685254,29.613106704,0.0,0.0,448.566543614,448.566543614,646.347490695,626.44542698,19.9020637151
 02/22  11:00:00,963.972222431,29.613106704,0.0,0.0,448.566543614,448.566543614,548.080927214,525.958762855,22.122164359
 02/22  12:00:00,963.874807442,29.613106704,0.0,0.0,448.566543614,448.566543614,461.028006803,434.366254425,26.6617523782
 02/22  13:00:00,914.036513589,29.613106704,0.0,0.0,448.566543614,398.725816546,471.656856409,440.389888698,31.266967711
 02/22  14:00:00,963.822466935,29.613106704,0.0,0.0,448.566543614,448.566543614,424.256691313,393.040164802,31.2165265116
 02/22  15:00:00,963.791832001,29.613106704,0.0,0.0,448.566543614,448.566543614,397.344653091,377.483609493,19.8610435988
 02/22  16:00:00,963.75496682,29.613106704,0.0,0.0,448.566543614,448.566543614,361.715071609,344.068913808,17.646157801
 02/22  17:00:00,1012.64998438,29.613106704,0.0,0.0,448.566543614,448.566543614,373.996004172,349.598587714,24.3974164576
 02/22  18:00:00,916.902179551,29.613106704,0.0,0.0,348.885089477,398.725816546,401.445111375,386.06116727,15.3839441057
 02/22  19:00:00,751.758425829,29.613106704,0.0,0.0,249.203635341,299.044362409,456.212921538,443.059456689,13.1534648486
 02/22  20:00:00,727.322121605,29.613106704,0.0,0.0,249.203635341,299.044362409,469.240494729,460.49163267,8.74886205907
 02/22  21:00:00,577.896000584,29.613106704,0.0,0.0,149.522181205,249.203635341,581.28631396,572.528045274,8.75826868629
 02/22  22:00:00,553.473912525,29.613106704,0.0,0.0,149.522181205,249.203635341,614.017678695,609.648246873,4.36943182284
 02/22  23:00:00,349.35703203,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254669914,0.0,4.36254669914
 02/22  24:00:00,299.992272725,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103064649,0.0,2.19103064649
 02/23  01:00:00,287.770074719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19132811477,0.0,2.19132811477
 02/23  02:00:00,287.770074927,0.0,0.0,0.0,24.9203635341,199.362908273,4.36230874268,0.0,4.36230874268
 02/23  03:00:00,287.770074665,0.0,0.0,0.0,24.9203635341,199.362908273,2.1913938848,0.0,2.1913938848
 02/23  04:00:00,287.77007492,0.0,0.0,0.0,24.9203635341,199.362908273,4.36244020044,0.0,4.36244020044
 02/23  05:00:00,299.992272564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19104636594,0.0,2.19104636594
 02/23  06:00:00,350.556093019,1.1919752654,0.0,0.0,49.8407270682,199.362908273,10.6881156336,6.31875034738,4.3693652862
 02/23  07:00:00,428.835439621,29.613106704,0.0,0.0,49.8407270682,199.362908273,1065.74431784,1061.37703511,4.36728272817
 02/23  08:00:00,501.52420091,29.613106704,0.0,0.0,149.522181205,199.362908273,881.176049009,870.221964991,10.9540840178
 02/23  09:00:00,1049.41345245,29.613106704,0.0,0.0,448.566543614,448.566543614,491.101530287,471.234377564,19.8671527233
 02/23  10:00:00,1012.69371408,29.613106704,0.0,0.0,448.566543614,448.566543614,436.549511958,414.437017085,22.1124948721
 02/23  11:00:00,963.765933582,29.613106704,0.0,0.0,448.566543614,448.566543614,395.044900268,372.921031002,22.1238692665
 02/23  12:00:00,963.751953932,29.613106704,0.0,0.0,448.566543614,448.566543614,382.123069805,355.473925737,26.6491440682
 02/23  13:00:00,913.914155629,29.613106704,0.0,0.0,448.566543614,398.725816546,386.272386717,355.007550901,31.2648358159
 02/23  14:00:00,963.615569187,29.613106704,0.0,0.0,448.566543614,448.566543614,231.250937558,200.031266982,31.2196705761
 02/23  15:00:00,963.548151008,29.613106704,0.0,0.0,448.566543614,448.566543614,153.469862572,135.813469125,17.656393447
 02/23  16:00:00,963.513479896,29.613106704,0.0,0.0,448.566543614,448.566543614,116.75966808,96.9088434544,19.850824626
 02/23  17:00:00,1012.40424726,29.613106704,0.0,0.0,448.566543614,448.566543614,117.376705918,92.9773327824,24.3993731354
 02/23  18:00:00,916.674818755,29.613106704,0.0,0.0,348.885089477,398.725816546,165.324323252,149.936556256,15.3877669956
 02/23  19:00:00,751.604974959,29.613106704,0.0,0.0,249.203635341,299.044362409,304.750260968,293.782399213,10.9678617554
 02/23  20:00:00,727.187712265,29.613106704,0.0,0.0,249.203635341,299.044362409,340.577631182,331.828190739,8.74944044261
 02/23  21:00:00,577.718495372,29.613106704,0.0,0.0,149.522181205,249.203635341,404.60084131,395.842308316,8.75853299366
 02/23  22:00:00,553.328107408,29.613106704,0.0,0.0,149.522181205,249.203635341,473.776738562,467.233390354,6.54334820783
 02/23  23:00:00,349.357031685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104422046,0.0,2.19104422046
 02/23  24:00:00,299.992272578,0.0,0.0,0.0,24.9203635341,199.362908273,2.19134177222,0.0,2.19134177222
 02/24  01:00:00,287.770074729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36233460103,0.0,4.36233460103
 02/24  02:00:00,287.77007448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099299053,0.0,2.19099299053
 02/24  03:00:00,287.770074735,0.0,0.0,0.0,24.9203635341,199.362908273,4.36246411626,0.0,4.36246411626
 02/24  04:00:00,287.770074544,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910576903,0.0,2.1910576903
 02/24  05:00:00,300.790408972,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.36461380293,4.17325912436,2.19135467857
 02/24  06:00:00,350.955434136,1.58930035386,0.0,0.0,49.8407270682,199.362908273,15.5701852334,9.02583334626,6.54435188712
 02/24  07:00:00,428.748050792,29.613106704,0.0,0.0,49.8407270682,199.362908273,1004.74293836,1002.54974893,2.19318942911
 02/24  08:00:00,501.451675455,29.613106704,0.0,0.0,149.522181205,199.362908273,811.770111477,800.815407227,10.9547042497
 02/24  09:00:00,1049.25137964,29.613106704,0.0,0.0,448.566543614,448.566543614,312.991212303,293.117607077,19.8736052266
 02/24  10:00:00,1012.44739111,29.613106704,0.0,0.0,448.566543614,448.566543614,162.484686377,140.37100936,22.113677017
 02/24  11:00:00,963.737598934,29.8146199883,0.0,0.0,448.566543614,448.566543614,137.669693726,115.545881927,22.1238117987
 02/24  12:00:00,965.692477703,31.769707793,0.0,0.0,448.566543614,448.566543614,138.15141884,111.494068044,26.6573507965
 02/24  13:00:00,917.484829156,33.3938935522,0.0,0.0,448.566543614,398.725816546,147.834551362,116.566268196,31.268283166
 02/24  14:00:00,968.435322475,34.541855357,0.0,0.0,448.566543614,448.566543614,106.533662086,75.3183615363,31.2153005498
 02/24  15:00:00,968.02908123,34.180105862,0.0,0.0,448.566543614,448.566543614,56.238415104,36.3782261127,19.8601889913
 02/24  16:00:00,966.462616107,32.6207683683,0.0,0.0,448.566543614,448.566543614,46.4793284139,28.8337572331,17.6455711808
 02/24  17:00:00,1013.09297024,30.3538083946,0.0,0.0,448.566543614,448.566543614,56.5217208289,32.1232978172,24.3984230117
 02/24  18:00:00,916.60307489,29.613106704,0.0,0.0,348.885089477,398.725816546,80.618587014,65.2342302468,15.3843567671
 02/24  19:00:00,751.480446584,29.613106704,0.0,0.0,249.203635341,299.044362409,156.205559875,145.240169668,10.9653902067
 02/24  20:00:00,727.059250519,29.613106704,0.0,0.0,249.203635341,299.044362409,186.051043782,177.301349327,8.74969445512
 02/24  21:00:00,577.602550125,29.613106704,0.0,0.0,149.522181205,249.203635341,266.009603919,255.066672136,10.9429317838
 02/24  22:00:00,553.185899567,29.613106704,0.0,0.0,149.522181205,249.203635341,299.842119059,295.473500921,4.36861813825
 02/24  23:00:00,349.357031394,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127016902,0.0,2.19127016902
 02/24  24:00:00,299.992272619,0.0,0.0,0.0,24.9203635341,199.362908273,4.36219153889,0.0,4.36219153889
 02/25  01:00:00,237.929347112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133375509,0.0,2.19133375509
 02/25  02:00:00,237.929347387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231726557,0.0,4.36231726557
 02/25  03:00:00,237.929347343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139650913,0.0,2.19139650913
 02/25  04:00:00,237.929347166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127972181,0.0,2.19127972181
 02/25  05:00:00,250.15154528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36220916352,0.0,4.36220916352
 02/25  06:00:00,274.597503622,0.0,0.0,0.0,24.9203635341,149.522181205,4.36917040095,0.0,4.36917040095
 02/25  07:00:00,428.526655677,29.613106704,0.0,0.0,49.8407270682,199.362908273,774.020262452,769.653534502,4.36672794956
 02/25  08:00:00,401.681737048,29.613106704,0.0,0.0,49.8407270682,199.362908273,728.498710465,721.94478655,6.55392391535
 02/25  09:00:00,650.665728951,29.613106704,0.0,0.0,249.203635341,249.203635341,469.966603337,461.216634065,8.74996927215
 02/25  10:00:00,613.880950567,29.613106704,0.0,0.0,249.203635341,249.203635341,333.890566278,322.923823851,10.9667424272
 02/25  11:00:00,565.101708704,29.7495745608,0.0,0.0,249.203635341,249.203635341,304.677025739,293.720590631,10.9564351088
 02/25  12:00:00,566.734238892,31.4149526067,0.0,0.0,249.203635341,249.203635341,269.958301675,256.788882205,13.1694194698
 02/25  13:00:00,568.399541634,33.1122990755,0.0,0.0,249.203635341,249.203635341,236.434318635,225.474993663,10.9593249716
 02/25  14:00:00,568.95343625,33.6814889088,0.0,0.0,249.203635341,249.203635341,222.492511991,211.53799107,10.9545209212
 02/25  15:00:00,318.546779359,32.4644262168,0.0,0.0,74.7610906023,174.442544739,240.884320981,232.135625719,8.74869526181
 02/25  16:00:00,316.899281703,30.821504953,0.0,0.0,74.7610906023,174.442544739,238.941627654,230.200721054,8.7409065997
 02/25  17:00:00,364.59180044,29.613106704,0.0,0.0,74.7610906023,174.442544739,252.053275446,245.488539804,6.56473564255
 02/25  18:00:00,343.681233637,29.613106704,0.0,0.0,24.9203635341,149.522181205,369.005794408,364.638780164,4.36701424422
 02/25  19:00:00,347.930169415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36657895482,0.0,4.36657895482
 02/25  20:00:00,323.485773804,0.0,0.0,0.0,24.9203635341,149.522181205,4.36723642164,0.0,4.36723642164
 02/25  21:00:00,323.485773667,0.0,0.0,0.0,24.9203635341,149.522181205,4.36692317327,0.0,4.36692317327
 02/25  22:00:00,299.042420044,0.0,0.0,0.0,24.9203635341,149.522181205,4.37125265693,0.0,4.37125265693
 02/25  23:00:00,274.595940837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234493485,0.0,4.36234493485
 02/25  24:00:00,251.347067185,1.1919752654,0.0,0.0,24.9203635341,149.522181205,6.34818875636,4.15719140996,2.1909973464
 02/26  01:00:00,239.524502922,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.66468668596,7.47444681793,2.19023986804
 02/26  02:00:00,239.925967554,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.5184832094,12.3284939715,2.18998923784
 02/26  03:00:00,239.530990306,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.4415757673,15.0810975368,4.36047823048
 02/26  04:00:00,239.933281082,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.0863938926,20.896311374,2.19008251865
 02/26  05:00:00,251.761827455,1.58930035386,0.0,0.0,24.9203635341,149.522181205,27.366091091,25.1760899168,2.19000117415
 02/26  06:00:00,276.609779707,1.98662544233,0.0,0.0,24.9203635341,149.522181205,34.9549139271,30.5884879165,4.36642601066
 02/26  07:00:00,325.107387229,1.58930035386,0.0,0.0,24.9203635341,149.522181205,41.6559694887,39.4658693629,2.1901001258
 02/26  08:00:00,298.686968169,1.98662544233,0.0,0.0,24.9203635341,149.522181205,41.3175145522,39.127292575,2.19022197728
 02/26  09:00:00,298.290090455,1.58930035386,0.0,0.0,24.9203635341,149.522181205,41.63319556,39.4429874147,2.19020814532
 02/26  10:00:00,262.018206163,1.98662544233,0.0,0.0,24.9203635341,149.522181205,38.4364943255,36.2463012895,2.19019303597
 02/26  11:00:00,212.730513321,1.58930035386,0.0,0.0,24.9203635341,149.522181205,38.655170234,34.2946892239,4.3604810101
 02/26  12:00:00,213.127232659,1.98662544233,0.0,0.0,24.9203635341,149.522181205,34.489473862,32.2970138912,2.19245997082
 02/26  13:00:00,212.733158731,1.58930035386,0.0,0.0,24.9203635341,149.522181205,40.2317532232,35.8670756939,4.36467752926
 02/26  14:00:00,213.131692942,1.98662544233,0.0,0.0,24.9203635341,149.522181205,39.7133555871,35.3417585099,4.37159707722
 02/26  15:00:00,212.734926828,1.58930035386,0.0,0.0,24.9203635341,149.522181205,41.9889185893,37.6239536869,4.3649649024
 02/26  16:00:00,213.132576069,1.98662544233,0.0,0.0,24.9203635341,149.522181205,41.2415826521,39.0513482055,2.19023444662
 02/26  17:00:00,261.627911043,1.58930035386,0.0,0.0,24.9203635341,149.522181205,45.4554686272,43.2652493152,2.19021931194
 02/26  18:00:00,307.241215673,1.98662544233,0.0,0.0,24.9203635341,149.522181205,51.6838732056,49.4937353093,2.1901378963
 02/26  19:00:00,349.567914182,1.58930035386,0.0,0.0,24.9203635341,149.522181205,59.930561486,55.5701232634,4.36043822257
 02/26  20:00:00,325.525181467,1.98662544233,0.0,0.0,24.9203635341,149.522181205,62.2294551013,60.0392244181,2.19023068318
 02/26  21:00:00,325.131312403,1.58930035386,0.0,0.0,24.9203635341,149.522181205,65.6155198617,63.4253020356,2.19021782613
 02/26  22:00:00,301.089344362,1.98662544233,0.0,0.0,24.9203635341,149.522181205,71.1831807538,66.8160000242,4.36718072958
 02/26  23:00:00,276.248434589,1.58930035386,0.0,0.0,24.9203635341,149.522181205,71.0456079981,68.8555934149,2.19001458315
 02/26  24:00:00,268.114754727,17.8308610342,0.0,0.0,24.9203635341,149.522181205,145.193413619,143.003178525,2.19023509422
 02/27  01:00:00,309.324498727,21.3945948438,0.0,0.0,24.9203635341,199.362908273,174.411869745,172.220486001,2.19138374425
 02/27  02:00:00,305.775106199,17.8308610342,0.0,0.0,24.9203635341,199.362908273,191.71534875,187.352625456,4.36272329375
 02/27  03:00:00,309.369495309,21.3945948438,0.0,0.0,24.9203635341,199.362908273,221.79094099,219.599601434,2.19133955602
 02/27  04:00:00,305.796892274,17.8308610342,0.0,0.0,24.9203635341,199.362908273,213.339502976,208.976834262,4.36266871433
 02/27  05:00:00,321.616245055,21.3945948438,0.0,0.0,24.9203635341,199.362908273,245.61245812,243.421094495,2.19136362512
 02/27  06:00:00,367.411524618,17.8308610342,0.0,0.0,49.8407270682,199.362908273,238.349751444,233.980154509,4.36959693494
 02/27  07:00:00,421.461572,29.613106704,0.0,0.0,49.8407270682,199.362908273,1926.17031827,1921.80308855,4.36722972444
 02/27  08:00:00,503.336674014,29.613106704,0.0,0.0,149.522181205,199.362908273,2130.31278718,2119.3586946,10.9540925768
 02/27  09:00:00,1050.90828519,29.613106704,0.0,0.0,448.566543614,448.566543614,1389.5062041,1369.63927378,19.8669303271
 02/27  10:00:00,1014.07614023,29.613106704,0.0,0.0,448.566543614,448.566543614,1179.67673636,1157.56496831,22.1117680517
 02/27  11:00:00,965.163204909,29.613106704,0.0,0.0,448.566543614,448.566543614,1111.9577169,1089.83484491,22.1228719941
 02/27  12:00:00,965.149615478,29.613106704,0.0,0.0,448.566543614,448.566543614,1059.86843344,1033.22095843,26.6474750088
 02/27  13:00:00,915.313019711,29.613106704,0.0,0.0,448.566543614,398.725816546,1040.80157305,1009.53542136,31.2661516915
 02/27  14:00:00,965.255953715,29.613106704,0.0,0.0,448.566543614,448.566543614,1066.89634816,1037.90938198,28.9869661745
 02/27  15:00:00,965.463375305,29.613106704,0.0,0.0,448.566543614,448.566543614,1105.19275698,1085.33184028,19.8609166953
 02/27  16:00:00,965.789952852,29.613106704,0.0,0.0,448.566543614,448.566543614,1174.62911562,1154.78023925,19.8488763724
 02/27  17:00:00,1015.02136102,29.613106704,0.0,0.0,448.566543614,448.566543614,1206.97644826,1182.57652501,24.3999232472
 02/27  18:00:00,912.024764601,29.613106704,0.0,0.0,348.885089477,398.725816546,1497.64178155,1484.45228973,13.1894918197
 02/27  19:00:00,757.350684004,29.613106704,0.0,0.0,249.203635341,299.044362409,1618.56672276,1605.41031738,13.1564053782
 02/27  20:00:00,733.596207154,29.613106704,0.0,0.0,249.203635341,299.044362409,1497.93812013,1489.1896855,8.74843463294
 02/27  21:00:00,584.779095213,29.613106704,0.0,0.0,149.522181205,249.203635341,1621.58037105,1612.82289788,8.75747316612
 02/27  22:00:00,561.230376801,29.613106704,0.0,0.0,149.522181205,249.203635341,1710.16194599,1705.79285188,4.36909410822
 02/27  23:00:00,350.559990222,1.1919752654,0.0,0.0,49.8407270682,199.362908273,6.58606264936,2.22353296022,4.36252968913
 02/27  24:00:00,314.364823742,14.2646888274,0.0,0.0,24.9203635341,199.362908273,26.3240403869,24.1327045484,2.19133583849
 02/28  01:00:00,309.769431152,21.7919199322,0.0,0.0,24.9203635341,199.362908273,61.9406175055,57.5779762479,4.3626412576
 02/28  02:00:00,305.472882316,17.4335359458,0.0,0.0,24.9203635341,199.362908273,94.1256253033,91.9344828596,2.19114244376
 02/28  03:00:00,311.055963595,22.9350505221,0.0,0.0,24.9203635341,199.362908273,145.448066136,143.257042458,2.19102367761
 02/28  04:00:00,307.517057714,19.3387535955,0.0,0.0,24.9203635341,199.362908273,196.568836773,192.206151505,4.36268526756
 02/28  05:00:00,323.762796997,23.316094052,0.0,0.0,24.9203635341,199.362908273,240.442127,238.250797283,2.19132971741
 02/28  06:00:00,369.223630486,19.3387535955,0.0,0.0,49.8407270682,199.362908273,301.229142709,296.859634376,4.36950833249
 02/28  07:00:00,421.923546499,29.613106704,0.0,0.0,49.8407270682,199.362908273,1540.88799141,1536.52085785,4.36713356103
 02/28  08:00:00,510.00556229,29.613106704,0.0,0.0,149.522181205,199.362908273,3269.57454311,3258.61994785,10.9545952676
 02/28  09:00:00,1057.42046895,29.613106704,0.0,0.0,448.566543614,448.566543614,1761.75714499,1741.88691421,19.8702307858
 02/28  10:00:00,1020.28174622,29.613106704,0.0,0.0,448.566543614,448.566543614,1469.19174833,1447.07921486,22.1125334755
 02/28  11:00:00,970.064075262,29.613106704,0.0,0.0,448.566543614,448.566543614,1363.05642188,1340.93600559,22.1204162884
 02/28  12:00:00,969.645410899,29.613106704,0.0,0.0,448.566543614,448.566543614,1369.88738318,1343.23580301,26.6515801744
 02/28  13:00:00,919.812502434,29.613106704,0.0,0.0,448.566543614,398.725816546,1394.25805193,1362.99209545,31.265956474
 02/28  14:00:00,969.491722585,29.613106704,0.0,0.0,448.566543614,448.566543614,1336.05589854,1304.84013705,31.2157614932
 02/28  15:00:00,969.263847898,29.613106704,0.0,0.0,448.566543614,448.566543614,1246.34217208,1228.68841322,17.6537588605
 02/28  16:00:00,969.576764111,29.613106704,0.0,0.0,448.566543614,448.566543614,1298.67408077,1278.8251501,19.8489306713
 02/28  17:00:00,1019.97053143,29.613106704,0.0,0.0,448.566543614,448.566543614,1424.0581433,1399.65856275,24.3995805501
 02/28  18:00:00,916.204824497,29.613106704,0.0,0.0,348.885089477,398.725816546,1398.67425964,1383.28732068,15.3869389631
 02/28  19:00:00,759.679627812,29.613106704,0.0,0.0,249.203635341,299.044362409,1495.59397483,1484.62684565,10.9671291745
 02/28  20:00:00,735.277956849,29.613106704,0.0,0.0,249.203635341,299.044362409,1556.0418662,1547.29235733,8.74950887124
 02/28  21:00:00,585.928736486,29.613106704,0.0,0.0,149.522181205,249.203635341,1716.89012218,1708.13159192,8.75853026975
 02/28  22:00:00,561.528499849,29.613106704,0.0,0.0,149.522181205,249.203635341,1806.09130087,1799.54793059,6.5433702832
 02/28  23:00:00,350.295099557,0.927091873086,0.0,0.0,49.8407270682,199.362908273,4.52441328585,2.33305063847,2.19136264737
 02/28  24:00:00,313.990825635,13.8698021363,0.0,0.0,24.9203635341,199.362908273,32.339622387,30.1482750703,2.19134731671
 03/01  01:00:00,309.399399039,21.3945948438,0.0,0.0,24.9203635341,199.362908273,71.7426761965,67.380031094,4.36264510255
 03/01  02:00:00,306.367391617,18.2881132702,0.0,0.0,24.9203635341,199.362908273,110.301520051,108.110221976,2.19129807465
 03/01  03:00:00,311.060539118,22.9187689636,0.0,0.0,24.9203635341,199.362908273,157.384017919,153.021326685,4.36269123423
 03/01  04:00:00,307.954904375,19.736078684,0.0,0.0,24.9203635341,199.362908273,212.650105032,210.458732598,2.19137243378
 03/01  05:00:00,323.4096451,22.9187689636,0.0,0.0,24.9203635341,199.362908273,258.214670597,256.023335085,2.19133551177
 03/01  06:00:00,369.67196434,19.736078684,0.0,0.0,49.8407270682,199.362908273,322.816293571,316.271879084,6.54441448705
 03/01  07:00:00,422.162652093,29.613106704,0.0,0.0,49.8407270682,199.362908273,1577.79886653,1575.6054312,2.19343532615
 03/01  08:00:00,510.143026963,29.613106704,0.0,0.0,149.522181205,199.362908273,3312.45742729,3301.50312572,10.9543015631
 03/01  09:00:00,1057.61736739,29.613106704,0.0,0.0,448.566543614,448.566543614,1945.70684158,1925.83457654,19.8722650355
 03/01  10:00:00,1020.77599661,29.613106704,0.0,0.0,448.566543614,448.566543614,1692.50862993,1670.39693544,22.111694482
 03/01  11:00:00,971.707633465,29.613106704,0.0,0.0,448.566543614,448.566543614,1533.12608082,1511.00365728,22.1224235378
 03/01  12:00:00,969.906620445,29.613106704,0.0,0.0,448.566543614,448.566543614,1244.07325811,1217.41947697,26.6537811374
 03/01  13:00:00,918.779650934,29.613106704,0.0,0.0,448.566543614,398.725816546,1207.729379,1176.46509028,31.2642887166
 03/01  14:00:00,967.917398494,29.613106704,0.0,0.0,448.566543614,448.566543614,1145.36782122,1114.14990425,31.2179169721
 03/01  15:00:00,967.363583089,29.613106704,0.0,0.0,448.566543614,448.566543614,1085.54572629,1067.89303316,17.6526931275
 03/01  16:00:00,967.385000176,29.613106704,0.0,0.0,448.566543614,448.566543614,1151.93154362,1132.08131855,19.8502250647
 03/01  17:00:00,1016.69451781,29.613106704,0.0,0.0,448.566543614,448.566543614,1242.61768158,1218.22012487,24.3975567051
 03/01  18:00:00,912.960147242,29.613106704,0.0,0.0,348.885089477,398.725816546,1323.1682908,1307.78247946,15.3858113476
 03/01  19:00:00,758.402714896,29.613106704,0.0,0.0,249.203635341,299.044362409,1586.13078311,1575.16464888,10.9661342294
 03/01  20:00:00,735.202170479,29.613106704,0.0,0.0,249.203635341,299.044362409,1520.62249513,1511.87247254,8.75002259012
 03/01  21:00:00,585.854821135,29.613106704,0.0,0.0,149.522181205,249.203635341,1648.19003877,1637.24842851,10.9416102584
 03/01  22:00:00,561.470194096,29.613106704,0.0,0.0,149.522181205,249.203635341,1754.27084926,1749.90198314,4.36886611507
 03/01  23:00:00,350.363503913,0.993312721164,0.0,0.0,49.8407270682,199.362908273,4.94674612534,2.75537052995,2.19137559539
 03/01  24:00:00,313.585828863,13.4724770478,0.0,0.0,24.9203635341,199.362908273,29.924695863,27.7333154249,2.19138043812
 03/02  01:00:00,305.820551609,17.8308610342,0.0,0.0,24.9203635341,199.362908273,65.2716157448,60.9089481978,4.36266754707
 03/02  02:00:00,310.538355406,22.4424645511,0.0,0.0,24.9203635341,199.362908273,112.630364496,110.43901541,2.19134908607
 03/02  03:00:00,307.497864554,19.3550351541,0.0,0.0,24.9203635341,199.362908273,153.047027669,148.684360791,4.36266687767
 03/02  04:00:00,311.544642947,23.2998124935,0.0,0.0,24.9203635341,199.362908273,218.385527957,216.194210192,2.19131776537
 03/02  05:00:00,319.89222648,19.3550351541,0.0,0.0,24.9203635341,199.362908273,272.876335309,270.684973247,2.19136206167
 03/02  06:00:00,373.297011981,23.2998124935,0.0,0.0,49.8407270682,199.362908273,344.252837626,337.70849107,6.54434655644
 03/02  07:00:00,421.938878307,29.613106704,0.0,0.0,49.8407270682,199.362908273,1497.2111839,1492.8444719,4.36671199645
 03/02  08:00:00,510.110637454,29.613106704,0.0,0.0,149.522181205,199.362908273,3350.17478792,3341.40756467,8.76722324998
 03/02  09:00:00,1057.51530123,29.613106704,0.0,0.0,448.566543614,448.566543614,1881.60599612,1861.73292247,19.8730736544
 03/02  10:00:00,1019.03940073,29.613106704,0.0,0.0,448.566543614,448.566543614,1331.33307208,1309.22062564,22.112446438
 03/02  11:00:00,967.362557102,29.613106704,0.0,0.0,448.566543614,448.566543614,1012.13873836,990.015686492,22.1230518706
 03/02  12:00:00,965.918022134,29.613106704,0.0,0.0,448.566543614,448.566543614,813.575261343,786.921039422,26.6542219218
 03/02  13:00:00,915.288719294,29.613106704,0.0,0.0,448.566543614,398.725816546,693.240395158,661.974676795,31.2657183638
 03/02  14:00:00,964.76414707,29.613106704,0.0,0.0,448.566543614,448.566543614,640.662551135,609.444505937,31.2180451979
 03/02  15:00:00,964.544113263,29.613106704,0.0,0.0,448.566543614,448.566543614,583.114457535,565.462049468,17.652408067
 03/02  16:00:00,964.379320633,29.613106704,0.0,0.0,448.566543614,448.566543614,530.966681441,511.116426681,19.8502547603
 03/02  17:00:00,1013.25835213,29.613106704,0.0,0.0,448.566543614,448.566543614,545.312222723,520.914834381,24.397388342
 03/02  18:00:00,909.255170754,29.613106704,0.0,0.0,348.885089477,398.725816546,722.452455315,707.066730865,15.3857244496
 03/02  19:00:00,753.019048601,29.613106704,0.0,0.0,249.203635341,299.044362409,945.430003639,934.463945184,10.9660584551
 03/02  20:00:00,728.790142804,29.613106704,0.0,0.0,249.203635341,299.044362409,1041.63497995,1032.88502064,8.74995930649
 03/02  21:00:00,579.468864619,29.613106704,0.0,0.0,149.522181205,249.203635341,1134.30991479,1123.36841166,10.9415031347
 03/02  22:00:00,555.079882142,29.613106704,0.0,0.0,149.522181205,249.203635341,1167.23225695,1162.86342874,4.36882821134
 03/02  23:00:00,349.35702934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135716199,0.0,2.19135716199
 03/02  24:00:00,301.19099711,1.1919752654,0.0,0.0,24.9203635341,199.362908273,5.87874928836,3.68771953609,2.19102975228
 03/03  01:00:00,289.375351367,1.58930035386,0.0,0.0,24.9203635341,199.362908273,13.1304876046,8.76779951911,4.36268808545
 03/03  02:00:00,289.78021291,1.98662544233,0.0,0.0,24.9203635341,199.362908273,15.1734723692,12.9821453817,2.19132698757
 03/03  03:00:00,296.546356564,8.71920637022,0.0,0.0,24.9203635341,199.362908273,36.2565625632,31.8938607003,4.36270186295
 03/03  04:00:00,305.70870016,17.8308610342,0.0,0.0,24.9203635341,199.362908273,64.5911130238,62.3997382132,2.1913748106
 03/03  05:00:00,321.558328936,21.3945948438,0.0,0.0,24.9203635341,199.362908273,106.658276627,104.466940642,2.19133598472
 03/03  06:00:00,367.356081398,17.8308610342,0.0,0.0,49.8407270682,199.362908273,113.273145203,106.72895859,6.54418661283
 03/03  07:00:00,421.257532174,29.613106704,0.0,0.0,49.8407270682,199.362908273,1260.54126658,1256.17461926,4.36664732603
 03/03  08:00:00,503.804580871,29.613106704,0.0,0.0,149.522181205,199.362908273,1973.05127132,1964.28422743,8.76704389711
 03/03  09:00:00,1050.74225898,29.613106704,0.0,0.0,448.566543614,448.566543614,1046.94621942,1027.07420129,19.8720181358
 03/03  10:00:00,1013.40603765,29.613106704,0.0,0.0,448.566543614,448.566543614,693.106724538,670.995043866,22.1116806726
 03/03  11:00:00,964.136664146,29.613106704,0.0,0.0,448.566543614,448.566543614,496.74099169,474.618820553,22.1221711369
 03/03  12:00:00,963.939006814,29.613106704,0.0,0.0,448.566543614,448.566543614,394.252752879,367.599705384,26.6530474953
 03/03  13:00:00,913.982112064,29.613106704,0.0,0.0,448.566543614,398.725816546,329.253054617,297.990241937,31.2628126804
 03/03  14:00:00,963.686153567,29.613106704,0.0,0.0,448.566543614,448.566543614,233.625840941,202.409770352,31.2160705885
 03/03  15:00:00,963.634802758,29.613106704,0.0,0.0,448.566543614,448.566543614,193.629356709,175.975378888,17.6539778213
 03/03  16:00:00,963.635317472,29.613106704,0.0,0.0,448.566543614,448.566543614,203.34031599,183.491375018,19.8489409726
 03/03  17:00:00,1012.54183476,29.613106704,0.0,0.0,448.566543614,448.566543614,225.228853356,200.831593536,24.3972598193
 03/03  18:00:00,908.351855525,29.613106704,0.0,0.0,348.885089477,398.725816546,347.767500169,332.380916642,15.386583527
 03/03  19:00:00,751.919021085,29.613106704,0.0,0.0,249.203635341,299.044362409,557.665356027,546.698490334,10.9668656935
 03/03  20:00:00,727.561804047,29.613106704,0.0,0.0,249.203635341,299.044362409,642.323576267,633.57428155,8.74929471757
 03/03  21:00:00,578.10970304,29.613106704,0.0,0.0,149.522181205,249.203635341,706.835727286,698.077476365,8.75825092118
 03/03  22:00:00,553.854616958,29.613106704,0.0,0.0,149.522181205,249.203635341,881.31318195,874.770182946,6.54299900376
 03/03  23:00:00,349.357028961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119750358,0.0,2.19119750358
 03/03  24:00:00,299.992269765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19128087003,0.0,2.19128087003
 03/04  01:00:00,238.728411365,0.794650176931,0.0,0.0,24.9203635341,149.522181205,8.50270545142,4.14018035145,4.36252509997
 03/04  02:00:00,239.527791611,1.58930035386,0.0,0.0,24.9203635341,149.522181205,10.7736974227,8.58237233631,2.19132508638
 03/04  03:00:00,239.930031696,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.576803697,13.2145210108,4.36228268618
 03/04  04:00:00,239.531559494,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.3451595189,12.1537903647,2.1913691542
 03/04  05:00:00,252.158191243,1.98662544233,0.0,0.0,24.9203635341,149.522181205,21.0582007666,18.8669541464,2.19124662023
 03/04  06:00:00,276.205104259,1.58930035386,0.0,0.0,24.9203635341,149.522181205,23.806089466,17.2621121773,6.54397728864
 03/04  07:00:00,420.632127793,29.613106704,0.0,0.0,49.8407270682,199.362908273,1174.12408727,1171.93047705,2.19361022504
 03/04  08:00:00,402.606140857,29.613106704,0.0,0.0,49.8407270682,199.362908273,1392.05380453,1385.49959587,6.55420866282
 03/04  09:00:00,651.218976166,29.613106704,0.0,0.0,249.203635341,249.203635341,848.603440624,839.854470878,8.74896974568
 03/04  10:00:00,614.292043542,29.613106704,0.0,0.0,249.203635341,249.203635341,636.912713942,623.758796022,13.1539179206
 03/04  11:00:00,565.177969514,29.613106704,0.0,0.0,249.203635341,249.203635341,452.965197115,442.012083859,10.9531132561
 03/04  12:00:00,564.992780216,29.613106704,0.0,0.0,249.203635341,249.203635341,295.154986062,281.989803569,13.1651824934
 03/04  13:00:00,564.953470867,29.613106704,0.0,0.0,249.203635341,249.203635341,265.150617315,254.190206888,10.9604104274
 03/04  14:00:00,564.947251018,29.613106704,0.0,0.0,249.203635341,249.203635341,266.390270621,255.43658134,10.9536892811
 03/04  15:00:00,315.855170917,29.613106704,0.0,0.0,74.7610906023,174.442544739,391.548814596,382.799672178,8.74914241852
 03/04  16:00:00,315.914719785,29.613106704,0.0,0.0,74.7610906023,174.442544739,468.134044838,461.573155856,6.56088898154
 03/04  17:00:00,364.896868354,29.613106704,0.0,0.0,74.7610906023,174.442544739,587.480502398,578.736535989,8.74396640943
 03/04  18:00:00,335.467619046,29.613106704,0.0,0.0,24.9203635341,149.522181205,738.969850568,734.603045364,4.3668052036
 03/04  19:00:00,347.930165489,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675216685,0.0,4.36675216685
 03/04  20:00:00,323.485770039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19310827666,0.0,2.19310827666
 03/04  21:00:00,323.485769768,0.0,0.0,0.0,24.9203635341,149.522181205,4.3670915185,0.0,4.3670915185
 03/04  22:00:00,299.042415074,0.0,0.0,0.0,24.9203635341,149.522181205,6.54680859122,0.0,6.54680859122
 03/04  23:00:00,274.595937728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132493306,0.0,2.19132493306
 03/04  24:00:00,251.747999199,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.6069628814,8.24436809998,4.36259478139
 03/05  01:00:00,239.926529553,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.9594429563,12.7695191917,2.18992376464
 03/05  02:00:00,239.529758052,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.6018664197,13.4116929593,2.19017346037
 03/05  03:00:00,239.930840415,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.9373624792,17.7471925162,2.19016996298
 03/05  04:00:00,239.533517496,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.9411114654,17.7511139102,2.18999755527
 03/05  05:00:00,252.156712722,1.98662544233,0.0,0.0,24.9203635341,149.522181205,24.1722805037,21.9823704518,2.18991005182
 03/05  06:00:00,276.206744893,1.58930035386,0.0,0.0,24.9203635341,149.522181205,27.9497962571,23.5830373631,4.366758894
 03/05  07:00:00,308.408516618,1.98662544233,0.0,0.0,24.9203635341,149.522181205,30.98351927,28.7935307045,2.18998856557
 03/05  08:00:00,298.283167295,1.58930035386,0.0,0.0,24.9203635341,149.522181205,33.507052308,31.316881543,2.19017076504
 03/05  09:00:00,298.678723581,1.98662544233,0.0,0.0,24.9203635341,149.522181205,33.58444411,29.2242333871,4.36021072295
 03/05  10:00:00,261.61599791,1.58930035386,0.0,0.0,24.9203635341,149.522181205,32.713077234,30.5229006877,2.19017654624
 03/05  11:00:00,213.122107144,1.98662544233,0.0,0.0,24.9203635341,149.522181205,29.877327865,27.6871059117,2.19022195335
 03/05  12:00:00,212.725438486,1.58930035386,0.0,0.0,24.9203635341,149.522181205,31.5618502128,27.197023692,4.36482652079
 03/05  13:00:00,213.122694912,1.98662544233,0.0,0.0,24.9203635341,149.522181205,29.2716683674,27.0791716021,2.19249676527
 03/05  14:00:00,212.726369908,1.58930035386,0.0,0.0,24.9203635341,149.522181205,32.9590511563,26.4114244139,6.54762674238
 03/05  15:00:00,213.12365115,1.98662544233,0.0,0.0,24.9203635341,149.522181205,30.3070238367,28.114542194,2.19248164271
 03/05  16:00:00,212.725878759,1.58930035386,0.0,0.0,24.9203635341,149.522181205,30.9577652906,28.7675982394,2.19016705119
 03/05  17:00:00,262.017640245,1.98662544233,0.0,0.0,24.9203635341,149.522181205,39.498883647,35.1389487376,4.35993490944
 03/05  18:00:00,298.291147536,1.58930035386,0.0,0.0,24.9203635341,149.522181205,42.0606885734,39.8705155103,2.19017306312
 03/05  19:00:00,349.955692372,1.98662544233,0.0,0.0,24.9203635341,149.522181205,47.8559222253,45.6658378433,2.19008438204
 03/05  20:00:00,341.027703162,17.4335359458,0.0,0.0,24.9203635341,149.522181205,126.338388253,124.148222542,2.19016571051
 03/05  21:00:00,341.441874628,17.8308610342,0.0,0.0,24.9203635341,149.522181205,145.839351816,143.649172856,2.19017895927
 03/05  22:00:00,320.600845072,21.3945948438,0.0,0.0,24.9203635341,149.522181205,191.486368196,187.119155927,4.36721226857
 03/05  23:00:00,292.57620915,17.8308610342,0.0,0.0,24.9203635341,149.522181205,172.473047073,170.282857035,2.1901900383
 03/05  24:00:00,271.734245882,21.3945948438,0.0,0.0,24.9203635341,149.522181205,216.260041452,214.069871733,2.19016971955
 03/06  01:00:00,305.762917525,17.8308610342,0.0,0.0,24.9203635341,199.362908273,187.827098894,183.464389924,4.36270896978
 03/06  02:00:00,309.360991358,21.3945948438,0.0,0.0,24.9203635341,199.362908273,223.944052346,221.752730589,2.19132175626
 03/06  03:00:00,305.773246631,17.8308610342,0.0,0.0,24.9203635341,199.362908273,196.259898669,194.06859873,2.19129993851
 03/06  04:00:00,309.372397009,21.3945948438,0.0,0.0,24.9203635341,199.362908273,237.484388208,233.121710202,4.36267800592
 03/06  05:00:00,318.009888773,17.8308610342,0.0,0.0,24.9203635341,199.362908273,210.847089515,208.655732089,2.19135742678
 03/06  06:00:00,370.983954364,21.3945948438,0.0,0.0,49.8407270682,199.362908273,260.657502689,256.28799099,4.36951169885
 03/06  07:00:00,413.231450234,29.613106704,0.0,0.0,49.8407270682,199.362908273,2127.69039766,2123.32343691,4.36696075345
 03/06  08:00:00,502.812294771,29.613106704,0.0,0.0,149.522181205,199.362908273,1872.91654801,1861.96278077,10.9537672417
 03/06  09:00:00,1050.29075666,29.613106704,0.0,0.0,448.566543614,448.566543614,1156.22497687,1136.35734336,19.8676335093
 03/06  10:00:00,1013.35098851,29.613106704,0.0,0.0,448.566543614,448.566543614,916.985165558,894.876337756,22.1088278024
 03/06  11:00:00,964.304196011,29.613106704,0.0,0.0,448.566543614,448.566543614,791.081123094,768.959090616,22.122032478
 03/06  12:00:00,964.264612215,29.613106704,0.0,0.0,448.566543614,448.566543614,761.455790022,735.236552897,26.2192371249
 03/06  13:00:00,914.528680893,29.613106704,0.0,0.0,448.566543614,398.725816546,852.438389452,820.748777413,31.6896120395
 03/06  14:00:00,964.33704387,29.613106704,0.0,0.0,448.566543614,448.566543614,808.330830705,779.350011554,28.9808191512
 03/06  15:00:00,964.32766833,29.613106704,0.0,0.0,448.566543614,448.566543614,779.83634139,759.979415391,19.8569259995
 03/06  16:00:00,964.399865458,29.613106704,0.0,0.0,448.566543614,448.566543614,817.772719292,800.128760313,17.6439589788
 03/06  17:00:00,1013.41026878,29.613106704,0.0,0.0,448.566543614,448.566543614,882.503723939,858.030754849,24.4729690902
 03/06  18:00:00,900.624868192,29.613106704,0.0,0.0,348.885089477,398.725816546,898.154075103,882.847399344,15.3066757591
 03/06  19:00:00,752.677828188,29.613106704,0.0,0.0,249.203635341,299.044362409,988.261289544,975.108668489,13.1526210553
 03/06  20:00:00,728.373293248,29.613106704,0.0,0.0,249.203635341,299.044362409,1061.29862529,1052.55037241,8.7482528751
 03/06  21:00:00,579.024734547,29.613106704,0.0,0.0,149.522181205,249.203635341,1162.49392048,1153.73516174,8.75875873363
 03/06  22:00:00,554.673974404,29.613106704,0.0,0.0,149.522181205,249.203635341,1217.63614185,1213.26707006,4.36907178968
 03/06  23:00:00,349.357027459,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225893477,0.0,4.36225893477
 03/06  24:00:00,300.392954892,0.397325088465,0.0,0.0,24.9203635341,199.362908273,4.51644119257,2.32519119311,2.19124999946
 03/07  01:00:00,289.77174691,1.98662544233,0.0,0.0,24.9203635341,199.362908273,12.6271211975,10.4358318319,2.19128936556
 03/07  02:00:00,289.380918556,1.58930035386,0.0,0.0,24.9203635341,199.362908273,19.3511310239,14.9888139433,4.36231708061
 03/07  03:00:00,289.783397382,1.98662544233,0.0,0.0,24.9203635341,199.362908273,20.8189256477,18.6276032636,2.19132238417
 03/07  04:00:00,295.760141375,7.92699459063,0.0,0.0,24.9203635341,199.362908273,46.4526032076,44.2612425867,2.19136062087
 03/07  05:00:00,317.937692509,17.8308610342,0.0,0.0,24.9203635341,199.362908273,86.724684195,82.3621801712,4.36250402373
 03/07  06:00:00,370.941897331,21.3945948438,0.0,0.0,49.8407270682,199.362908273,144.821678082,140.452286554,4.36939152845
 03/07  07:00:00,412.622437341,29.613106704,0.0,0.0,49.8407270682,199.362908273,1374.38253722,1370.01562346,4.36691375952
 03/07  08:00:00,504.527277695,29.613106704,0.0,0.0,149.522181205,199.362908273,2419.3275932,2408.3743245,10.9532686988
 03/07  09:00:00,1051.96191144,29.613106704,0.0,0.0,448.566543614,448.566543614,1459.31367968,1439.4443744,19.8693052823
 03/07  10:00:00,1015.55064568,29.613106704,0.0,0.0,448.566543614,448.566543614,1387.47959794,1367.58063126,19.8989666778
 03/07  11:00:00,966.745959932,29.613106704,0.0,0.0,448.566543614,448.566543614,1245.10469859,1222.98397865,22.1207199345
 03/07  12:00:00,966.203882162,29.613106704,0.0,0.0,448.566543614,448.566543614,1013.8340299,987.176539034,26.6574908705
 03/07  13:00:00,916.426846914,29.613106704,0.0,0.0,448.566543614,398.725816546,1053.73805536,1022.47573387,31.2623214914
 03/07  14:00:00,966.290951679,29.613106704,0.0,0.0,448.566543614,448.566543614,1051.26152312,1020.05126778,31.2102553388
 03/07  15:00:00,966.673910727,29.613106704,0.0,0.0,448.566543614,448.566543614,1144.30764477,1124.45048268,19.8571620898
 03/07  16:00:00,967.227173997,29.613106704,0.0,0.0,448.566543614,448.566543614,1207.73810239,1190.09594164,17.6421607586
 03/07  17:00:00,1017.14581931,29.613106704,0.0,0.0,448.566543614,448.566543614,1344.18528721,1319.78897017,24.3963170395
