Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  18:00:00,906.36038726,29.613106704,0.0,0.0,348.885089477,398.725816546,1495.92391293,1480.53874667,15.3851662584
 03/07  19:00:00,759.632035227,29.613106704,0.0,0.0,249.203635341,299.044362409,1499.41257731,1488.44696685,10.9656104542
 03/07  20:00:00,735.23629586,29.613106704,0.0,0.0,249.203635341,299.044362409,1522.63584583,1513.88629119,8.74955463666
 03/07  21:00:00,585.891269707,29.613106704,0.0,0.0,149.522181205,249.203635341,1687.66709863,1678.91003086,8.75706777353
 03/07  22:00:00,561.515660353,29.613106704,0.0,0.0,149.522181205,249.203635341,1795.17139005,1788.62805427,6.54333578074
 03/07  23:00:00,350.426922981,1.05953356924,0.0,0.0,49.8407270682,199.362908273,4.4044800599,2.21323290875,2.19124715115
 03/07  24:00:00,319.567375219,19.4152845934,0.0,0.0,24.9203635341,199.362908273,40.9304546081,38.7391294051,2.19132520292
 03/08  01:00:00,305.412805283,17.4335359458,0.0,0.0,24.9203635341,199.362908273,66.668278766,62.3060110826,4.36226768343
 03/08  02:00:00,311.560670319,23.392302758,0.0,0.0,24.9203635341,199.362908273,147.317948324,145.126593394,2.19135492919
 03/08  03:00:00,307.075234476,18.9577100656,0.0,0.0,24.9203635341,199.362908273,153.486336249,149.123679574,4.3626566757
 03/08  04:00:00,312.05574304,23.697137582,0.0,0.0,24.9203635341,199.362908273,286.184508626,283.993206903,2.19130172378
 03/08  05:00:00,319.445658642,18.9577100656,0.0,0.0,24.9203635341,199.362908273,261.694592546,259.503254051,2.1913384946
 03/08  06:00:00,373.934251934,23.697137582,0.0,0.0,49.8407270682,199.362908273,482.459585722,475.916026527,6.54355919491
 03/08  07:00:00,413.552579797,29.613106704,0.0,0.0,49.8407270682,199.362908273,1575.52248225,1573.32889058,2.19359166329
 03/08  08:00:00,510.258365412,29.613106704,0.0,0.0,149.522181205,199.362908273,3432.55807487,3421.60488374,10.95319113
 03/08  09:00:00,1057.55531442,29.613106704,0.0,0.0,448.566543614,448.566543614,1952.97773391,1933.10894693,19.8687869818
 03/08  10:00:00,1020.61616099,29.613106704,0.0,0.0,448.566543614,448.566543614,1592.77144378,1570.6616983,22.109745484
 03/08  11:00:00,971.499443054,29.613106704,0.0,0.0,448.566543614,448.566543614,1361.16880933,1339.04778699,22.1210223456
 03/08  12:00:00,970.511362873,29.613106704,0.0,0.0,448.566543614,448.566543614,1186.29090008,1159.64592688,26.6449732005
 03/08  13:00:00,919.01046491,29.613106704,0.0,0.0,448.566543614,398.725816546,1071.11847221,1039.8583645,31.2601077062
 03/08  14:00:00,967.621078544,29.613106704,0.0,0.0,448.566543614,448.566543614,993.367897835,964.388259639,28.979638196
 03/08  15:00:00,967.282950162,29.613106704,0.0,0.0,448.566543614,448.566543614,979.704012649,959.847828622,19.8561840275
 03/08  16:00:00,967.507754237,29.613106704,0.0,0.0,448.566543614,448.566543614,1019.53918198,1001.896082,17.643099981
 03/08  17:00:00,1016.85340347,29.613106704,0.0,0.0,448.566543614,448.566543614,1059.21629238,1034.82214654,24.3941458387
 03/08  18:00:00,905.892016806,29.613106704,0.0,0.0,348.885089477,398.725816546,1306.62186308,1291.23969519,15.3821678915
 03/08  19:00:00,759.565871031,29.613106704,0.0,0.0,249.203635341,299.044362409,1423.90525062,1410.75356559,13.1516850341
 03/08  20:00:00,735.201594243,29.613106704,0.0,0.0,249.203635341,299.044362409,1501.95644834,1495.38921638,6.56723196373
 03/08  21:00:00,585.846292455,29.613106704,0.0,0.0,149.522181205,249.203635341,1671.04898413,1660.10591046,10.9430736704
 03/08  22:00:00,561.463921588,29.613106704,0.0,0.0,149.522181205,249.203635341,1773.7032298,1769.33449541,4.36873439431
 03/08  23:00:00,350.362544219,0.993312721164,0.0,0.0,49.8407270682,199.362908273,4.7801538571,2.58882034617,2.19133351093
 03/08  24:00:00,313.580321733,13.4724770478,0.0,0.0,24.9203635341,199.362908273,30.8033890742,26.4407748045,4.36261426965
 03/09  01:00:00,305.834222788,17.8308610342,0.0,0.0,24.9203635341,199.362908273,65.6693345135,63.4783315916,2.19100292186
 03/09  02:00:00,311.278111851,23.1473950815,0.0,0.0,24.9203635341,199.362908273,123.983552769,119.62089131,4.36266145817
 03/09  03:00:00,307.544451281,19.3550351541,0.0,0.0,24.9203635341,199.362908273,165.075181193,162.883879431,2.19130176142
 03/09  04:00:00,311.603089242,23.2998124935,0.0,0.0,24.9203635341,199.362908273,237.322127111,235.130790201,2.19133691011
 03/09  05:00:00,319.919677426,19.3550351541,0.0,0.0,24.9203635341,199.362908273,277.326287641,272.963671816,4.3626158245
 03/09  06:00:00,373.301665825,23.2998124935,0.0,0.0,49.8407270682,199.362908273,329.998564558,325.62907373,4.36949082855
 03/09  07:00:00,413.284727655,29.613106704,0.0,0.0,49.8407270682,199.362908273,1397.0048839,1392.63782535,4.36705854985
 03/09  08:00:00,509.86570026,29.613106704,0.0,0.0,149.522181205,199.362908273,3150.46269219,3139.50917972,10.9535124643
 03/09  09:00:00,1055.48890515,29.613106704,0.0,0.0,448.566543614,448.566543614,1460.74643795,1440.87852921,19.8679087359
 03/09  10:00:00,1016.51274893,29.613106704,0.0,0.0,448.566543614,448.566543614,1102.31403398,1082.41520273,19.8988312487
 03/09  11:00:00,966.478158097,29.613106704,0.0,0.0,448.566543614,448.566543614,979.53424909,957.414243209,22.1200058808
 03/09  12:00:00,965.739752547,29.613106704,0.0,0.0,448.566543614,448.566543614,894.867483798,868.215173099,26.6523106986
 03/09  13:00:00,915.457657053,29.613106704,0.0,0.0,448.566543614,398.725816546,847.558479777,816.298966879,31.2595128979
 03/09  14:00:00,964.969891292,29.613106704,0.0,0.0,448.566543614,448.566543614,779.990802244,748.779550143,31.2112521014
 03/09  15:00:00,964.766995697,29.613106704,0.0,0.0,448.566543614,448.566543614,720.437618703,702.785828674,17.6517900289
 03/09  16:00:00,964.615484757,29.613106704,0.0,0.0,448.566543614,448.566543614,682.560762595,662.712747497,19.8480150985
 03/09  17:00:00,1013.52777065,29.613106704,0.0,0.0,448.566543614,448.566543614,733.626860665,709.232716544,24.394144121
 03/09  18:00:00,900.771018551,29.613106704,0.0,0.0,348.885089477,398.725816546,811.545944558,798.35809969,13.1878448678
 03/09  19:00:00,752.843863854,29.613106704,0.0,0.0,249.203635341,299.044362409,940.675102539,927.520539787,13.1545627516
 03/09  20:00:00,728.405079836,29.613106704,0.0,0.0,249.203635341,299.044362409,947.839612714,939.090094551,8.74951816334
 03/09  21:00:00,578.942503593,29.613106704,0.0,0.0,149.522181205,249.203635341,1013.31266396,1004.5540702,8.7585937638
 03/09  22:00:00,554.403375687,29.613106704,0.0,0.0,149.522181205,249.203635341,990.303226851,985.934192099,4.36903475221
 03/09  23:00:00,349.357025496,0.0,0.0,0.0,49.8407270682,199.362908273,4.36257122178,0.0,4.36257122178
 03/09  24:00:00,299.992265968,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113253076,0.0,2.19113253076
 03/10  01:00:00,289.767839329,1.98662544233,0.0,0.0,24.9203635341,199.362908273,9.92098445332,7.72998281959,2.19100163373
 03/10  02:00:00,289.370078259,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.8162005573,7.45376854784,4.36243200946
 03/10  03:00:00,289.773806665,1.98662544233,0.0,0.0,24.9203635341,199.362908273,14.1500040754,11.9589834874,2.191020588
 03/10  04:00:00,289.374716825,1.58930035386,0.0,0.0,24.9203635341,199.362908273,15.1334273249,10.7707899765,4.36263734842
 03/10  05:00:00,302.00244193,1.98662544233,0.0,0.0,24.9203635341,199.362908273,18.7880685928,16.596781187,2.19128740577
 03/10  06:00:00,350.966350549,1.58930035386,0.0,0.0,49.8407270682,199.362908273,17.4389487748,13.0695814284,4.36936734643
 03/10  07:00:00,412.174266393,29.613106704,0.0,0.0,49.8407270682,199.362908273,997.104380599,992.737271129,4.36710947028
 03/10  08:00:00,501.8909777,29.613106704,0.0,0.0,149.522181205,199.362908273,953.127748447,942.17502831,10.9527201375
 03/10  09:00:00,1049.54461532,29.613106704,0.0,0.0,448.566543614,448.566543614,499.613999317,479.743806853,19.8701924641
 03/10  10:00:00,1012.68414745,29.613106704,0.0,0.0,448.566543614,448.566543614,344.418862734,324.519524219,19.8993385142
 03/10  11:00:00,963.663415228,29.613106704,0.0,0.0,448.566543614,448.566543614,235.880019942,213.759417113,22.1206028298
 03/10  12:00:00,963.60312806,29.613106704,0.0,0.0,448.566543614,448.566543614,185.23820717,158.581834401,26.6563727688
 03/10  13:00:00,913.76553045,29.613106704,0.0,0.0,448.566543614,398.725816546,191.814283053,160.555078144,31.2592049093
 03/10  14:00:00,963.593571436,29.613106704,0.0,0.0,448.566543614,448.566543614,184.286353516,153.079673646,31.2066798704
 03/10  15:00:00,963.553943078,29.613106704,0.0,0.0,448.566543614,448.566543614,143.766741121,126.115723016,17.6510181056
 03/10  16:00:00,963.520851911,29.613106704,0.0,0.0,448.566543614,448.566543614,114.014456056,94.166608842,19.8478472143
 03/10  17:00:00,1012.44333101,29.613106704,0.0,0.0,448.566543614,448.566543614,149.151810375,124.759081266,24.3927291088
 03/10  18:00:00,899.604353301,29.613106704,0.0,0.0,348.885089477,398.725816546,169.616638771,154.231923653,15.3847151177
 03/10  19:00:00,751.598339921,29.613106704,0.0,0.0,249.203635341,299.044362409,273.542083959,262.5759136,10.9661703584
 03/10  20:00:00,727.174515545,29.613106704,0.0,0.0,249.203635341,299.044362409,302.505728781,293.75764902,8.74807976103
 03/10  21:00:00,577.700697005,29.613106704,0.0,0.0,149.522181205,249.203635341,360.85734668,352.100527223,8.7568194566
 03/10  22:00:00,553.261812776,29.613106704,0.0,0.0,149.522181205,249.203635341,373.525496905,369.156650774,4.36884613076
 03/10  23:00:00,349.357024735,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236285941,0.0,4.36236285941
 03/10  24:00:00,299.992265309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094422304,0.0,2.19094422304
 03/11  01:00:00,237.92933992,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231153523,0.0,4.36231153523
 03/11  02:00:00,237.929339809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095818805,0.0,2.19095818805
 03/11  03:00:00,237.9293397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123586436,0.0,2.19123586436
 03/11  04:00:00,237.929340029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207636039,0.0,4.36207636039
 03/11  05:00:00,250.151537422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124986135,0.0,2.19124986135
 03/11  06:00:00,274.597491748,0.0,0.0,0.0,24.9203635341,149.522181205,4.36833285028,0.0,4.36833285028
 03/11  07:00:00,402.976842368,29.613106704,0.0,0.0,49.8407270682,199.362908273,835.138649629,830.771918585,4.36673104364
 03/11  08:00:00,401.546757053,29.613106704,0.0,0.0,49.8407270682,199.362908273,571.590598587,565.037924817,6.55267377059
 03/11  09:00:00,650.49031375,29.613106704,0.0,0.0,249.203635341,249.203635341,282.489848525,273.740254547,8.74959397793
 03/11  10:00:00,613.742199682,29.613106704,0.0,0.0,249.203635341,249.203635341,189.723982784,178.760344603,10.9636381809
 03/11  11:00:00,564.839906103,29.6159170141,0.0,0.0,249.203635341,249.203635341,173.301427104,162.346553127,10.9548739765
 03/11  12:00:00,565.377901568,30.1451505138,0.0,0.0,249.203635341,249.203635341,184.586727825,171.417338641,13.1693891838
 03/11  13:00:00,565.130822445,29.9108490094,0.0,0.0,249.203635341,249.203635341,170.566005529,159.60855396,10.9574515688
 03/11  14:00:00,566.985639628,31.7750013279,0.0,0.0,249.203635341,249.203635341,161.320650175,150.366853198,10.9537969771
 03/11  15:00:00,356.553254681,31.2636922224,5.4138688546,0.0,74.7610906023,174.442544739,245.033032942,236.285047274,8.74798566814
 03/11  16:00:00,388.265490337,29.9850631369,30.3894983877,0.0,74.7610906023,174.442544739,244.803899078,236.063893657,8.74000542028
 03/11  17:00:00,446.753983283,29.613106704,40.6098806209,0.0,74.7610906023,174.442544739,255.408224247,248.844946618,6.56327762886
 03/11  18:00:00,361.565871554,29.613106704,8.75526449656,0.0,24.9203635341,149.522181205,342.594339644,338.227842394,4.36649724995
 03/11  19:00:00,347.930158872,0.0,0.0,0.0,24.9203635341,149.522181205,4.36696176078,0.0,4.36696176078
 03/11  20:00:00,323.485763262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36658377958,0.0,4.36658377958
 03/11  21:00:00,323.485763555,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602769533,0.0,4.36602769533
 03/11  22:00:00,299.042406405,0.0,0.0,0.0,24.9203635341,149.522181205,4.37113791049,0.0,4.37113791049
 03/11  23:00:00,274.595933341,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623619441,0.0,4.3623619441
 03/11  24:00:00,250.151537561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098319687,0.0,2.19098319687
 03/12  01:00:00,237.928819601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997343129,0.0,2.18997343129
 03/12  02:00:00,237.928819698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987627043,0.0,2.18987627043
 03/12  03:00:00,237.928819728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011288483,0.0,2.19011288483
 03/12  04:00:00,250.151017596,0.0,0.0,0.0,24.9203635341,149.522181205,4.35993387164,0.0,4.35993387164
 03/12  05:00:00,274.596970966,0.0,0.0,0.0,24.9203635341,149.522181205,2.19356668614,0.0,2.19356668614
 03/12  06:00:00,323.484204375,0.0,0.0,0.0,24.9203635341,149.522181205,4.3600306506,0.0,4.3600306506
 03/12  07:00:00,322.297600033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898692127,0.0,2.1898692127
 03/12  08:00:00,296.666599883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010561087,0.0,2.19010561087
 03/12  09:00:00,260.000006426,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000817226,0.0,2.19000817226
 03/12  10:00:00,211.111215251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991073185,0.0,2.18991073185
 03/12  11:00:00,211.112254085,0.0,0.0,0.0,24.9203635341,149.522181205,4.36463009908,0.0,4.36463009908
 03/12  12:00:00,211.112253753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207808831,0.0,2.19207808831
 03/12  13:00:00,211.113811829,0.0,0.0,0.0,24.9203635341,149.522181205,6.5466035115,0.0,6.5466035115
 03/12  14:00:00,211.112253758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19214004777,0.0,2.19214004777
 03/12  15:00:00,211.111215443,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997308446,0.0,4.35997308446
 03/12  16:00:00,260.000006675,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017394072,0.0,2.19017394072
 03/12  17:00:00,296.666599927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007648547,0.0,2.19007648547
 03/12  18:00:00,296.666599877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997902346,0.0,2.18997902346
 03/12  19:00:00,323.484204304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988156786,0.0,2.18988156786
 03/12  20:00:00,323.484204281,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011788017,0.0,2.19011788017
 03/12  21:00:00,299.041366811,0.0,0.0,0.0,24.9203635341,149.522181205,4.36664810022,0.0,4.36664810022
 03/12  22:00:00,274.59541305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016308364,0.0,2.19016308364
 03/12  23:00:00,250.151017487,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006561035,0.0,2.19006561035
 03/12  24:00:00,237.928819808,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983880564,0.0,4.35983880564
 03/13  01:00:00,287.770065232,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120287108,0.0,2.19120287108
 03/13  02:00:00,287.770064988,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106779794,0.0,2.19106779794
 03/13  03:00:00,287.770065454,0.0,0.0,0.0,24.9203635341,199.362908273,4.36213894612,0.0,4.36213894612
 03/13  04:00:00,299.992262841,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107108533,0.0,2.19107108533
 03/13  05:00:00,349.358579579,0.0,0.0,0.0,49.8407270682,199.362908273,4.36925889629,0.0,4.36925889629
 03/13  06:00:00,430.839459395,29.613106704,0.0001591666692,0.0,49.8407270682,199.362908273,510.097777365,505.730769721,4.36700764495
 03/13  07:00:00,533.13713103,29.613106704,0.000342638236337,0.0,149.522181205,199.362908273,449.819308666,438.866881859,10.9524268073
 03/13  08:00:00,1049.14295212,29.613106704,0.0,0.0,448.566543614,448.566543614,214.678008103,194.808370093,19.8696380106
 03/13  09:00:00,1018.81850189,29.613106704,0.000297753309385,0.0,448.566543614,448.566543614,114.678158942,94.7816069966,19.8965519452
 03/13  10:00:00,992.343220443,29.613106704,2.96496928538,0.0,448.566543614,448.566543614,117.498322117,95.3808835991,22.1174385177
 03/13  11:00:00,1040.74138125,29.613106704,36.7193901727,0.0,448.566543614,448.566543614,114.541531917,87.8897510765,26.651780841
 03/13  12:00:00,1036.92320454,29.613106704,81.277568328,0.0,448.566543614,398.725816546,128.018620189,96.761902264,31.2567179255
 03/13  13:00:00,1138.64375434,29.613106704,97.3577065932,0.0,448.566543614,448.566543614,101.32711214,70.1199598194,31.2071523206
 03/13  14:00:00,1215.44072268,29.613106704,172.189327837,0.0,448.566543614,448.566543614,81.3551104088,63.7032647976,17.6518456111
 03/13  15:00:00,1315.82193743,29.613106704,270.426530658,0.0,448.566543614,448.566543614,77.7831099637,57.9380827639,19.8450271997
 03/13  16:00:00,1282.53180239,29.613106704,190.402589777,0.0,448.566543614,448.566543614,83.2268955842,58.8355846048,24.3913109794
 03/13  17:00:00,1111.76545896,29.613106704,133.684623362,0.0,348.885089477,398.725816546,91.9423923683,78.7571948264,13.1851975418
 03/13  18:00:00,779.907450284,29.613106704,29.1865922039,0.0,249.203635341,299.044362409,147.792867454,134.641020515,13.1518469388
 03/13  19:00:00,718.50031884,29.613106704,0.0,0.0,249.203635341,299.044362409,181.208263423,173.572411929,7.63585149349
 03/13  20:00:00,577.573846465,29.613106704,0.0,0.0,149.522181205,249.203635341,249.555453075,239.684385834,9.87106724162
 03/13  21:00:00,553.138071856,29.613106704,0.0,0.0,149.522181205,249.203635341,261.878160171,257.509436472,4.36872369948
 03/13  22:00:00,349.357022211,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079765012,0.0,2.19079765012
 03/13  23:00:00,299.992263139,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225414492,0.0,4.36225414492
 03/13  24:00:00,287.770065102,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092429262,0.0,2.19092429262
 03/14  01:00:00,287.770064452,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225366559,0.0,4.36225366559
 03/14  02:00:00,287.770064366,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092159265,0.0,2.19092159265
 03/14  03:00:00,287.770064191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119290953,0.0,2.19119290953
 03/14  04:00:00,299.992262397,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197510954,0.0,4.36197510954
 03/14  05:00:00,349.358578218,0.0,0.0,0.0,49.8407270682,199.362908273,4.36875490248,0.0,4.36875490248
 03/14  06:00:00,428.210972156,29.613106704,0.0,0.0,49.8407270682,199.362908273,454.367403466,450.00058853,4.36681493586
 03/14  07:00:00,526.659039972,29.613106704,0.0,0.0,149.522181205,199.362908273,392.609456788,381.657088635,10.9523681532
 03/14  08:00:00,1049.1510223,29.613106704,0.0,0.0,448.566543614,448.566543614,229.21532649,211.248279451,17.9670470398
 03/14  09:00:00,1012.45453234,29.613106704,0.0,0.0,448.566543614,448.566543614,193.218226368,171.419049703,21.7991766643
 03/14  10:00:00,963.53792085,29.613106704,0.0,0.0,448.566543614,448.566543614,157.454031369,135.337132646,22.1168987225
 03/14  11:00:00,963.517502555,29.613106704,0.0,0.0,448.566543614,448.566543614,130.52539827,103.882227267,26.6431710033
 03/14  12:00:00,913.686600034,29.613106704,0.0,0.0,448.566543614,398.725816546,141.37076094,110.115936538,31.2548244018
 03/14  13:00:00,963.50296409,29.613106704,0.0,0.0,448.566543614,448.566543614,109.691283452,80.7141648392,28.9771186126
 03/14  14:00:00,963.491929905,29.613106704,0.0,0.0,448.566543614,448.566543614,99.852916244,79.9972510926,19.8556651514
 03/14  15:00:00,963.487619381,29.613106704,0.0,0.0,448.566543614,448.566543614,92.8289934144,75.1879744081,17.6410190063
 03/14  16:00:00,1012.3693695,29.613106704,0.0,0.0,448.566543614,448.566543614,83.0514606013,58.6589969362,24.3924636651
 03/14  17:00:00,899.49442462,29.613106704,0.0,0.0,348.885089477,398.725816546,61.0228252123,45.6397525416,15.3830726706
 03/14  18:00:00,700.170741226,29.613106704,0.0,0.0,249.203635341,299.044362409,111.345390673,100.380036466,10.9653542073
 03/14  19:00:00,718.500392526,29.613106704,0.0,0.0,249.203635341,299.044362409,186.359366965,177.610019587,8.74934737799
 03/14  20:00:00,577.581358389,29.613106704,0.0,0.0,149.522181205,249.203635341,263.274965438,254.518365646,8.75659979144
 03/14  21:00:00,553.161919923,29.613106704,0.0,0.0,149.522181205,249.203635341,300.05841502,293.515342504,6.5430725161
 03/14  22:00:00,349.357021182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095405996,0.0,2.19095405996
 03/14  23:00:00,299.992262013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122514268,0.0,2.19122514268
 03/14  24:00:00,287.770064531,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203934108,0.0,4.36203934108
 03/15  01:00:00,287.770063191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19121886497,0.0,2.19121886497
 03/15  02:00:00,287.77006349,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202166046,0.0,4.36202166046
 03/15  03:00:00,287.770063449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19121038714,0.0,2.19121038714
 03/15  04:00:00,299.992261008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19107162333,0.0,2.19107162333
 03/15  05:00:00,349.358576606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36878202195,0.0,4.36878202195
 03/15  06:00:00,477.509257633,29.613106704,0.00107214810097,0.0,49.8407270682,199.362908273,725.803800208,721.436906787,4.36689342022
 03/15  07:00:00,527.011694078,29.613106704,0.0,0.0,149.522181205,199.362908273,806.615744493,795.663050336,10.9526941575
 03/15  08:00:00,1049.3409835,29.613106704,0.0,0.0,448.566543614,448.566543614,440.956199348,421.093123137,19.8630762109
 03/15  09:00:00,1012.53093446,29.613106704,0.0,0.0,448.566543614,448.566543614,271.111304401,249.006499997,22.1048044041
 03/15  10:00:00,963.577136714,29.613106704,0.0,0.0,448.566543614,448.566543614,192.35734384,172.450134042,19.9072097983
 03/15  11:00:00,963.512356219,29.613106704,0.0,0.0,448.566543614,448.566543614,117.153094104,90.4998884076,26.6532056965
 03/15  12:00:00,991.899953935,29.613106704,49.8903371315,0.0,448.566543614,398.725816546,108.944988848,77.6923149513,31.2526738969
 03/15  13:00:00,1217.88426677,29.6598865889,203.686842949,0.0,448.566543614,448.566543614,84.0835987092,52.8781918554,31.2054068538
 03/15  14:00:00,1375.50563254,32.0310820735,323.739001669,0.0,448.566543614,448.566543614,54.6633371878,37.0121287951,17.6512083927
 03/15  15:00:00,1402.72051149,32.8238333457,350.130761637,0.0,448.566543614,448.566543614,35.5928488863,15.7468545465,19.8459943397
 03/15  16:00:00,1452.28138358,31.6757460904,352.908391353,0.0,448.566543614,448.566543614,40.210172627,15.8186835309,24.3914890961
 03/15  17:00:00,1281.47570692,30.6051474868,296.867754025,0.0,348.885089477,398.725816546,38.2318516348,25.0473151419,13.1845364929
 03/15  18:00:00,865.957632529,29.8293359418,99.8153193513,0.0,249.203635341,299.044362409,55.9618602352,42.8091038896,13.1527563455
 03/15  19:00:00,718.410874242,29.613106704,0.0,0.0,249.203635341,299.044362409,62.9407864441,56.3741209583,6.56666548581
 03/15  20:00:00,577.483535413,29.613106704,0.0,0.0,149.522181205,249.203635341,129.052348486,118.110153513,10.9421949733
 03/15  21:00:00,553.067736592,29.613106704,0.0,0.0,149.522181205,249.203635341,164.028291733,159.659841242,4.36845049082
 03/15  22:00:00,349.357020286,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119624852,0.0,2.19119624852
 03/15  23:00:00,299.992261487,0.0,0.0,0.0,24.9203635341,199.362908273,4.36197401054,0.0,4.36197401054
 03/15  24:00:00,287.770063206,0.0,0.0,0.0,24.9203635341,199.362908273,2.191186447,0.0,2.191186447
 03/16  01:00:00,287.770062549,0.0,0.0,0.0,24.9203635341,199.362908273,3.3193505437,0.0,3.3193505437
 03/16  02:00:00,287.770062508,0.0,0.0,0.0,24.9203635341,199.362908273,3.23351687517,0.0,3.23351687517
 03/16  03:00:00,287.770062243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103016902,0.0,2.19103016902
 03/16  04:00:00,299.99226048,0.0,0.0,0.0,24.9203635341,199.362908273,4.36245206442,0.0,4.36245206442
 03/16  05:00:00,349.358575,0.0,0.0,0.0,49.8407270682,199.362908273,4.36901440827,0.0,4.36901440827
 03/16  06:00:00,428.235676696,29.613106704,0.0,0.0,49.8407270682,199.362908273,465.661814438,461.295108753,4.3667056851
 03/16  07:00:00,518.194853256,29.613106704,0.0,0.0,149.522181205,199.362908273,473.46094677,462.508326728,10.9526200418
 03/16  08:00:00,1049.14184014,29.613106704,0.0,0.0,448.566543614,448.566543614,207.738690086,190.076962188,17.6617278979
 03/16  09:00:00,1012.37318447,29.613106704,0.0,0.0,448.566543614,448.566543614,85.726507835,63.6212046216,22.1053032135
 03/16  10:00:00,1047.81469672,29.613106704,33.2790929058,0.0,448.566543614,448.566543614,59.0651988338,36.9501837999,22.1150150338
 03/16  11:00:00,1251.74396085,30.8757939386,204.840523806,0.0,448.566543614,448.566543614,50.7623774474,26.3390892714,24.423288176
 03/16  12:00:00,1346.62389475,33.2679234764,341.734754269,0.0,448.566543614,398.725816546,57.8680162425,24.3835383905,33.484477852
 03/16  13:00:00,1414.28225855,35.2884344794,354.486155372,0.0,448.566543614,448.566543614,39.2390335255,10.2662093274,28.9728241981
 03/16  14:00:00,1427.053148,35.1800159141,363.848902846,0.0,448.566543614,448.566543614,20.918075459,3.26790476003,17.6501706989
 03/16  15:00:00,1419.24788781,32.0032041903,359.199550449,0.0,448.566543614,448.566543614,20.5242538973,0.67884714348,19.8454067539
 03/16  16:00:00,1469.35347392,32.2101249498,362.74901697,0.0,448.566543614,448.566543614,24.4919074965,0.101427387971,24.3904801085
 03/16  17:00:00,1353.42706807,30.7419449194,363.36076393,0.0,348.885089477,398.725816546,14.6177670292,1.4307657516,13.1870012776
 03/16  18:00:00,1069.52621705,29.613106704,285.404216043,0.0,249.203635341,299.044362409,32.7364126643,19.5821212775,13.1542913868
 03/16  19:00:00,906.982561787,29.613106704,109.504336842,0.0,249.203635341,299.044362409,42.2024516689,33.4531307684,8.7493209005
 03/16  20:00:00,721.833478266,29.613106704,66.4016904808,0.0,149.522181205,249.203635341,80.6000399627,71.8425295706,8.75751039213
 03/16  21:00:00,649.653674186,29.613106704,21.0009556655,0.0,149.522181205,249.203635341,103.109465736,98.7402538545,4.36921188153
 03/16  22:00:00,349.357019464,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219636837,0.0,4.36219636837
 03/16  23:00:00,299.99226023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19129337756,0.0,2.19129337756
 03/16  24:00:00,287.770062241,0.0,0.0,0.0,24.9203635341,199.362908273,2.1911526136,0.0,2.1911526136
 03/17  01:00:00,287.770061667,0.0,0.0,0.0,24.9203635341,199.362908273,4.36228294219,0.0,4.36228294219
 03/17  02:00:00,287.770061203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113080974,0.0,2.19113080974
 03/17  03:00:00,287.770061489,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098817791,0.0,2.19098817791
 03/17  04:00:00,299.992259295,0.0,0.0,0.0,24.9203635341,199.362908273,4.36236130921,0.0,4.36236130921
 03/17  05:00:00,349.358573389,0.0,0.0,0.0,49.8407270682,199.362908273,4.36845911276,0.0,4.36845911276
 03/17  06:00:00,428.636460086,30.1096932811,0.0,0.0,49.8407270682,199.362908273,352.050825118,347.684250138,4.36657498006
 03/17  07:00:00,518.102541501,29.613106704,0.0,0.0,149.522181205,199.362908273,365.59005007,354.637250736,10.9527993342
 03/17  08:00:00,1049.09024816,29.613106704,0.0,0.0,448.566543614,448.566543614,149.047543714,129.183604279,19.8639394343
 03/17  09:00:00,1012.3689848,29.613106704,0.0,0.0,448.566543614,448.566543614,79.3001355861,59.4024404967,19.8976950895
 03/17  10:00:00,963.498189425,29.643090587,0.0,0.0,448.566543614,448.566543614,66.0222227343,43.9069889365,22.1152337978
 03/17  11:00:00,965.205982454,31.3540089654,0.0,0.0,448.566543614,448.566543614,61.5197459603,34.880110028,26.6396359323
 03/17  12:00:00,917.283516969,33.2675698415,0.0,0.0,448.566543614,398.725816546,65.5745121635,34.3253962403,31.2491159232
 03/17  13:00:00,968.492063187,34.6483144813,0.0,0.0,448.566543614,448.566543614,49.0963755168,20.1258313096,28.9705442072
 03/17  14:00:00,1061.61003703,34.9004219984,17.4801248496,0.0,448.566543614,448.566543614,27.7413309606,7.88602936104,19.8553015996
 03/17  15:00:00,1090.18268328,34.5987711133,45.3092622472,0.0,448.566543614,448.566543614,17.8509946479,0.212305048083,17.6386895998
 03/17  16:00:00,1160.25181257,32.7903782766,67.7080813746,0.0,448.566543614,448.566543614,24.8748171311,0.48623801913,24.388579112
 03/17  17:00:00,1042.67889113,30.2362518125,65.7313212534,0.0,348.885089477,398.725816546,16.471218525,3.28360058247,13.1876179426
 03/17  18:00:00,757.140477106,29.613106704,7.17331272262,0.0,249.203635341,299.044362409,36.6881552592,23.5333128767,13.1548423825
 03/17  19:00:00,718.399567732,29.613106704,0.0,0.0,249.203635341,299.044362409,52.3861120907,43.6372241932,8.74888789746
 03/17  20:00:00,577.470517346,29.613106704,0.0,0.0,149.522181205,249.203635341,113.410998088,104.653180875,8.75781721339
 03/17  21:00:00,553.046011516,29.613106704,0.0,0.0,149.522181205,249.203635341,140.340023194,135.971279071,4.36874412373
 03/17  22:00:00,349.357018432,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236098171,0.0,4.36236098171
 03/17  23:00:00,299.992259072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19096589777,0.0,2.19096589777
 03/17  24:00:00,287.770061309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19122964797,0.0,2.19122964797
 03/18  01:00:00,237.929333479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36202434568,0.0,4.36202434568
 03/18  02:00:00,237.929333096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120130202,0.0,2.19120130202
 03/18  03:00:00,237.929333401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36196850398,0.0,4.36196850398
 03/18  04:00:00,250.151531166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117329873,0.0,2.19117329873
 03/18  05:00:00,274.597481043,0.0,0.0,0.0,24.9203635341,149.522181205,4.36857176456,0.0,4.36857176456
 03/18  06:00:00,428.555049451,29.9862370114,0.0,0.0,49.8407270682,199.362908273,409.096162534,404.729482117,4.36668041645
 03/18  07:00:00,418.439848406,29.613106704,0.0,0.0,49.8407270682,199.362908273,393.672144458,387.11878499,6.55335946825
 03/18  08:00:00,650.503621836,29.613106704,0.0,0.0,249.203635341,249.203635341,327.256810679,318.508384455,8.74842622459
 03/18  09:00:00,613.822927314,29.613106704,0.0,0.0,249.203635341,249.203635341,308.056575512,297.09234989,10.964225622
 03/18  10:00:00,564.922811317,29.613106704,0.0,0.0,249.203635341,249.203635341,295.392228517,284.439747414,10.9524811034
 03/18  11:00:00,564.912310223,29.613106704,0.0,0.0,249.203635341,249.203635341,282.100607074,268.937468942,13.163138132
 03/18  12:00:00,564.911468384,29.613106704,0.0,0.0,249.203635341,249.203635341,281.153275447,270.195103399,10.9581720487
 03/18  13:00:00,564.898891266,29.613106704,0.0,0.0,249.203635341,249.203635341,266.37164948,255.419220074,10.9524294052
 03/18  14:00:00,315.741733633,29.613106704,0.0,0.0,74.7610906023,174.442544739,326.339681737,317.591750111,8.7479316256
 03/18  15:00:00,315.752788632,29.613106704,0.0,0.0,74.7610906023,174.442544739,340.160913274,333.601109917,6.55980335693
 03/18  16:00:00,364.657111899,29.613106704,0.0,0.0,74.7610906023,174.442544739,362.081245656,353.338039174,8.74320648165
 03/18  17:00:00,326.600579592,29.613106704,0.0,0.0,24.9203635341,149.522181205,408.727755339,406.534719794,2.19303554562
 03/18  18:00:00,296.668149777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36686305103,0.0,4.36686305103
 03/18  19:00:00,314.94208751,0.0,0.0,0.0,24.9203635341,149.522181205,4.36642911831,0.0,4.36642911831
 03/18  20:00:00,323.485754445,0.0,0.0,0.0,24.9203635341,149.522181205,4.36655454406,0.0,4.36655454406
 03/18  21:00:00,299.042395147,0.0,0.0,0.0,24.9203635341,149.522181205,4.37123435712,0.0,4.37123435712
 03/18  22:00:00,274.595926808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236775122,0.0,4.36236775122
 03/18  23:00:00,250.151530952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096665923,0.0,2.19096665923
 03/18  24:00:00,237.929333507,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231080426,0.0,4.36231080426
 03/19  01:00:00,237.928814353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991843814,0.0,2.18991843814
 03/19  02:00:00,239.126359521,1.1919752654,0.0,0.0,24.9203635341,149.522181205,9.28134385984,7.0912051228,2.19013873704
 03/19  03:00:00,239.526852004,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.3138087093,11.123780645,2.19002806429
 03/19  04:00:00,252.149204137,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.9150239325,14.7249399725,2.19008396004
 03/19  05:00:00,276.197108575,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.1733084469,13.806462142,4.36684630489
 03/19  06:00:00,325.484212221,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.2276594144,17.0375736675,2.19008574695
 03/19  07:00:00,315.355525935,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.8380912521,15.6479521409,2.19013911127
 03/19  08:00:00,298.667620878,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.5096196478,18.3195914274,2.19002822047
 03/19  09:00:00,261.600971946,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.0326729759,14.8425890802,2.19008389569
 03/19  10:00:00,213.110249991,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.1469002463,15.7867367139,4.36016353241
 03/19  11:00:00,212.71134603,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.6532819229,12.4610042629,2.19227766003
 03/19  12:00:00,213.109454344,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.8196637386,13.4556226254,4.36404111319
 03/19  13:00:00,212.711656069,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.2498275192,10.8785150386,4.37131248051
 03/19  14:00:00,213.108569209,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.6941494606,12.3300991939,4.36405026672
 03/19  15:00:00,212.308783634,1.1919752654,0.0,0.0,24.9203635341,149.522181205,9.30836186055,7.11832809413,2.19003376642
 03/19  16:00:00,261.596804964,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.730583487,9.54066068699,2.18992280001
 03/19  17:00:00,298.263031994,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.265011546,9.07486792666,2.19014361932
 03/19  18:00:00,298.263608318,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.9977874217,9.80764438285,2.1901430388
 03/19  19:00:00,316.937889009,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.8347820661,13.6446948969,2.19008716919
 03/19  20:00:00,325.082441817,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.7302264537,11.3699445063,4.36028194737
 03/19  21:00:00,301.04032694,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.8874718559,15.6943963501,2.19307550584
 03/19  22:00:00,276.19511634,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.5917988303,13.2315091797,4.36028965058
 03/19  23:00:00,252.151853544,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.2609309118,18.0707865863,2.19014432554
 03/19  24:00:00,239.530346853,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.737427966,15.5472852167,2.19014274932
 03/20  01:00:00,289.771646879,1.98662544233,0.0,0.0,24.9203635341,199.362908273,21.2063133576,19.0153440083,2.19096934934
 03/20  02:00:00,289.371593943,1.58930035386,0.0,0.0,24.9203635341,199.362908273,19.9090043834,15.5465647091,4.36243967435
 03/20  03:00:00,289.772628505,1.98662544233,0.0,0.0,24.9203635341,199.362908273,22.4517737496,20.2605748452,2.19119890438
 03/20  04:00:00,301.594848241,1.58930035386,0.0,0.0,24.9203635341,199.362908273,19.0790283109,16.8878433835,2.19118492747
 03/20  05:00:00,351.362069995,1.98662544233,0.0,0.0,49.8407270682,199.362908273,25.8080879575,21.438945077,4.36914288056
 03/20  06:00:00,428.670097801,29.613106704,0.0,0.0,49.8407270682,199.362908273,974.789713263,970.422819679,4.36689358413
 03/20  07:00:00,518.376603833,29.613106704,0.0,0.0,149.522181205,199.362908273,665.906921095,654.95461521,10.9523058856
 03/20  08:00:00,1049.32135444,29.613106704,0.0,0.0,448.566543614,448.566543614,413.05762839,393.19716874,19.8604596497
 03/20  09:00:00,1012.60069038,29.613106704,0.0,0.0,448.566543614,448.566543614,350.578187603,330.685578764,19.8926088386
 03/20  10:00:00,963.683345109,29.613106704,0.0,0.0,448.566543614,448.566543614,320.841374415,298.727279718,22.1140946967
 03/20  11:00:00,963.672303556,29.613106704,0.0,0.0,448.566543614,448.566543614,309.282308373,282.638255687,26.644052686
 03/20  12:00:00,913.860213681,29.613106704,0.0,0.0,448.566543614,398.725816546,343.93778421,312.694679891,31.2431043187
 03/20  13:00:00,963.661212536,29.613106704,0.0,0.0,448.566543614,448.566543614,296.700528641,267.732550563,28.9679780777
 03/20  14:00:00,963.637334854,29.613106704,0.0,0.0,448.566543614,448.566543614,271.981709288,252.127774325,19.853934963
 03/20  15:00:00,963.625959527,29.613106704,0.0,0.0,448.566543614,448.566543614,257.243623396,239.60551321,17.6381101864
 03/20  16:00:00,1012.51470049,29.613106704,0.0,0.0,448.566543614,448.566543614,257.620735371,233.232928543,24.3878068282
 03/20  17:00:00,899.67290073,29.613106704,0.0,0.0,348.885089477,398.725816546,277.778062307,262.395614247,15.3824480603
 03/20  18:00:00,700.358020972,29.613106704,0.0,0.0,249.203635341,299.044362409,336.993748297,326.029515049,10.9642332479
 03/20  19:00:00,718.658994755,29.613106704,0.0,0.0,249.203635341,299.044362409,373.070785716,364.323114167,8.74767154885
 03/20  20:00:00,577.753747942,29.613106704,0.0,0.0,149.522181205,249.203635341,462.153307936,453.395906209,8.75740172663
 03/20  21:00:00,553.335329571,29.613106704,0.0,0.0,149.522181205,249.203635341,493.239247693,488.870666738,4.36858095511
 03/20  22:00:00,349.357015192,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219822508,0.0,4.36219822508
 03/20  23:00:00,299.992255944,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087468574,0.0,2.19087468574
 03/20  24:00:00,287.77005798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113060397,0.0,2.19113060397
 03/21  01:00:00,287.770057254,0.0,0.0,0.0,24.9203635341,199.362908273,4.36221064659,0.0,4.36221064659
 03/21  02:00:00,287.770056809,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108061023,0.0,2.19108061023
 03/21  03:00:00,287.770057078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092932962,0.0,2.19092932962
 03/21  04:00:00,300.391695101,0.397325088465,0.0,0.0,24.9203635341,199.362908273,6.95865516202,2.59644174223,4.36221341979
 03/21  05:00:00,351.355242245,1.98662544233,0.0,0.0,49.8407270682,199.362908273,16.7077055086,12.3394690856,4.36823642303
 03/21  06:00:00,428.620754424,29.613106704,0.0,0.0,49.8407270682,199.362908273,892.687304894,888.32098002,4.36632487393
 03/21  07:00:00,518.443695275,29.613106704,0.0,0.0,149.522181205,199.362908273,727.684701188,716.733102959,10.9515982287
 03/21  08:00:00,1049.33929857,29.613106704,0.0,0.0,448.566543614,448.566543614,418.201803384,400.545485576,17.6563178075
 03/21  09:00:00,1012.51336029,29.613106704,0.0,0.0,448.566543614,448.566543614,240.165576164,218.063610257,22.1019659063
 03/21  10:00:00,963.538423872,29.613106704,0.0,0.0,448.566543614,448.566543614,142.520362494,120.409003488,22.1113590056
 03/21  11:00:00,963.515970777,29.613106704,0.0,0.0,448.566543614,448.566543614,114.958674573,90.5325898787,24.426084694
 03/21  12:00:00,913.92155281,29.8403547187,0.0,0.0,448.566543614,398.725816546,138.359927895,107.117042492,31.2428854025
 03/21  13:00:00,965.749475495,31.860296052,0.0,0.0,448.566543614,448.566543614,102.684579169,71.4854383335,31.1991408357
 03/21  14:00:00,965.92197432,32.0554981427,0.0,0.0,448.566543614,448.566543614,75.0287338269,57.381219646,17.647514181
 03/21  15:00:00,963.595191635,29.7270246179,0.0,0.0,448.566543614,448.566543614,77.8222488431,60.1836543668,17.6385944763
 03/21  16:00:00,1012.38071602,29.613106704,0.0,0.0,448.566543614,448.566543614,90.639042537,66.2522402714,24.3868022656
 03/21  17:00:00,899.540042099,29.613106704,0.0,0.0,348.885089477,398.725816546,110.568579084,95.188617726,15.3799613582
 03/21  18:00:00,700.210165472,29.613106704,0.0,0.0,249.203635341,299.044362409,149.056047603,138.092534866,10.963512737
 03/21  19:00:00,709.962605231,29.613106704,0.0,0.0,249.203635341,299.044362409,178.022708399,169.274223825,8.74848457414
 03/21  20:00:00,577.591280198,29.613106704,0.0,0.0,149.522181205,249.203635341,254.623245731,245.866541433,8.75670429855
 03/21  21:00:00,553.170395003,29.613106704,0.0,0.0,149.522181205,249.203635341,286.324697571,281.955776857,4.36892071411
 03/21  22:00:00,349.357014019,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235384037,0.0,4.36235384037
 03/21  23:00:00,299.992254649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094902806,0.0,2.19094902806
 03/21  24:00:00,287.770057213,0.0,0.0,0.0,24.9203635341,199.362908273,4.36225235017,0.0,4.36225235017
 03/22  01:00:00,287.770055828,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089473893,0.0,2.19089473893
 03/22  02:00:00,287.77005573,0.0,0.0,0.0,24.9203635341,199.362908273,2.19114504712,0.0,2.19114504712
 03/22  03:00:00,287.770056114,0.0,0.0,0.0,24.9203635341,199.362908273,4.3622328342,0.0,4.3622328342
 03/22  04:00:00,299.992253444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108773468,0.0,2.19108773468
 03/22  05:00:00,349.358564729,0.0,0.0,0.0,49.8407270682,199.362908273,4.36860413443,0.0,4.36860413443
 03/22  06:00:00,428.45560032,29.613106704,0.0,0.0,49.8407270682,199.362908273,707.702155137,703.335319115,4.36683602228
 03/22  07:00:00,509.81049251,29.613106704,0.0,0.0,149.522181205,199.362908273,637.44632497,626.494068104,10.952256866
 03/22  08:00:00,1049.27911607,29.613106704,0.0,0.0,448.566543614,448.566543614,360.044964251,340.18177733,19.8631869206
 03/22  09:00:00,1012.52531155,29.613106704,0.0,0.0,448.566543614,448.566543614,258.355702401,238.464088619,19.891613782
 03/22  10:00:00,963.586840877,29.613106704,0.0,0.0,448.566543614,448.566543614,203.3356605,181.223757807,22.1119026929
 03/22  11:00:00,963.552276332,29.613106704,0.0,0.0,448.566543614,448.566543614,161.04923656,136.632603298,24.4166332625
 03/22  12:00:00,913.702217524,29.613106704,0.0,0.0,448.566543614,398.725816546,151.424041202,120.178003006,31.2460381955
 03/22  13:00:00,963.49802726,29.613106704,0.0,0.0,448.566543614,448.566543614,99.9239550421,68.7310002461,31.192954796
 03/22  14:00:00,963.486634713,29.613106704,0.0,0.0,448.566543614,448.566543614,85.366279973,67.7197659865,17.6465139865
 03/22  15:00:00,963.483152319,29.613106704,0.0,0.0,448.566543614,448.566543614,82.0019437776,64.3638516012,17.6380921764
 03/22  16:00:00,1012.36289876,29.613106704,0.0,0.0,448.566543614,448.566543614,71.0827790873,46.6978956472,24.3848834402
 03/22  17:00:00,899.496639529,29.613106704,0.0,0.0,348.885089477,398.725816546,60.5297359587,45.1497997221,15.3799362366
 03/22  18:00:00,700.176153696,29.613106704,0.0,0.0,249.203635341,299.044362409,111.02276653,100.058579766,10.964186764
 03/22  19:00:00,709.957933065,29.613106704,0.0,0.0,249.203635341,299.044362409,176.089107943,167.341258399,8.74784954429
 03/22  20:00:00,577.588528664,29.613106704,0.0,0.0,149.522181205,249.203635341,256.351508017,247.595648589,8.75585942809
 03/22  21:00:00,553.157260067,29.613106704,0.0,0.0,149.522181205,249.203635341,277.607918401,271.065267583,6.54265081739
 03/22  22:00:00,349.357012753,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121874873,0.0,2.19121874873
 03/22  23:00:00,299.992253434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106500265,0.0,2.19106500265
 03/22  24:00:00,287.770056084,0.0,0.0,0.0,24.9203635341,199.362908273,4.36207245615,0.0,4.36207245615
 03/23  01:00:00,287.770054455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100303857,0.0,2.19100303857
 03/23  02:00:00,287.770054666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19125002669,0.0,2.19125002669
 03/23  03:00:00,287.770054766,0.0,0.0,0.0,24.9203635341,199.362908273,4.36203204349,0.0,4.36203204349
 03/23  04:00:00,299.992252245,0.0,0.0,0.0,24.9203635341,199.362908273,2.19118502979,0.0,2.19118502979
 03/23  05:00:00,349.358562755,0.0,0.0,0.0,49.8407270682,199.362908273,4.3681778683,0.0,4.3681778683
 03/23  06:00:00,428.319456055,29.613106704,0.0,0.0,49.8407270682,199.362908273,566.345143893,561.978800222,4.36634367082
 03/23  07:00:00,509.656678033,29.613106704,0.0,0.0,149.522181205,199.362908273,478.063028817,467.111952251,10.9510765666
 03/23  08:00:00,1049.21873154,29.613106704,0.0,0.0,448.566543614,448.566543614,303.565875646,283.70263578,19.8632398661
 03/23  09:00:00,1012.50719394,29.613106704,0.0,0.0,448.566543614,448.566543614,247.657403355,227.766024238,19.8913791176
 03/23  10:00:00,963.564992737,29.613106704,0.0,0.0,448.566543614,448.566543614,184.528461728,162.417116511,22.1113452166
 03/23  11:00:00,963.538757261,29.613106704,0.0,0.0,448.566543614,448.566543614,149.978502412,125.5605833,24.4179191124
 03/23  12:00:00,913.699894733,29.613106704,0.0,0.0,448.566543614,398.725816546,153.240948724,121.997172882,31.2437758421
 03/23  13:00:00,963.507335508,29.613106704,0.0,0.0,448.566543614,448.566543614,114.116208604,82.922228317,31.1939802873
 03/23  14:00:00,963.485704908,29.613106704,0.0,0.0,448.566543614,448.566543614,86.7130125403,69.0654324433,17.647580097
 03/23  15:00:00,963.476358989,29.613106704,0.0,0.0,448.566543614,448.566543614,75.8172101253,58.1806994519,17.6365106735
 03/23  16:00:00,1012.37719189,29.613106704,0.0,0.0,448.566543614,448.566543614,90.6625540888,66.2771817554,24.3853723334
 03/23  17:00:00,899.516520101,29.613106704,0.0,0.0,348.885089477,398.725816546,87.1204190085,71.7412539622,15.3791650463
 03/23  18:00:00,700.183227336,29.613106704,0.0,0.0,249.203635341,299.044362409,123.482386343,112.519528911,10.962857432
 03/23  19:00:00,709.961370928,29.613106704,0.0,0.0,249.203635341,299.044362409,186.126753199,177.378801684,8.74795151511
 03/23  20:00:00,577.598685387,29.613106704,0.0,0.0,149.522181205,249.203635341,277.06585449,268.309797231,8.75605725889
 03/23  21:00:00,553.181642385,29.613106704,0.0,0.0,149.522181205,249.203635341,314.114953853,309.746324618,4.36862923543
 03/23  22:00:00,349.357011739,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214423205,0.0,4.36214423205
 03/23  23:00:00,299.992252241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19119977447,0.0,2.19119977447
 03/23  24:00:00,287.770054716,0.0,0.0,0.0,24.9203635341,199.362908273,4.3619311054,0.0,4.3619311054
 03/24  01:00:00,287.770053409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112938104,0.0,2.19112938104
 03/24  02:00:00,287.770053171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19097096009,0.0,2.19097096009
 03/24  03:00:00,287.770053587,0.0,0.0,0.0,24.9203635341,199.362908273,4.36227122479,0.0,4.36227122479
 03/24  04:00:00,299.992251105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089784107,0.0,2.19089784107
 03/24  05:00:00,349.358560445,0.0,0.0,0.0,49.8407270682,199.362908273,4.36872232396,0.0,4.36872232396
 03/24  06:00:00,428.463883077,29.613106704,0.0,0.0,49.8407270682,199.362908273,745.60119793,741.234686777,4.36651115325
 03/24  07:00:00,509.832004212,29.613106704,0.0,0.0,149.522181205,199.362908273,680.64793084,669.697088244,10.9508425961
 03/24  08:00:00,1049.24496585,29.613106704,0.0,0.0,448.566543614,448.566543614,325.133027732,306.691183876,18.4418438562
 03/24  09:00:00,1012.45840541,29.613106704,0.0,0.0,448.566543614,448.566543614,184.712347912,163.400478376,21.311869536
 03/24  10:00:00,963.502153647,29.613106704,0.0,0.0,448.566543614,448.566543614,104.916558541,82.8067608419,22.1097976987
 03/24  11:00:00,963.496975196,29.613106704,0.0,0.0,448.566543614,448.566543614,96.3325396278,71.9090725024,24.4234671254
 03/24  12:00:00,913.664297207,29.613106704,0.0,0.0,448.566543614,398.725816546,106.875674313,75.6348615346,31.2408127786
 03/24  13:00:00,963.493588642,29.613106704,0.0,0.0,448.566543614,448.566543614,92.9041217719,63.9404995857,28.9636221862
 03/24  14:00:00,963.467404099,29.613106704,0.0,0.0,448.566543614,448.566543614,64.7528210748,44.9014813408,19.8513397341
 03/24  15:00:00,963.446357775,29.613106704,0.0,0.0,448.566543614,448.566543614,37.6905704977,20.0539298618,17.6366406359
