Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  16:00:00,1012.33873446,29.613106704,0.0,0.0,448.566543614,448.566543614,41.9040750553,17.5224630771,24.3816119782
 03/24  17:00:00,899.479346305,29.613106704,0.0,0.0,348.885089477,398.725816546,37.4174338762,24.2314618238,13.1859720524
 03/24  18:00:00,700.15317606,29.613106704,0.0,0.0,249.203635341,299.044362409,85.3805601705,72.2284912873,13.1520688832
 03/24  19:00:00,709.920141365,29.613106704,0.0,0.0,249.203635341,299.044362409,129.967561911,121.219851229,8.74771068164
 03/24  20:00:00,577.549820903,29.613106704,0.0,0.0,149.522181205,249.203635341,208.74694212,199.990894021,8.75604809834
 03/24  21:00:00,553.130999283,29.613106704,0.0,0.0,149.522181205,249.203635341,242.92097972,238.552379741,4.3685999787
 03/24  22:00:00,349.357010336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107703419,0.0,2.19107703419
 03/24  23:00:00,299.99225129,0.0,0.0,0.0,24.9203635341,199.362908273,4.36207835364,0.0,4.36207835364
 03/24  24:00:00,287.770053213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19120359216,0.0,2.19120359216
 03/25  01:00:00,237.929325109,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192195804,0.0,4.36192195804
 03/25  02:00:00,237.929325051,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112150783,0.0,2.19112150783
 03/25  03:00:00,237.929324813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096050398,0.0,2.19096050398
 03/25  04:00:00,250.151523025,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224130156,0.0,4.36224130156
 03/25  05:00:00,274.597467764,0.0,0.0,0.0,24.9203635341,149.522181205,4.3686218743,0.0,4.3686218743
 03/25  06:00:00,428.290185268,29.613106704,0.0,0.0,49.8407270682,199.362908273,532.00465789,527.638403819,4.36625407042
 03/25  07:00:00,409.964553421,29.613106704,0.0,0.0,49.8407270682,199.362908273,465.643809527,461.268743455,4.37506607259
 03/25  08:00:00,662.959110466,29.613106704,0.0,0.0,249.203635341,249.203635341,398.240973632,389.493327057,8.74764657545
 03/25  09:00:00,613.89669371,29.613106704,0.0,0.0,249.203635341,249.203635341,393.663370147,380.513846963,13.1495231846
 03/25  10:00:00,564.97076272,29.613106704,0.0,0.0,249.203635341,249.203635341,345.114059449,336.349373952,8.76468549677
 03/25  11:00:00,564.923149179,29.613106704,0.0,0.0,249.203635341,249.203635341,289.042937647,275.876342543,13.1665951039
 03/25  12:00:00,564.867581363,29.613106704,0.0,0.0,249.203635341,249.203635341,220.996289479,210.040220727,10.9560687529
 03/25  13:00:00,564.853290022,29.613106704,0.0,0.0,249.203635341,249.203635341,204.660052537,193.708473634,10.9515789023
 03/25  14:00:00,315.689182808,29.613106704,0.0,0.0,74.7610906023,174.442544739,254.825088144,246.07738783,8.74770031338
 03/25  15:00:00,315.690309706,29.613106704,0.0,0.0,74.7610906023,174.442544739,256.220840051,249.662048709,6.55879134235
 03/25  16:00:00,364.614315286,29.613106704,0.0,0.0,74.7610906023,174.442544739,302.74447582,294.001337002,8.74313881827
 03/25  17:00:00,326.612488535,29.613106704,0.0,0.0,24.9203635341,149.522181205,420.857423444,416.490901069,4.36652237507
 03/25  18:00:00,296.668138173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602291065,0.0,4.36602291065
 03/25  19:00:00,306.398409314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19337416057,0.0,2.19337416057
 03/25  20:00:00,323.485742489,0.0,0.0,0.0,24.9203635341,149.522181205,4.36637346399,0.0,4.36637346399
 03/25  21:00:00,299.042380092,0.0,0.0,0.0,24.9203635341,149.522181205,6.54594533421,0.0,6.54594533421
 03/25  22:00:00,274.595918515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083187167,0.0,2.19083187167
 03/25  23:00:00,250.151522694,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107274578,0.0,2.19107274578
 03/25  24:00:00,237.929325282,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206385485,0.0,4.36206385485
 03/26  01:00:00,237.928807443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998204778,0.0,2.18998204778
 03/26  02:00:00,237.928807418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985477492,0.0,2.18985477492
 03/26  03:00:00,237.928807402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005494505,0.0,2.19005494505
 03/26  04:00:00,250.550334624,0.397325088465,0.0,0.0,24.9203635341,149.522181205,4.7165098017,2.52658228046,2.18992752124
 03/26  05:00:00,276.193881407,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.9865894552,9.61986125982,4.36672819538
 03/26  06:00:00,325.08197054,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.8777642872,10.687671659,2.19009262818
 03/26  07:00:00,307.209146574,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.6533087187,15.4632354909,2.19007322783
 03/26  08:00:00,298.265598732,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.4288208812,12.2391861125,2.18963476871
 03/26  09:00:00,261.99857363,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.2570507491,15.0670134631,2.19003728596
 03/26  10:00:00,212.708859894,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.8922370042,10.5326061442,4.35963086004
 03/26  11:00:00,212.309812902,1.1919752654,0.0,0.0,24.9203635341,149.522181205,9.25372906144,7.06147164987,2.19225741157
 03/26  12:00:00,211.112235725,0.0,0.0,0.0,24.9203635341,149.522181205,4.36410467038,0.0,4.36410467038
 03/26  13:00:00,211.113783893,0.0,0.0,0.0,24.9203635341,149.522181205,4.37050093672,0.0,4.37050093672
 03/26  14:00:00,211.112235671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443687831,0.0,4.36443687831
 03/26  15:00:00,211.111203007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007530083,0.0,2.19007530083
 03/26  16:00:00,259.999994147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994761209,0.0,2.18994761209
 03/26  17:00:00,296.666587598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981987993,0.0,2.18981987993
 03/26  18:00:00,297.065674327,0.397325088465,0.0,0.0,24.9203635341,149.522181205,4.41058099301,2.22056126995,2.19001972305
 03/26  19:00:00,307.993285917,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.1736681278,8.9837761358,2.18989199203
 03/26  20:00:00,325.081378938,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.131751569,9.9416589993,2.19009256967
 03/26  21:00:00,301.038639806,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.8166503339,13.4499889013,4.36666143259
 03/26  22:00:00,276.193472935,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.2480973351,11.0580590364,2.19003829868
 03/26  23:00:00,252.150102441,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.7152439151,15.7217215622,3.99352235289
 03/26  24:00:00,239.528504984,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.6617193524,13.1055714656,2.55614788684
 03/27  01:00:00,289.770348998,1.98662544233,0.0,0.0,24.9203635341,199.362908273,19.4254850495,17.234364223,2.19112082649
 03/27  02:00:00,289.370630561,1.58930035386,0.0,0.0,24.9203635341,199.362908273,16.4071842399,14.2160959256,2.19108831424
 03/27  03:00:00,289.772998875,1.98662544233,0.0,0.0,24.9203635341,199.362908273,24.9283037381,20.5659603188,4.36234341929
 03/27  04:00:00,301.594987501,1.58930035386,0.0,0.0,24.9203635341,199.362908273,19.1182372478,16.9272490221,2.19098822573
 03/27  05:00:00,351.363386834,1.98662544233,0.0,0.0,49.8407270682,199.362908273,27.2904924766,22.921648524,4.36884395257
 03/27  06:00:00,428.809249422,29.613106704,0.0,0.0,49.8407270682,199.362908273,1117.86539193,1113.498787,4.36660492733
 03/27  07:00:00,501.336272534,29.613106704,0.0,0.0,149.522181205,199.362908273,706.98568798,696.035114912,10.9505730676
 03/27  08:00:00,1049.3001077,29.613106704,0.0,0.0,448.566543614,448.566543614,379.925870478,362.273123284,17.6527471936
 03/27  09:00:00,1012.54360287,29.613106704,0.0,0.0,448.566543614,448.566543614,281.045081878,258.947278557,22.0978033211
 03/27  10:00:00,963.609739366,29.613106704,0.0,0.0,448.566543614,448.566543614,227.271959264,207.371854748,19.9001045154
 03/27  11:00:00,963.574157159,29.613106704,0.0,0.0,448.566543614,448.566543614,188.155021038,161.513848458,26.64117258
 03/27  12:00:00,913.766573897,29.613106704,0.0,0.0,448.566543614,398.725816546,226.637799716,195.403241776,31.2345579393
 03/27  13:00:00,963.548093913,29.613106704,0.0,0.0,448.566543614,448.566543614,156.833220875,127.872255297,28.960965578
 03/27  14:00:00,963.507931581,29.613106704,0.0,0.0,448.566543614,448.566543614,110.428782774,92.7830442793,17.6457384947
 03/27  15:00:00,963.498748419,29.613106704,0.0,0.0,448.566543614,448.566543614,102.500847822,82.6620521513,19.8387956705
 03/27  16:00:00,1012.43435041,29.613106704,0.0,0.0,448.566543614,448.566543614,154.107670363,131.942066332,22.1656040315
 03/27  17:00:00,899.620771558,29.613106704,0.0,0.0,348.885089477,398.725816546,208.552965789,193.176688755,15.3762770343
 03/27  18:00:00,700.360936251,29.613106704,0.0,0.0,249.203635341,299.044362409,329.83041131,318.868628655,10.9617826548
 03/27  19:00:00,710.159717176,29.613106704,0.0,0.0,249.203635341,299.044362409,410.743288398,401.996040581,8.74724781712
 03/27  20:00:00,577.794713352,29.613106704,0.0,0.0,149.522181205,249.203635341,489.133950343,480.379000445,8.75494989848
 03/27  21:00:00,553.372729393,29.613106704,0.0,0.0,149.522181205,249.203635341,512.606117458,508.237329961,4.36878749682
 03/27  22:00:00,349.357006328,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222048252,0.0,4.36222048252
 03/27  23:00:00,299.992246987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085984565,0.0,2.19085984565
 03/27  24:00:00,287.770049492,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202157837,0.0,4.36202157837
 03/28  01:00:00,287.770047987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19115588463,0.0,2.19115588463
 03/28  02:00:00,287.770047775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098698879,0.0,2.19098698879
 03/28  03:00:00,287.770048219,0.0,0.0,0.0,24.9203635341,199.362908273,4.36186705364,0.0,4.36186705364
 03/28  04:00:00,299.992245678,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088000137,0.0,2.19088000137
 03/28  05:00:00,350.556103788,1.1919752654,0.0,0.0,49.8407270682,199.362908273,10.8660452079,6.4974437972,4.36860141068
 03/28  06:00:00,428.569598633,29.613106704,0.0,0.0,49.8407270682,199.362908273,799.260939893,794.894581512,4.36635838113
 03/28  07:00:00,501.408674911,29.613106704,0.0,0.0,149.522181205,199.362908273,761.369297091,750.419523801,10.9497732895
 03/28  08:00:00,1049.43921607,29.613106704,0.0,0.0,448.566543614,448.566543614,512.658352172,495.005851162,17.65250101
 03/28  09:00:00,1012.69657832,29.613106704,0.0,0.0,448.566543614,448.566543614,432.312867461,410.21736619,22.0955012715
 03/28  10:00:00,963.748459348,29.613106704,0.0,0.0,448.566543614,448.566543614,365.870465221,345.972939992,19.8975252287
 03/28  11:00:00,963.688085575,29.613106704,0.0,0.0,448.566543614,448.566543614,303.943138813,277.305949615,26.6371891979
 03/28  12:00:00,913.852843028,29.613106704,0.0,0.0,448.566543614,398.725816546,311.643350239,280.406337516,31.2370127232
 03/28  13:00:00,963.629784964,29.613106704,0.0,0.0,448.566543614,448.566543614,241.830754286,212.871974382,28.9587799043
 03/28  14:00:00,963.598270212,29.613106704,0.0,0.0,448.566543614,448.566543614,208.235711939,190.590881102,17.6448308376
 03/28  15:00:00,963.587292766,29.613106704,0.0,0.0,448.566543614,448.566543614,197.717219229,180.081944318,17.6352749107
 03/28  16:00:00,1012.47447433,29.613106704,0.0,0.0,448.566543614,448.566543614,197.392187002,173.01127883,24.3809081721
 03/28  17:00:00,899.637550856,29.613106704,0.0,0.0,348.885089477,398.725816546,222.275675156,206.897053392,15.3786217634
 03/28  18:00:00,700.330633009,29.613106704,0.0,0.0,249.203635341,299.044362409,288.349566482,277.386359202,10.96320728
 03/28  19:00:00,710.093268757,29.613106704,0.0,0.0,249.203635341,299.044362409,330.281191536,321.534900524,8.74629101211
 03/28  20:00:00,577.73209379,29.613106704,0.0,0.0,149.522181205,249.203635341,417.944502409,409.189131677,8.75537073149
 03/28  21:00:00,553.300415468,29.613106704,0.0,0.0,149.522181205,249.203635341,435.109610306,430.741260236,4.36835006976
 03/28  22:00:00,349.357004946,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163695229,0.0,4.36163695229
 03/28  23:00:00,299.992245687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19112684578,0.0,2.19112684578
 03/28  24:00:00,287.770047698,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095772079,0.0,2.19095772079
 03/29  01:00:00,287.770046719,0.0,0.0,0.0,24.9203635341,199.362908273,4.36219686911,0.0,4.36219686911
 03/29  02:00:00,287.770046444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084091037,0.0,2.19084091037
 03/29  03:00:00,287.770046375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106836592,0.0,2.19106836592
 03/29  04:00:00,299.992244562,0.0,0.0,0.0,24.9203635341,199.362908273,4.36202038789,0.0,4.36202038789
 03/29  05:00:00,350.157116865,0.794650176931,0.0,0.0,49.8407270682,199.362908273,9.03097686722,4.66227194587,4.36870492134
 03/29  06:00:00,428.57475193,29.613106704,0.0,0.0,49.8407270682,199.362908273,819.210973045,814.844668245,4.36630479989
 03/29  07:00:00,501.37777525,29.613106704,0.0,0.0,149.522181205,199.362908273,735.612389463,726.847996363,8.7643930999
 03/29  08:00:00,1049.38673896,29.613106704,0.0,0.0,448.566543614,448.566543614,465.589213366,445.732004217,19.8572091487
 03/29  09:00:00,1012.60643649,29.613106704,0.0,0.0,448.566543614,448.566543614,339.021347059,319.13469435,19.8866527094
 03/29  10:00:00,963.659353364,29.613106704,0.0,0.0,448.566543614,448.566543614,277.960471541,255.852865906,22.1076056349
 03/29  11:00:00,963.570987276,29.613106704,0.0,0.0,448.566543614,448.566543614,177.022035919,152.611498532,24.4105373862
 03/29  12:00:00,913.732271037,29.613106704,0.0,0.0,448.566543614,398.725816546,181.532383094,150.299170441,31.2332126526
 03/29  13:00:00,963.558226803,29.613106704,0.0,0.0,448.566543614,448.566543614,165.111461554,136.152742182,28.9587193723
 03/29  14:00:00,963.538085855,29.613106704,0.0,0.0,448.566543614,448.566543614,145.497360674,125.649142039,19.8482186353
 03/29  15:00:00,963.502066634,29.613106704,0.0,0.0,448.566543614,448.566543614,102.385289595,84.7524096006,17.632879994
 03/29  16:00:00,1012.41729498,29.613106704,0.0,0.0,448.566543614,448.566543614,134.096384809,109.719645799,24.3767390104
 03/29  17:00:00,899.61469847,29.613106704,0.0,0.0,348.885089477,398.725816546,197.600263949,184.418474813,13.1817891359
 03/29  18:00:00,700.333497872,29.613106704,0.0,0.0,249.203635341,299.044362409,297.401728703,286.441413433,10.9603152708
 03/29  19:00:00,701.556249133,29.613106704,0.0,0.0,249.203635341,299.044362409,343.563491274,334.816101609,8.74738966474
 03/29  20:00:00,577.740704316,29.613106704,0.0,0.0,149.522181205,249.203635341,436.163431375,425.223946515,10.9394848591
 03/29  21:00:00,553.350504905,29.613106704,0.0,0.0,149.522181205,249.203635341,498.405261398,494.036968528,4.36829287041
 03/29  22:00:00,349.357003416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091070405,0.0,2.19091070405
 03/29  23:00:00,299.992244383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113777423,0.0,2.19113777423
 03/29  24:00:00,287.770046856,0.0,0.0,0.0,24.9203635341,199.362908273,4.36175985677,0.0,4.36175985677
 03/30  01:00:00,287.770044895,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101605,0.0,2.19101605
 03/30  02:00:00,287.770045141,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084153461,0.0,2.19084153461
 03/30  03:00:00,287.770045224,0.0,0.0,0.0,24.9203635341,199.362908273,4.36195626345,0.0,4.36195626345
 03/30  04:00:00,299.992242714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19111450015,0.0,2.19111450015
 03/30  05:00:00,350.55637151,1.1919752654,0.0,0.0,49.8407270682,199.362908273,11.3486445325,6.97973810046,4.36890643205
 03/30  06:00:00,428.587651725,29.613106704,0.0,0.0,49.8407270682,199.362908273,834.950318957,830.583661137,4.36665781921
 03/30  07:00:00,501.45830022,29.613106704,0.0,0.0,149.522181205,199.362908273,823.053312091,812.102877202,10.950434889
 03/30  08:00:00,1049.47560722,29.613106704,0.0,0.0,448.566543614,448.566543614,551.939039348,534.286992579,17.6520467687
 03/30  09:00:00,1012.72281411,29.613106704,0.0,0.0,448.566543614,448.566543614,458.378228589,436.283518309,22.0947102807
 03/30  10:00:00,963.73125827,29.613106704,0.0,0.0,448.566543614,448.566543614,344.466365168,324.569988354,19.896376814
 03/30  11:00:00,963.664217915,29.613106704,0.0,0.0,448.566543614,448.566543614,276.358611715,249.724276282,26.6343354334
 03/30  12:00:00,913.859693224,29.613106704,0.0,0.0,448.566543614,398.725816546,318.004024683,286.772253532,31.2317711504
 03/30  13:00:00,963.663338276,29.613106704,0.0,0.0,448.566543614,448.566543614,277.92525916,248.972316674,28.9529424853
 03/30  14:00:00,963.633026378,29.613106704,0.0,0.0,448.566543614,448.566543614,245.460560805,227.81918307,17.6413777349
 03/30  15:00:00,963.62273107,29.613106704,0.0,0.0,448.566543614,448.566543614,235.559868122,217.925934231,17.6339338903
 03/30  16:00:00,1012.53942425,29.613106704,0.0,0.0,448.566543614,448.566543614,268.458497027,244.080835328,24.3776616989
 03/30  17:00:00,899.730816169,29.613106704,0.0,0.0,348.885089477,398.725816546,321.682556904,308.498394083,13.1841628212
 03/30  18:00:00,700.462501066,29.613106704,0.0,0.0,249.203635341,299.044362409,432.333873688,419.183924628,13.1499490596
 03/30  19:00:00,701.690908913,29.613106704,0.0,0.0,249.203635341,299.044362409,476.268439826,468.421698296,7.8467415301
 03/30  20:00:00,577.885655284,29.613106704,0.0,0.0,149.522181205,249.203635341,570.376840463,560.72096055,9.65587991268
 03/30  21:00:00,553.480913539,29.613106704,0.0,0.0,149.522181205,249.203635341,607.032252288,602.663871538,4.36838075056
 03/30  22:00:00,349.357001829,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106597372,0.0,2.19106597372
 03/30  23:00:00,299.99224303,0.0,0.0,0.0,24.9203635341,199.362908273,4.36200383859,0.0,4.36200383859
 03/30  24:00:00,287.770045098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19113800253,0.0,2.19113800253
 03/31  01:00:00,287.770043375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095852039,0.0,2.19095852039
 03/31  02:00:00,287.770043821,0.0,0.0,0.0,24.9203635341,199.362908273,4.36178262321,0.0,4.36178262321
 03/31  03:00:00,288.967953414,1.1919752654,0.0,0.0,24.9203635341,199.362908273,8.73806525112,6.54692145861,2.19114379251
 03/31  04:00:00,301.590967958,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.5952108701,10.4041667867,2.19104408333
 03/31  05:00:00,351.358055769,1.98662544233,0.0,0.0,49.8407270682,199.362908273,18.5988031376,14.2302205961,4.3685825415
 03/31  06:00:00,428.694254655,29.613106704,0.0,0.0,49.8407270682,199.362908273,881.577388243,877.210976694,4.36641154916
 03/31  07:00:00,501.610839116,29.613106704,0.0,0.0,149.522181205,199.362908273,919.161358136,908.210964154,10.9503939822
 03/31  08:00:00,1049.64021421,29.613106704,0.0,0.0,448.566543614,448.566543614,675.742303488,655.88437821,19.8579252783
 03/31  09:00:00,1012.90390298,29.613106704,0.0,0.0,448.566543614,448.566543614,595.384255539,575.497888843,19.8863666959
 03/31  10:00:00,963.945458775,29.613106704,0.0,0.0,448.566543614,448.566543614,521.625005403,501.730222616,19.8947827865
 03/31  11:00:00,963.895375958,29.613106704,0.0,0.0,448.566543614,448.566543614,474.322202925,447.686781365,26.6354215605
 03/31  12:00:00,914.041051167,29.613106704,0.0,0.0,448.566543614,398.725816546,461.395440469,430.166349677,31.2290907919
 03/31  13:00:00,963.775668633,29.613106704,0.0,0.0,448.566543614,448.566543614,359.056923287,330.10428509,28.952638197
 03/31  14:00:00,963.724771617,29.613106704,0.0,0.0,448.566543614,448.566543614,310.508711644,292.86744746,17.6412641845
 03/31  15:00:00,963.715025468,29.613106704,0.0,0.0,448.566543614,448.566543614,303.885778026,286.252177102,17.6336009238
 03/31  16:00:00,1012.60515841,29.613106704,0.0,0.0,448.566543614,448.566543614,308.688715138,284.312169269,24.376545869
 03/31  17:00:00,899.778309189,29.613106704,0.0,0.0,348.885089477,398.725816546,339.01095608,325.827343323,13.1836127566
 03/31  18:00:00,700.515932541,29.613106704,0.0,0.0,249.203635341,299.044362409,448.434664372,435.285312455,13.1493519169
 03/31  19:00:00,701.745193572,29.613106704,0.0,0.0,249.203635341,299.044362409,490.932171679,484.367391164,6.56478051448
 03/31  20:00:00,577.91158876,29.613106704,0.0,0.0,149.522181205,249.203635341,555.107229261,544.167891274,10.9393379869
 03/31  21:00:00,553.520697814,29.613106704,0.0,0.0,149.522181205,249.203635341,608.048564593,603.679792263,4.36877233063
 03/31  22:00:00,349.357000375,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115189242,0.0,2.19115189242
 03/31  23:00:00,299.992241517,0.0,0.0,0.0,24.9203635341,199.362908273,4.36177086394,0.0,4.36177086394
 03/31  24:00:00,287.770043655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101668942,0.0,2.19101668942
 04/01  01:00:00,238.328859264,0.397325088465,0.0,0.0,24.9203635341,149.522181205,4.48302347942,2.29218929956,2.19083417986
 04/01  02:00:00,239.928009811,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.8345366358,12.472615638,4.3619209978
 04/01  03:00:00,239.533001197,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.071515112,14.8804265426,2.19108856943
 04/01  04:00:00,252.158973413,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.7545016595,21.5633556179,2.19114604166
 04/01  05:00:00,276.213016971,1.58930035386,0.0,0.0,24.9203635341,149.522181205,31.5386386294,27.1701394527,4.36849917671
 04/01  06:00:00,428.977871893,29.613106704,0.0,0.0,49.8407270682,199.362908273,1081.70248917,1077.33627739,4.36621177168
 04/01  07:00:00,402.732870567,29.613106704,0.0,0.0,49.8407270682,199.362908273,1493.13117226,1486.57994193,6.55123033246
 04/01  08:00:00,651.559827168,29.613106704,0.0,0.0,249.203635341,249.203635341,1056.25279196,1047.50712288,8.74566908229
 04/01  09:00:00,614.419714158,29.613106704,0.0,0.0,249.203635341,249.203635341,674.985404476,664.025146707,10.9602577684
 04/01  10:00:00,565.168838431,29.613106704,0.0,0.0,249.203635341,249.203635341,408.867381111,397.918054242,10.9493268685
 04/01  11:00:00,565.026688815,29.613106704,0.0,0.0,249.203635341,249.203635341,303.019201256,292.051169626,10.9680316301
 04/01  12:00:00,564.921710505,29.613106704,0.0,0.0,249.203635341,249.203635341,219.23026634,208.274683855,10.9555824846
 04/01  13:00:00,564.899724263,29.613106704,0.0,0.0,249.203635341,249.203635341,205.261587105,194.310932839,10.9506542658
 04/01  14:00:00,315.769213852,29.613106704,0.0,0.0,74.7610906023,174.442544739,283.919914672,275.172558316,8.74735635605
 04/01  15:00:00,315.798066574,29.613106704,0.0,0.0,74.7610906023,174.442544739,322.793970405,316.236148885,6.55782151984
 04/01  16:00:00,364.642039619,29.613106704,0.0,0.0,74.7610906023,174.442544739,287.121840845,278.379063527,8.74277731797
 04/01  17:00:00,326.603524279,29.613106704,0.0,0.0,24.9203635341,149.522181205,355.40765013,351.04124335,4.36640677991
 04/01  18:00:00,296.668124062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36609897342,0.0,4.36609897342
 04/01  19:00:00,297.854728469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19324032636,0.0,2.19324032636
 04/01  20:00:00,323.485728645,0.0,0.0,0.0,24.9203635341,149.522181205,4.36604196466,0.0,4.36604196466
 04/01  21:00:00,299.042362078,0.0,0.0,0.0,24.9203635341,149.522181205,6.54519231806,0.0,6.54519231806
 04/01  22:00:00,274.595908505,0.0,0.0,0.0,24.9203635341,149.522181205,2.190994694,0.0,2.190994694
 04/01  23:00:00,250.151512649,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081406921,0.0,2.19081406921
 04/01  24:00:00,237.929315137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188012727,0.0,4.36188012727
 04/02  01:00:00,239.923694453,1.98662544233,0.0,0.0,24.9203635341,149.522181205,11.3207267414,9.13072957095,2.18999717046
 04/02  02:00:00,239.526668548,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.6556707915,9.46582074905,2.18985004249
 04/02  03:00:00,239.929191374,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.4048556471,15.2148283208,2.19002732635
 04/02  04:00:00,251.753044905,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.2845063375,14.0946272987,2.18987903876
 04/02  05:00:00,276.604074486,1.98662544233,0.0,0.0,24.9203635341,149.522181205,27.0497917943,22.6835660477,4.36622574667
 04/02  06:00:00,316.547111345,1.58930035386,0.0,0.0,24.9203635341,149.522181205,21.3081684134,19.1184091467,2.18975926673
 04/02  07:00:00,298.676184183,1.98662544233,0.0,0.0,24.9203635341,149.522181205,27.5712070329,25.3812058856,2.19000114725
 04/02  08:00:00,298.270362082,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.1669670945,15.9770111891,2.1899559054
 04/02  09:00:00,262.010529438,1.98662544233,0.0,0.0,24.9203635341,149.522181205,28.5400594442,26.3500949789,2.18996446524
 04/02  10:00:00,212.714967421,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.1146412984,15.9246299032,2.19001139522
 04/02  11:00:00,213.116767861,1.98662544233,0.0,0.0,24.9203635341,149.522181205,24.0639230068,19.6995054204,4.36441758643
 04/02  12:00:00,212.714218969,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.1462600796,13.9540701936,2.192189886
 04/02  13:00:00,213.11612331,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.8406128356,17.2947136379,6.54589919772
 04/02  14:00:00,212.713340928,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.1889368788,12.9967939073,2.19214297151
 04/02  15:00:00,213.110645806,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.3032431157,14.1132087602,2.19003435548
 04/02  16:00:00,261.599685912,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.811105368,11.451156805,4.35994856294
 04/02  17:00:00,298.667685085,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.1454011939,15.955379416,2.1900217779
 04/02  18:00:00,298.267165438,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.6336173898,12.4437432184,2.18987417135
 04/02  19:00:00,299.856867197,1.98662544233,0.0,0.0,24.9203635341,149.522181205,21.0097416932,18.8197714646,2.1899702286
 04/02  20:00:00,325.089746516,1.58930035386,0.0,0.0,24.9203635341,149.522181205,20.1442080096,17.9543055981,2.18990241152
 04/02  21:00:00,301.052187087,1.98662544233,0.0,0.0,24.9203635341,149.522181205,31.1328867333,26.7666173723,4.36626936099
 04/02  22:00:00,276.20415383,1.58930035386,0.0,0.0,24.9203635341,149.522181205,23.6998283136,21.5100463501,2.18978196349
 04/02  23:00:00,252.164799104,1.98662544233,0.0,0.0,24.9203635341,149.522181205,32.2455161668,30.055492572,2.19002359482
 04/02  24:00:00,239.539924093,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.3397896158,24.1497841463,2.19000546943
 04/03  01:00:00,289.784047946,1.98662544233,0.0,0.0,24.9203635341,199.362908273,32.50413603,30.3133095861,2.19082644395
 04/03  02:00:00,289.381033581,1.58930035386,0.0,0.0,24.9203635341,199.362908273,28.3878185995,24.0259345268,4.36188407266
 04/03  03:00:00,289.789448964,1.98662544233,0.0,0.0,24.9203635341,199.362908273,38.4994096904,36.3087405517,2.19066913866
 04/03  04:00:00,301.609798996,1.58930035386,0.0,0.0,24.9203635341,199.362908273,33.4776450065,31.2865350915,2.19110991499
 04/03  05:00:00,351.389761442,1.98662544233,0.0,0.0,49.8407270682,199.362908273,55.8328900537,49.2908165187,6.54207353497
 04/03  06:00:00,451.415392123,29.613106704,0.000799969895424,0.0,49.8407270682,199.362908273,1458.01273897,1455.81949069,2.19324827604
 04/03  07:00:00,501.940972367,29.613106704,0.0,0.0,149.522181205,199.362908273,1191.37191625,1180.42267056,10.9492456907
 04/03  08:00:00,1049.51188873,29.613106704,0.0,0.0,448.566543614,448.566543614,536.310348048,516.457092188,19.8532558596
 04/03  09:00:00,1012.65892135,29.613106704,0.0,0.0,448.566543614,448.566543614,362.901877549,343.017791312,19.8840862374
 04/03  10:00:00,963.706376113,29.613106704,0.0,0.0,448.566543614,448.566543614,305.588886973,285.694453761,19.8944332124
 04/03  11:00:00,963.641293358,29.613106704,0.0,0.0,448.566543614,448.566543614,244.901427762,218.272493085,26.628934677
 04/03  12:00:00,913.768265126,29.613106704,0.0,0.0,448.566543614,398.725816546,210.454694094,181.462293756,28.9924003378
 04/03  13:00:00,963.562603952,29.613106704,0.0,0.0,448.566543614,448.566543614,163.460577956,134.511345809,28.9492321463
 04/03  14:00:00,963.530223635,29.613106704,0.0,0.0,448.566543614,448.566543614,131.152487767,111.307699703,19.844788064
 04/03  15:00:00,963.497493725,29.613106704,0.0,0.0,448.566543614,448.566543614,93.6590011796,76.0265172077,17.6324839719
 04/03  16:00:00,1012.36859525,29.613106704,0.0,0.0,448.566543614,448.566543614,74.3745776864,50.0841687003,24.2904089861
 04/03  17:00:00,899.525292064,29.613106704,0.0,0.0,348.885089477,398.725816546,87.9705553783,74.7139502777,13.2566051007
 04/03  18:00:00,700.216770953,29.613106704,0.0,0.0,249.203635341,299.044362409,151.141354944,140.181918118,10.9594368257
 04/03  19:00:00,701.452530008,29.613106704,0.0,0.0,249.203635341,299.044362409,210.284549294,201.537602447,8.74694684668
 04/03  20:00:00,577.702702367,29.613106704,0.0,0.0,149.522181205,249.203635341,375.10519459,366.350186791,8.75500779874
 04/03  21:00:00,553.397293415,29.613106704,0.0,0.0,149.522181205,249.203635341,535.735558613,531.36728171,4.36827690297
 04/03  22:00:00,349.356995826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36188993445,0.0,4.36188993445
 04/03  23:00:00,299.992236573,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910593998,0.0,2.1910593998
 04/03  24:00:00,287.770038589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087268482,0.0,2.19087268482
 04/04  01:00:00,287.770037354,0.0,0.0,0.0,24.9203635341,199.362908273,4.36196382274,0.0,4.36196382274
 04/04  02:00:00,287.770037197,0.0,0.0,0.0,24.9203635341,199.362908273,2.1910919041,0.0,2.1910919041
 04/04  03:00:00,288.967311167,1.1919752654,0.0,0.0,24.9203635341,199.362908273,8.28399622748,6.09309397281,2.19090225467
 04/04  04:00:00,301.59079724,1.58930035386,0.0,0.0,24.9203635341,199.362908273,15.0146044885,10.652379992,4.36222449651
 04/04  05:00:00,351.358661625,1.98662544233,0.0,0.0,49.8407270682,199.362908273,19.9030962027,15.5346977178,4.36839848488
 04/04  06:00:00,420.259079438,29.613106704,0.0,0.0,49.8407270682,199.362908273,1021.74725431,1017.53890451,4.20834979549
 04/04  07:00:00,501.731457548,29.613106704,0.0,0.0,149.522181205,199.362908273,1044.16918583,1035.2472635,8.92192233933
 04/04  08:00:00,1049.34559676,29.613106704,0.0,0.0,448.566543614,448.566543614,381.912975126,362.059210619,19.8537645067
 04/04  09:00:00,1012.48322356,29.613106704,0.0,0.0,448.566543614,448.566543614,185.448859152,165.563988082,19.88487107
 04/04  10:00:00,963.522921422,29.613106704,0.0,0.0,448.566543614,448.566543614,113.162568426,93.2706179514,19.8919504748
 04/04  11:00:00,963.500856823,29.613106704,0.0,0.0,448.566543614,448.566543614,93.4170913376,66.788318976,26.6287723615
 04/04  12:00:00,913.944014071,29.8850876458,0.0,0.0,448.566543614,398.725816546,103.445463129,74.4542039173,28.9912592112
 04/04  13:00:00,965.279235313,31.4085099141,0.0,0.0,448.566543614,448.566543614,74.8761166312,45.9303039719,28.9458126593
 04/04  14:00:00,965.583979751,31.7329553288,0.0,0.0,448.566543614,448.566543614,55.9446428137,36.1009555958,19.843687218
 04/04  15:00:00,964.762726878,30.9327987699,0.0,0.0,448.566543614,448.566543614,31.8449403342,14.2119104954,17.6330298388
 04/04  16:00:00,1012.49814519,29.7716303197,0.0,0.0,448.566543614,448.566543614,38.6902363822,16.5347044389,22.1555319433
 04/04  17:00:00,899.670443446,29.7981256554,0.0,0.0,348.885089477,398.725816546,43.3589466703,27.9868574938,15.3720891765
 04/04  18:00:00,700.149761116,29.613106704,0.0,0.0,249.203635341,299.044362409,71.2049219121,60.2441200741,10.960801838
 04/04  19:00:00,701.357718246,29.613106704,0.0,0.0,249.203635341,299.044362409,95.8981996195,87.1514874668,8.74671215274
 04/04  20:00:00,583.971058501,29.613106704,0.000500683112844,0.0,149.522181205,249.203635341,186.703199678,177.949076226,8.75412345272
 04/04  21:00:00,553.171949717,29.613106704,0.0,0.0,149.522181205,249.203635341,264.190235048,259.82176268,4.36847236799
 04/04  22:00:00,349.356994159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102906382,0.0,2.19102906382
 04/04  23:00:00,299.992235086,0.0,0.0,0.0,24.9203635341,199.362908273,4.36188090547,0.0,4.36188090547
 04/04  24:00:00,287.770036999,0.0,0.0,0.0,24.9203635341,199.362908273,2.19105007442,0.0,2.19105007442
 04/05  01:00:00,287.770035579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085570536,0.0,2.19085570536
 04/05  02:00:00,287.770035632,0.0,0.0,0.0,24.9203635341,199.362908273,4.36192041107,0.0,4.36192041107
 04/05  03:00:00,287.770035365,0.0,0.0,0.0,24.9203635341,199.362908273,2.19106452756,0.0,2.19106452756
 04/05  04:00:00,299.99223342,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087164412,0.0,2.19087164412
 04/05  05:00:00,349.358532183,0.0,0.0,0.0,49.8407270682,199.362908273,6.54198536157,0.0,6.54198536157
 04/05  06:00:00,420.00010155,29.613106704,0.0,0.0,49.8407270682,199.362908273,742.400224635,740.207017387,2.19320724763
 04/05  07:00:00,501.39587019,29.613106704,0.0,0.0,149.522181205,199.362908273,722.648033908,711.699381798,10.9486521101
 04/05  08:00:00,1049.2575972,29.613106704,0.0,0.0,448.566543614,448.566543614,307.520948053,287.668563724,19.852384329
 04/05  09:00:00,1012.46576741,29.613106704,0.0,0.0,448.566543614,448.566543614,174.523054864,154.642014892,19.8810399724
 04/05  10:00:00,963.513486,29.613106704,0.0,0.0,448.566543614,448.566543614,106.867613314,86.9768862919,19.8907270224
 04/05  11:00:00,963.496109487,29.6140606116,0.0,0.0,448.566543614,448.566543614,89.8269781367,63.2044123595,26.6225657772
 04/05  12:00:00,914.073365909,30.0229516801,0.0,0.0,448.566543614,398.725816546,96.8949643687,67.9070436915,28.9879206772
 04/05  13:00:00,965.259580399,31.3901261121,0.0,0.0,448.566543614,448.566543614,75.1001254243,46.1567571148,28.9433683095
 04/05  14:00:00,965.555309824,31.7053559822,0.0,0.0,448.566543614,448.566543614,53.7966345822,36.1583728804,17.6382617018
 04/05  15:00:00,964.599329867,30.7712023809,0.0,0.0,448.566543614,448.566543614,30.3418818011,12.7098576046,17.6320241966
 04/05  16:00:00,1012.37765599,29.652629311,0.0,0.0,448.566543614,448.566543614,39.8209670484,15.449962623,24.3710044254
 04/05  17:00:00,899.485777461,29.613106704,0.0,0.0,348.885089477,398.725816546,42.476196794,29.2934980521,13.182698742
 04/05  18:00:00,700.15343036,29.613106704,0.0,0.0,249.203635341,299.044362409,79.3980424259,66.2499298714,13.1481125546
 04/05  19:00:00,701.375024561,29.613106704,0.0,0.0,249.203635341,299.044362409,115.825531396,109.261401726,6.56412966962
 04/05  20:00:00,577.566510499,29.613106704,0.0,0.0,149.522181205,249.203635341,213.560438733,202.62267598,10.9377627536
 04/05  21:00:00,559.572189568,29.613106704,0.000325379709127,0.0,149.522181205,249.203635341,247.677460854,243.309237339,4.3682235144
 04/05  22:00:00,349.356992375,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908872575,0.0,2.1908872575
 04/05  23:00:00,299.992233425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19108769292,0.0,2.19108769292
 04/05  24:00:00,287.770035847,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198978901,0.0,4.36198978901
 04/06  01:00:00,287.770033662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089602865,0.0,2.19089602865
 04/06  02:00:00,287.770033871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19109270399,0.0,2.19109270399
 04/06  03:00:00,287.770034095,0.0,0.0,0.0,24.9203635341,199.362908273,4.36198985874,0.0,4.36198985874
 04/06  04:00:00,299.992231434,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089707102,0.0,2.19089707102
 04/06  05:00:00,349.3585293,0.0,0.0,0.0,49.8407270682,199.362908273,4.36841560939,0.0,4.36841560939
 04/06  06:00:00,419.753646791,29.613106704,0.0,0.0,49.8407270682,199.362908273,503.601309262,499.23521932,4.36608994247
 04/06  07:00:00,501.012051128,29.613106704,0.0,0.0,149.522181205,199.362908273,336.205844719,325.258115829,10.94772889
 04/06  08:00:00,1049.08930612,29.613106704,0.0,0.0,448.566543614,448.566543614,137.547970697,119.899794078,17.6481766189
 04/06  09:00:00,1012.39533633,29.6341049538,0.0,0.0,448.566543614,448.566543614,82.0762068595,62.1956360481,19.8805708114
 04/06  10:00:00,963.530031285,29.6742809118,0.0,0.0,448.566543614,448.566543614,64.3408518103,42.2401747004,22.1006771099
 04/06  11:00:00,976.61715824,29.9208166764,0.00121308669183,0.0,448.566543614,448.566543614,58.8528805725,34.4478573032,24.4050232693
 04/06  12:00:00,970.567718537,31.4430407984,15.8108392882,0.0,448.566543614,398.725816546,66.191469259,34.9736867116,31.2177825474
 04/06  13:00:00,1057.71704508,33.1531749377,49.9921015384,0.0,448.566543614,448.566543614,50.3931544354,21.4494022863,28.943752149
 04/06  14:00:00,1174.19070899,33.4205917166,143.185888919,0.0,448.566543614,448.566543614,26.3645464351,8.72572037011,17.638826065
 04/06  15:00:00,1191.83689054,32.372308762,143.382513569,0.0,448.566543614,448.566543614,17.6323569213,0.00377278438783,17.6285841369
 04/06  16:00:00,1238.05470386,30.601264699,143.16437161,0.0,448.566543614,448.566543614,22.1689524656,0.0150911472455,22.1538613183
 04/06  17:00:00,1096.10350854,29.6368793668,116.746319519,0.0,348.885089477,398.725816546,16.4899398245,1.11884252362,15.3710973009
 04/06  18:00:00,883.85166205,29.613106704,104.919559965,0.0,249.203635341,299.044362409,43.9808344861,33.0208802687,10.9599542175
 04/06  19:00:00,855.531603198,29.613106704,76.7811362404,0.0,249.203635341,299.044362409,68.808875931,60.0628665591,8.74600937197
 04/06  20:00:00,608.202982228,29.613106704,5.70778262544,0.0,149.522181205,249.203635341,109.277306662,100.522770291,8.75453637091
 04/06  21:00:00,553.043542007,29.613106704,0.0,0.0,149.522181205,249.203635341,130.445424107,126.077337838,4.36808626952
 04/06  22:00:00,349.356990681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103638366,0.0,2.19103638366
 04/06  23:00:00,299.992231848,0.0,0.0,0.0,24.9203635341,199.362908273,4.36187483975,0.0,4.36187483975
 04/06  24:00:00,287.770033661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083936691,0.0,2.19083936691
 04/07  01:00:00,287.770032017,0.0,0.0,0.0,24.9203635341,199.362908273,2.19103037654,0.0,2.19103037654
 04/07  02:00:00,287.770032312,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185482622,0.0,4.36185482622
 04/07  03:00:00,287.770031931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082432866,0.0,2.19082432866
 04/07  04:00:00,299.992229821,0.0,0.0,0.0,24.9203635341,199.362908273,2.19101682928,0.0,2.19101682928
 04/07  05:00:00,349.358526454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36819910436,0.0,4.36819910436
 04/07  06:00:00,423.693079228,29.7006777291,0.000711013868979,0.0,49.8407270682,199.362908273,527.460885698,523.094769955,4.36611574268
 04/07  07:00:00,501.352944113,29.613106704,0.0,0.0,149.522181205,199.362908273,733.527986272,722.579782875,10.9482033972
 04/07  08:00:00,1049.40913378,29.613106704,0.0,0.0,448.566543614,448.566543614,490.695615236,473.048919825,17.6466954108
 04/07  09:00:00,1012.67884198,29.613106704,0.0,0.0,448.566543614,448.566543614,415.980331811,393.891642401,22.0886894106
 04/07  10:00:00,963.81452635,29.613106704,0.0,0.0,448.566543614,448.566543614,434.710768785,414.820464389,19.8903043959
 04/07  11:00:00,963.784472775,29.613106704,0.0,0.0,448.566543614,448.566543614,393.329444393,368.925163574,24.4042808193
 04/07  12:00:00,913.952257871,29.613106704,0.0,0.0,448.566543614,398.725816546,395.608492775,364.395276436,31.2132163395
 04/07  13:00:00,963.723278297,29.613106704,0.0,0.0,448.566543614,448.566543614,319.031174748,290.089875653,28.941299095
 04/07  14:00:00,963.6478622,29.613106704,0.0,0.0,448.566543614,448.566543614,240.039427049,222.402090076,17.637336973
 04/07  15:00:00,963.581668021,29.613106704,0.0,0.0,448.566543614,448.566543614,173.779424664,156.151430875,17.6279937899
 04/07  16:00:00,1012.45665094,29.613106704,0.0,0.0,448.566543614,448.566543614,161.689655195,137.487683247,24.2019719475
 04/07  17:00:00,899.626576265,29.613106704,0.0,0.0,348.885089477,398.725816546,188.782102474,175.443069224,13.3390332495
 04/07  18:00:00,700.320048358,29.613106704,0.0,0.0,249.203635341,299.044362409,251.641598126,240.681549934,10.9600481915
 04/07  19:00:00,692.974878448,29.613106704,0.0,0.0,249.203635341,299.044362409,269.628318624,260.883370326,8.74494829802
 04/07  20:00:00,577.684681561,29.613106704,0.0,0.0,149.522181205,249.203635341,335.737987918,326.983474425,8.75451349242
 04/07  21:00:00,553.254513256,29.613106704,0.0,0.0,149.522181205,249.203635341,357.21487188,352.846776874,4.36809500638
 04/07  22:00:00,349.356988942,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104084052,0.0,2.19104084052
 04/07  23:00:00,299.992230109,0.0,0.0,0.0,24.9203635341,199.362908273,4.36187482375,0.0,4.36187482375
 04/07  24:00:00,287.770031912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083398093,0.0,2.19083398093
 04/08  01:00:00,237.929303175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102074612,0.0,2.19102074612
 04/08  02:00:00,237.929303464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36182468307,0.0,4.36182468307
 04/08  03:00:00,237.929303094,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908038104,0.0,2.1908038104
 04/08  04:00:00,252.1490562,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.4680579192,12.2770658243,2.19099209486
 04/08  05:00:00,276.198438138,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.5223381335,13.1542149648,4.36812316864
 04/08  06:00:00,411.641913062,29.613106704,0.0,0.0,49.8407270682,199.362908273,927.62713212,923.261103131,4.36602898957
 04/08  07:00:00,402.407081468,29.613106704,0.0,0.0,49.8407270682,199.362908273,1327.99236075,1321.44162537,6.55073537653
 04/08  08:00:00,651.11425038,29.613106704,0.0,0.0,249.203635341,249.203635341,788.87080397,780.124762594,8.74604137553
 04/08  09:00:00,614.144612025,29.613106704,0.0,0.0,249.203635341,249.203635341,517.772014165,506.812977979,10.9590361863
 04/08  10:00:00,565.005454547,29.613106704,0.0,0.0,249.203635341,249.203635341,298.445363983,287.497896788,10.9474671949
 04/08  11:00:00,564.963674406,29.613106704,0.0,0.0,249.203635341,249.203635341,265.249098805,254.276822851,10.9722759543
 04/08  12:00:00,564.925922351,29.613106704,0.0,0.0,249.203635341,249.203635341,237.021287354,226.067499686,10.9537876676
 04/08  13:00:00,564.92742117,29.613106704,0.0,0.0,249.203635341,249.203635341,245.352254533,234.404145351,10.9481091828
 04/08  14:00:00,315.774089924,29.613106704,0.0,0.0,74.7610906023,174.442544739,302.134302212,295.570017841,6.56428437192
 04/08  15:00:00,315.770563162,29.613106704,0.0,0.0,74.7610906023,174.442544739,309.319618033,300.58265628,8.73696175276
 04/08  16:00:00,364.691943784,29.613106704,0.0,0.0,74.7610906023,174.442544739,349.563589251,343.002158367,6.56143088381
 04/08  17:00:00,326.668347948,29.613106704,0.0,0.0,24.9203635341,149.522181205,439.465853965,435.099974404,4.36587956127
 04/08  18:00:00,296.668107868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36600794621,0.0,4.36600794621
 04/08  19:00:00,289.311045312,0.0,0.0,0.0,24.9203635341,149.522181205,4.36613341967,0.0,4.36613341967
 04/08  20:00:00,323.485712072,0.0,0.0,0.0,24.9203635341,149.522181205,2.19281347871,0.0,2.19281347871
 04/08  21:00:00,299.042340791,0.0,0.0,0.0,24.9203635341,149.522181205,6.54546354454,0.0,6.54546354454
 04/08  22:00:00,274.595896445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093038928,0.0,2.19093038928
 04/08  23:00:00,250.550990457,0.397325088465,0.0,0.0,24.9203635341,149.522181205,4.65240222642,2.46167479116,2.19072743526
 04/08  24:00:00,239.927085639,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.0566741002,12.6950457089,4.36162839129
 04/09  01:00:00,239.52996184,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.7029830759,13.5134735268,2.1895095491
 04/09  02:00:00,239.931089402,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.0378309904,17.8479196079,2.18991138249
 04/09  03:00:00,239.533661072,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.9239170715,17.7340172784,2.18989979317
 04/09  04:00:00,252.156178326,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.3347804855,21.1448581553,2.18992233011
 04/09  05:00:00,276.206933971,1.58930035386,0.0,0.0,24.9203635341,149.522181205,27.9468792025,23.5805914497,4.36628775284
 04/09  06:00:00,308.408817966,1.98662544233,0.0,0.0,24.9203635341,149.522181205,31.0149449094,28.8250252772,2.18991963224
 04/09  07:00:00,298.282461824,1.58930035386,0.0,0.0,24.9203635341,149.522181205,32.3634870526,30.1738025004,2.1896845522
 04/09  08:00:00,298.677049269,1.98662544233,0.0,0.0,24.9203635341,149.522181205,29.2052656462,27.0153038055,2.18996184062
 04/09  09:00:00,261.607534231,1.58930035386,0.0,0.0,24.9203635341,149.522181205,22.8384446066,20.6485412811,2.18990332553
 04/09  10:00:00,213.107490313,1.98662544233,0.0,0.0,24.9203635341,149.522181205,13.1306469774,10.9406753697,2.18997160764
 04/09  11:00:00,212.507049074,1.39063780963,0.0,0.0,24.9203635341,149.522181205,9.11373795239,4.7495957365,4.3641422159
 04/09  12:00:00,211.908741262,0.794650176931,0.0,0.0,24.9203635341,149.522181205,4.31990321468,2.12783183603,2.19207137865
 04/09  13:00:00,211.113744109,0.0,0.0,0.0,24.9203635341,149.522181205,6.54523254834,0.0,6.54523254834
 04/09  14:00:00,211.11220867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168717442,0.0,2.19168717442
 04/09  15:00:00,211.111185286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992546076,0.0,2.18992546076
 04/09  16:00:00,259.999976516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975518376,0.0,2.18975518376
 04/09  17:00:00,296.666569945,0.0,0.0,0.0,24.9203635341,149.522181205,4.35963778622,0.0,4.35963778622
 04/09  18:00:00,296.666569941,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898819229,0.0,2.1898819229
 04/09  19:00:00,289.973203484,0.662208480776,0.0,0.0,24.9203635341,149.522181205,3.87136330485,1.68143832193,2.18992498292
 04/09  20:00:00,325.077865221,1.58930035386,0.0,0.0,24.9203635341,149.522181205,7.15394647365,4.96408644762,2.18986002603
 04/09  21:00:00,301.036656875,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.2244780884,9.85857957739,4.36589851097
 04/09  22:00:00,276.193214699,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.8372882432,9.64762336326,2.18966487996
 04/09  23:00:00,252.150729361,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.0304643283,14.8404905051,2.18997382315
 04/09  24:00:00,239.529464974,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.0656682801,12.8757064095,2.18996187068
 04/10  01:00:00,289.772107933,1.98662544233,0.0,0.0,24.9203635341,199.362908273,19.6903822486,17.4996947611,2.19068748743
 04/10  02:00:00,289.372510155,1.58930035386,0.0,0.0,24.9203635341,199.362908273,17.5308855289,14.9302290086,2.60065652033
 04/10  03:00:00,289.776080745,1.98662544233,0.0,0.0,24.9203635341,199.362908273,25.9612571413,22.0091566591,3.95210048224
 04/10  04:00:00,301.598292641,1.58930035386,0.0,0.0,24.9203635341,199.362908273,21.1906998225,18.9996822133,2.19101760919
 04/10  05:00:00,351.369540859,1.98662544233,0.0,0.0,49.8407270682,199.362908273,32.0148016243,27.646370299,4.36843132528
 04/10  06:00:00,411.744361493,29.613106704,0.0,0.0,49.8407270682,199.362908273,1039.90115096,1035.53497027,4.3661806826
 04/10  07:00:00,501.310272212,29.613106704,0.0,0.0,149.522181205,199.362908273,626.718499861,615.771821013,10.9466788484
 04/10  08:00:00,1049.21738749,29.613106704,0.0,0.0,448.566543614,448.566543614,266.709821158,249.06492942,17.644891738
 04/10  09:00:00,1012.46956731,29.613106704,0.0,0.0,448.566543614,448.566543614,181.940122445,162.064788798,19.8753336472
 04/10  10:00:00,963.522227999,29.613106704,0.0,0.0,448.566543614,448.566543614,120.69340783,98.5973747862,22.0960330439
 04/10  11:00:00,1072.00840102,29.613106704,32.4802924612,0.0,448.566543614,448.566543614,91.4722715303,67.0715966768,24.4006748535
 04/10  12:00:00,1146.42041824,30.0646237482,152.314308142,0.0,448.566543614,398.725816546,93.1776860575,64.1981402285,28.979545829
