Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  13:00:00,1322.17646327,31.5929405456,274.215987522,0.0,448.566543614,448.566543614,65.7464304188,36.8103024358,28.936127983
 04/10  14:00:00,1353.68966753,31.9811001166,303.597719581,0.0,448.566543614,448.566543614,35.93065795,18.2939192751,17.636738675
 04/10  15:00:00,1365.82569934,31.1842707704,315.803618852,0.0,448.566543614,448.566543614,19.5886445501,1.95924459916,17.6293999509
 04/10  16:00:00,1419.05367617,30.4765063823,320.846445234,0.0,448.566543614,448.566543614,25.5655433176,1.20278899569,24.3627543219
 04/10  17:00:00,1309.41598526,30.8546332501,323.684100971,0.0,348.885089477,398.725816546,18.7272435536,5.55210969352,13.1751338601
 04/10  18:00:00,1111.86417146,30.1882958897,327.178437363,0.0,249.203635341,299.044362409,32.914243283,21.9545523837,10.9596908993
 04/10  19:00:00,957.632879196,29.613106704,185.615424909,0.0,249.203635341,299.044362409,43.5025092016,34.7561978762,8.74631132534
 04/10  20:00:00,720.582623988,29.613106704,66.527826252,0.0,149.522181205,249.203635341,94.1048276349,85.3509082133,8.75391942163
 04/10  21:00:00,670.417087053,29.613106704,41.5210560688,0.0,149.522181205,249.203635341,122.783228877,118.415364773,4.36786410357
 04/10  22:00:00,349.356983439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092980041,0.0,2.19092980041
 04/10  23:00:00,299.992224685,0.0,0.0,0.0,24.9203635341,199.362908273,4.36161966223,0.0,4.36161966223
 04/10  24:00:00,287.770026622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068984817,0.0,2.19068984817
 04/11  01:00:00,287.770024599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086379378,0.0,2.19086379378
 04/11  02:00:00,287.770025028,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141011837,0.0,4.36141011837
 04/11  03:00:00,287.770024784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19100176045,0.0,2.19100176045
 04/11  04:00:00,299.99222238,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078864518,0.0,2.19078864518
 04/11  05:00:00,349.358514821,0.0,0.0,0.0,49.8407270682,199.362908273,4.36763510129,0.0,4.36763510129
 04/11  06:00:00,411.08322156,29.613106704,0.0,0.0,49.8407270682,199.362908273,361.095325047,356.729072956,4.36625209111
 04/11  07:00:00,513.342076745,29.613106704,0.000285109503432,0.0,149.522181205,199.362908273,267.183231145,256.236069134,10.9471620108
 04/11  08:00:00,1065.72026159,29.613106704,4.12022720534,0.0,448.566543614,448.566543614,84.6195621032,66.9757419081,17.6438201952
 04/11  09:00:00,1254.32034883,29.613106704,160.951414327,0.0,448.566543614,448.566543614,48.9704449548,29.0948225814,19.8756223734
 04/11  10:00:00,1388.42485766,29.7401444785,328.770581294,0.0,448.566543614,448.566543614,38.1890102719,16.0936419445,22.0953683273
 04/11  11:00:00,1431.11526234,30.5180379068,366.905188108,0.0,448.566543614,448.566543614,31.4580051397,7.05908381781,24.3989213219
 04/11  12:00:00,1410.41254332,32.4143766482,393.207425982,0.0,448.566543614,398.725816546,35.367649594,6.39094399762,28.9767055964
 04/11  13:00:00,1480.20569276,33.9462124149,411.554477799,0.0,448.566543614,448.566543614,29.8810034272,0.948433426045,28.9325700012
 04/11  14:00:00,1486.94462261,34.1021001778,418.646364711,0.0,448.566543614,448.566543614,17.7627891833,0.12684099327,17.63594819
 04/11  15:00:00,1491.83516898,33.189424598,425.865396826,0.0,448.566543614,448.566543614,17.6267359824,0.0,17.6267359824
 04/11  16:00:00,1549.07134486,32.8849631765,435.09530178,0.0,448.566543614,448.566543614,22.1485605357,0.0,22.1485605357
 04/11  17:00:00,1435.89907411,30.7435749771,435.706374687,0.0,348.885089477,398.725816546,15.369772201,0.0,15.369772201
 04/11  18:00:00,1235.15008091,29.9868569205,435.464899057,0.0,249.203635341,299.044362409,10.9587491978,0.0,10.9587491978
 04/11  19:00:00,1209.72102749,29.613106704,416.627495087,0.0,249.203635341,299.044362409,9.84494921009,1.09944860682,8.74550060326
 04/11  20:00:00,1047.47187268,29.613106704,373.579221336,0.0,149.522181205,249.203635341,27.5697189173,18.8159975724,8.75372134481
 04/11  21:00:00,808.732046218,29.613106704,174.245332122,0.0,149.522181205,249.203635341,49.1624075757,44.7940336608,4.36837391487
 04/11  22:00:00,349.356981532,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909724924,0.0,2.1909724924
 04/11  23:00:00,299.99222265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075921861,0.0,2.19075921861
 04/11  24:00:00,287.770024962,0.0,0.0,0.0,24.9203635341,199.362908273,4.36165544935,0.0,4.36165544935
 04/12  01:00:00,287.770022676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088964113,0.0,2.19088964113
 04/12  02:00:00,287.770022905,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067308678,0.0,2.19067308678
 04/12  03:00:00,287.770023129,0.0,0.0,0.0,24.9203635341,199.362908273,4.36185927991,0.0,4.36185927991
 04/12  04:00:00,299.992220483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079834869,0.0,2.19079834869
 04/12  05:00:00,349.358511703,0.0,0.0,0.0,49.8407270682,199.362908273,4.36805113625,0.0,4.36805113625
 04/12  06:00:00,606.082986288,30.2887615889,116.236401731,0.0,49.8407270682,199.362908273,117.004273146,112.638609103,4.36566404257
 04/12  07:00:00,684.972458915,29.613106704,106.185992304,0.0,149.522181205,199.362908273,79.9644414175,70.9920060166,8.97243540087
 04/12  08:00:00,1223.30484981,29.613106704,96.5772889487,0.0,448.566543614,448.566543614,40.4196873617,20.7846930505,19.6349943112
 04/12  09:00:00,1183.98008227,29.613106704,94.0033922346,0.0,448.566543614,448.566543614,32.4688689773,12.5906891064,19.8781798709
 04/12  10:00:00,1175.68446816,29.613106704,131.945742885,0.0,448.566543614,448.566543614,29.7166893299,9.83144726065,19.8852420693
 04/12  11:00:00,1135.6616589,30.0093440449,91.9241950119,0.0,448.566543614,448.566543614,26.6955563308,2.30124408344,24.3943122474
 04/12  12:00:00,1083.31085693,30.4944456412,89.2288842622,0.0,448.566543614,398.725816546,36.4576733213,5.25561030202,31.2020630193
 04/12  13:00:00,1084.66631102,29.7018865201,44.1171117557,0.0,448.566543614,448.566543614,35.3670368017,6.43356667621,28.9334701255
 04/12  14:00:00,1082.04152086,29.613106704,41.8250251266,0.0,448.566543614,448.566543614,29.010479982,11.3775825813,17.6328974007
 04/12  15:00:00,1149.29216923,29.7861522038,106.58002711,0.0,448.566543614,448.566543614,29.6114611713,11.9868145646,17.6246466068
 04/12  16:00:00,1240.07867212,30.1389534346,147.561372916,0.0,448.566543614,448.566543614,33.0004372896,10.8535382417,22.1468990479
 04/12  17:00:00,1036.27618916,29.613106704,60.3544042923,0.0,348.885089477,398.725816546,23.7403590791,10.5618397555,13.1785193236
 04/12  18:00:00,774.464044804,29.613106704,0.00654562254738,0.0,249.203635341,299.044362409,29.1147627272,18.1570400565,10.9577226707
 04/12  19:00:00,692.762003858,29.613106704,0.0,0.0,249.203635341,299.044362409,42.8322701083,34.0866502523,8.74561985604
 04/12  20:00:00,602.240040718,29.613106704,0.000727930341389,0.0,149.522181205,249.203635341,92.4223387176,83.6690039469,8.75333477073
 04/12  21:00:00,637.888603937,29.613106704,22.0269898448,0.0,149.522181205,249.203635341,107.628390644,103.260735194,4.36765544972
 04/12  22:00:00,349.35697993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178868826,0.0,4.36178868826
 04/12  23:00:00,299.992220613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099438212,0.0,2.19099438212
 04/12  24:00:00,287.770022621,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907775704,0.0,2.1907775704
 04/13  01:00:00,287.770021065,0.0,0.0,0.0,24.9203635341,199.362908273,4.36166598702,0.0,4.36166598702
 04/13  02:00:00,287.770020924,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088952414,0.0,2.19088952414
 04/13  03:00:00,287.770020751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066927664,0.0,2.19066927664
 04/13  04:00:00,299.992218851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083582417,0.0,2.19083582417
 04/13  05:00:00,349.35850881,0.0,0.0,0.0,49.8407270682,199.362908273,6.54150898463,0.0,6.54150898463
 04/13  06:00:00,403.481033352,30.7016227262,0.0,0.0,49.8407270682,199.362908273,201.707704003,199.514703772,2.19300023032
 04/13  07:00:00,549.01619009,29.613106704,10.5254335142,0.0,149.522181205,199.362908273,193.952954759,183.005667259,10.9472874998
 04/13  08:00:00,1286.05617324,29.613106704,156.700955206,0.0,448.566543614,448.566543614,82.3290749811,64.6870528824,17.6420220987
 04/13  09:00:00,1426.27626408,29.613106704,329.307630873,0.0,448.566543614,448.566543614,45.1822285061,25.3065051727,19.8757233335
 04/13  10:00:00,1421.58078766,29.613106704,371.391955642,0.0,448.566543614,448.566543614,42.4072726184,20.3150497686,22.0922228498
 04/13  11:00:00,1431.62067402,29.613106704,377.667221752,0.0,448.566543614,448.566543614,31.5825754909,7.18526186471,24.3973136262
 04/13  12:00:00,1383.90970167,29.613106704,377.372748377,0.0,448.566543614,398.725816546,42.3320888996,13.359345627,28.9727432725
 04/13  13:00:00,1430.15600185,30.4219555301,373.138316981,0.0,448.566543614,448.566543614,30.0882800964,1.15711706363,28.9311630327
 04/13  14:00:00,1425.32739571,30.205607742,367.613649084,0.0,448.566543614,448.566543614,19.0223205816,1.38975698295,17.6325635986
 04/13  15:00:00,1415.4223311,30.7832374192,359.76447895,0.0,448.566543614,448.566543614,17.6511431887,0.0276851968094,17.6234579919
 04/13  16:00:00,1461.66734132,31.0561267475,357.843549977,0.0,448.566543614,448.566543614,22.1994832074,0.0553705004899,22.1441127069
 04/13  17:00:00,1326.19479314,29.613106704,339.999054348,0.0,348.885089477,398.725816546,16.4709779331,1.09682418013,15.374153753
 04/13  18:00:00,988.90537791,29.613106704,207.498276446,0.0,249.203635341,299.044362409,28.2171341962,17.2600248996,10.9571092965
 04/13  19:00:00,924.881109607,29.613106704,152.574003333,0.0,249.203635341,299.044362409,37.09182693,30.5280295019,6.56379742809
 04/13  20:00:00,785.767483437,29.613106704,128.892861404,0.0,149.522181205,249.203635341,79.5564946618,70.8032955833,8.75319907855
 04/13  21:00:00,725.636986407,29.613106704,93.922226822,0.0,149.522181205,249.203635341,92.0806104595,87.7123814253,4.36822903424
 04/13  22:00:00,349.356978061,0.0,0.0,0.0,49.8407270682,199.362908273,4.36166185298,0.0,4.36166185298
 04/13  23:00:00,299.992218559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088609311,0.0,2.19088609311
 04/13  24:00:00,287.770020975,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066563609,0.0,2.19066563609
 04/14  01:00:00,287.770019213,0.0,0.0,0.0,24.9203635341,199.362908273,4.36181697771,0.0,4.36181697771
 04/14  02:00:00,287.77001877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076567672,0.0,2.19076567672
 04/14  03:00:00,287.770018881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092748697,0.0,2.19092748697
 04/14  04:00:00,299.992216971,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156900005,0.0,4.36156900005
 04/14  05:00:00,349.358505346,0.0,0.0,0.0,49.8407270682,199.362908273,4.36777481653,0.0,4.36777481653
 04/14  06:00:00,403.763259988,30.9874653256,0.0,0.0,49.8407270682,199.362908273,202.307520489,200.114813305,2.19270718416
 04/14  07:00:00,500.835449724,29.613106704,0.0,0.0,149.522181205,199.362908273,143.496270149,132.548707745,10.9475624042
 04/14  08:00:00,1049.06641899,29.661463421,0.0,0.0,448.566543614,448.566543614,57.9516852733,40.3103493361,17.6413359371
 04/14  09:00:00,1013.06949731,30.3392943607,0.0,0.0,448.566543614,448.566543614,48.031598876,28.1552385961,19.8763602799
 04/14  10:00:00,976.712115854,30.4137524374,0.0690491423678,0.0,448.566543614,448.566543614,40.8059604468,18.7155539016,22.0904065452
 04/14  11:00:00,1107.27954765,30.9323087948,65.0421198824,0.0,448.566543614,448.566543614,34.4220541987,10.0286884259,24.3933657728
 04/14  12:00:00,1195.85987122,32.1881575733,198.127750833,0.0,448.566543614,398.725816546,37.9635908217,8.99300501187,28.9705858099
 04/14  13:00:00,1396.94031419,34.8413010562,342.269879824,0.0,448.566543614,448.566543614,29.8649144717,0.936468332267,28.9284461395
 04/14  14:00:00,1406.79870403,34.496844622,348.270986826,0.0,448.566543614,448.566543614,17.6526737978,0.0202702375589,17.6324035602
 04/14  15:00:00,1385.67402627,34.3611548509,330.785144417,0.0,448.566543614,448.566543614,17.6251862345,0.0,17.6251862345
 04/14  16:00:00,1421.19611981,33.4222083346,319.958750801,0.0,448.566543614,448.566543614,22.1471949801,0.0,22.1471949801
 04/14  17:00:00,1294.46069951,30.1736728486,310.731243607,0.0,348.885089477,398.725816546,13.1788534824,0.0,13.1788534824
 04/14  18:00:00,1066.08540784,29.613106704,283.907560565,0.0,249.203635341,299.044362409,17.5254679518,6.56837234963,10.9570956022
 04/14  19:00:00,820.602966195,29.613106704,75.9837875659,0.0,249.203635341,299.044362409,40.4926671883,31.748056702,8.7446104863
 04/14  20:00:00,589.836595639,29.613106704,0.000966353514765,0.0,149.522181205,249.203635341,80.9069466615,72.1549450769,8.75200158463
 04/14  21:00:00,565.401788272,29.613106704,0.000929149736611,0.0,149.522181205,249.203635341,94.735813816,90.3681565838,4.36765723222
 04/14  22:00:00,349.356976071,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178652987,0.0,4.36178652987
 04/14  23:00:00,299.992216731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19098041551,0.0,2.19098041551
 04/14  24:00:00,287.770018725,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075637454,0.0,2.19075637454
 04/15  01:00:00,237.92929003,0.0,0.0,0.0,24.9203635341,149.522181205,4.36159779319,0.0,4.36159779319
 04/15  02:00:00,237.929289891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084260032,0.0,2.19084260032
 04/15  03:00:00,237.92928973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061501081,0.0,2.19061501081
 04/15  04:00:00,250.151487755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077242309,0.0,2.19077242309
 04/15  05:00:00,274.597411831,0.0,0.0,0.0,24.9203635341,149.522181205,4.36826065613,0.0,4.36826065613
 04/15  06:00:00,403.38759894,30.5412474811,0.0,0.0,49.8407270682,199.362908273,297.116746506,292.750765947,4.36598055914
 04/15  07:00:00,401.244840656,29.613106704,0.0,0.0,49.8407270682,199.362908273,261.808325994,255.257932475,6.55039351895
 04/15  08:00:00,650.393822008,29.613106704,0.0,0.0,249.203635341,249.203635341,192.378650308,183.63436251,8.74428779845
 04/15  09:00:00,650.963612306,29.613106704,0.0792489939068,0.0,249.203635341,249.203635341,165.464481613,154.508205756,10.9562758568
 04/15  10:00:00,702.088327795,29.613106704,60.6103432196,0.0,249.203635341,249.203635341,137.265281057,128.504003383,8.76127767386
 04/15  11:00:00,818.018079588,29.613106704,173.102999686,0.0,249.203635341,249.203635341,109.075006446,95.9173244442,13.1576820014
 04/15  12:00:00,919.091331107,29.613106704,272.038961786,0.0,249.203635341,249.203635341,90.4652292266,79.513485873,10.9517433537
 04/15  13:00:00,942.40904469,29.613106704,294.977120054,0.0,249.203635341,249.203635341,92.2767922225,83.5157409413,8.76105128118
 04/15  14:00:00,699.356526916,29.613106704,299.392394735,0.0,74.7610906023,174.442544739,139.667084404,130.922802944,8.74428145996
 04/15  15:00:00,704.236973293,29.613106704,303.055876276,0.0,74.7610906023,174.442544739,134.489348365,127.932392291,6.5569560732
 04/15  16:00:00,750.953553048,29.613106704,301.258128618,0.0,74.7610906023,174.442544739,155.589988169,146.849588874,8.74039929525
 04/15  17:00:00,708.357990455,29.613106704,297.05342755,0.0,24.9203635341,149.522181205,201.358108605,199.165047086,2.1930615192
 04/15  18:00:00,296.668089035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575145801,0.0,4.36575145801
 04/15  19:00:00,280.767360156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581033171,0.0,4.36581033171
 04/15  20:00:00,323.485693546,0.0,0.0,0.0,24.9203635341,149.522181205,4.36555678479,0.0,4.36555678479
 04/15  21:00:00,299.042316732,0.0,0.0,0.0,24.9203635341,149.522181205,4.3698781121,0.0,4.3698781121
 04/15  22:00:00,274.595883042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078932771,0.0,2.19078932771
 04/15  23:00:00,250.151487857,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166451022,0.0,4.36166451022
 04/15  24:00:00,237.92928986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087533479,0.0,2.19087533479
 04/16  01:00:00,237.928778685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975476271,0.0,2.18975476271
 04/16  02:00:00,237.928778736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987358112,0.0,2.18987358112
 04/16  03:00:00,237.928778714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967866193,0.0,2.18967866193
 04/16  04:00:00,250.150976525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979733961,0.0,2.18979733961
 04/16  05:00:00,274.596899504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578929166,0.0,4.36578929166
 04/16  06:00:00,297.853163355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983419425,0.0,2.18983419425
 04/16  07:00:00,296.666558953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984821801,0.0,2.18984821801
 04/16  08:00:00,296.666558972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975734347,0.0,2.18975734347
 04/16  09:00:00,263.961024478,3.96105889798,0.0,0.0,24.9203635341,149.522181205,2.18987473474,0.0,2.18987473474
 04/16  10:00:00,219.033292131,7.92211779596,0.0,0.0,24.9203635341,149.522181205,2.18967933527,0.0,2.18967933527
 04/16  11:00:00,211.112192803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36371052387,0.0,4.36371052387
 04/16  12:00:00,211.112192278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169689893,0.0,2.19169689893
 04/16  13:00:00,211.113719813,0.0,0.0,0.0,24.9203635341,149.522181205,6.54478177942,0.0,6.54478177942
 04/16  14:00:00,211.112192316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177123481,0.0,2.19177123481
 04/16  15:00:00,211.111174377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987308996,0.0,2.18987308996
 04/16  16:00:00,259.999965594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983450657,0.0,2.18983450657
 04/16  17:00:00,309.159405378,12.4928463419,0.0,0.0,24.9203635341,149.522181205,2.18985904374,0.0,2.18985904374
 04/16  18:00:00,306.950249834,10.2836907749,0.0,0.0,24.9203635341,149.522181205,2.18975742821,0.0,2.18975742821
 04/16  19:00:00,280.7658301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971803508,0.0,2.18971803508
 04/16  20:00:00,323.484163492,0.0,0.0,0.0,24.9203635341,149.522181205,4.35947752583,0.0,4.35947752583
 04/16  21:00:00,299.041294772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19293947253,0.0,2.19293947253
 04/16  22:00:00,274.59537221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987397631,0.0,2.18987397631
 04/16  23:00:00,250.150976611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967854401,0.0,2.18967854401
 04/16  24:00:00,239.919415887,1.98662544233,0.0,0.0,24.9203635341,149.522181205,9.6011961461,5.24173420076,4.35946194534
 04/17  01:00:00,289.363332492,1.58930035386,0.0,0.0,24.9203635341,199.362908273,7.44196876033,5.25123285158,2.19073590875
 04/17  02:00:00,289.763864401,1.98662544233,0.0,0.0,24.9203635341,199.362908273,11.6308938082,9.44000821819,2.19088559001
 04/17  03:00:00,289.366393011,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.4381148791,9.2471773093,2.19093756979
 04/17  04:00:00,301.989630568,1.98662544233,0.0,0.0,24.9203635341,199.362908273,18.4574407119,14.0955708474,4.3618698645
 04/17  05:00:00,350.957220699,1.58930035386,0.0,0.0,49.8407270682,199.362908273,16.6716447827,12.3034959683,4.36814881445
 04/17  06:00:00,402.873156765,29.613106704,0.0,0.0,49.8407270682,199.362908273,802.267057803,800.074062847,2.19299495685
 04/17  07:00:00,501.126419615,29.613106704,0.0,0.0,149.522181205,199.362908273,491.424403806,480.478142647,10.9462611592
 04/17  08:00:00,1049.16601504,29.613106704,0.0,0.0,448.566543614,448.566543614,234.284187568,216.646257725,17.6379298435
 04/17  09:00:00,1012.45032652,29.6297177363,0.0,0.0,448.566543614,448.566543614,155.717341181,135.84547857,19.8718626116
 04/17  10:00:00,963.549204588,29.6666302103,0.0,0.0,448.566543614,448.566543614,95.9952107363,76.1128277691,19.8823829672
 04/17  11:00:00,963.479589746,29.613106704,0.0,0.0,448.566543614,448.566543614,76.2933417308,51.9030679345,24.3902737963
 04/17  12:00:00,913.923103075,29.8902560333,0.0,0.0,448.566543614,398.725816546,85.6408235686,54.4493118087,31.1915117598
 04/17  13:00:00,964.743260404,30.894508564,0.0,0.0,448.566543614,448.566543614,52.9460239534,26.2502781381,26.6957458153
 04/17  14:00:00,963.71179147,29.883282091,0.0,0.0,448.566543614,448.566543614,31.6538324766,14.0241292781,17.6297031985
 04/17  15:00:00,963.433770151,29.613106704,0.0,0.0,448.566543614,448.566543614,22.7260090213,5.10569785057,17.6203111707
 04/17  16:00:00,1012.32510297,29.613106704,0.0,0.0,448.566543614,448.566543614,23.5325092052,1.39098929541,22.1415199098
 04/17  17:00:00,899.632052357,29.7812898848,0.0,0.0,348.885089477,398.725816546,21.0262128371,5.65952075127,15.3666920859
 04/17  18:00:00,700.295087662,29.7925964341,0.0,0.0,249.203635341,299.044362409,37.5496690402,26.5927319985,10.9569370417
 04/17  19:00:00,684.222999617,29.613106704,0.0,0.0,249.203635341,299.044362409,46.8293209576,40.265643853,6.56367710468
 04/17  20:00:00,577.473670425,29.613106704,0.0,0.0,149.522181205,249.203635341,114.547085564,105.794400656,8.75268490806
 04/17  21:00:00,553.071551976,29.613106704,0.0,0.0,149.522181205,249.203635341,168.159495897,163.791439453,4.3680564434
 04/17  22:00:00,349.356970022,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156560252,0.0,4.36156560252
 04/17  23:00:00,299.992210461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077380424,0.0,2.19077380424
 04/17  24:00:00,287.770012839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092117124,0.0,2.19092117124
 04/18  01:00:00,287.770010941,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150578157,0.0,4.36150578157
 04/18  02:00:00,287.770010702,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058569557,0.0,2.19058569557
 04/18  03:00:00,287.770010548,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072895014,0.0,2.19072895014
 04/18  04:00:00,299.992208733,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150470043,0.0,4.36150470043
 04/18  05:00:00,349.358492385,0.0,0.0,0.0,49.8407270682,199.362908273,4.36718994514,0.0,4.36718994514
 04/18  06:00:00,402.859053035,30.0005952648,0.0,0.0,49.8407270682,199.362908273,300.938710252,298.745787399,2.19292285309
 04/18  07:00:00,500.907220921,29.613106704,0.0,0.0,149.522181205,199.362908273,230.361385488,219.415669948,10.9457155401
 04/18  08:00:00,1049.02928642,29.613106704,0.0,0.0,448.566543614,448.566543614,71.3906451568,53.7512471964,17.6393979604
 04/18  09:00:00,1012.51717074,29.7803175561,0.0,0.0,448.566543614,448.566543614,55.9802888513,36.1130504842,19.8672383671
 04/18  10:00:00,963.835945489,29.9963017071,0.0,0.0,448.566543614,448.566543614,44.932162251,25.0548486097,19.8773136413
 04/18  11:00:00,1025.50069535,29.6459234298,0.0594801082013,0.0,448.566543614,448.566543614,39.7592339136,15.3721808335,24.3870530801
 04/18  12:00:00,997.022596425,29.6774901757,8.68696321961,0.0,448.566543614,398.725816546,43.4308729876,14.4686527422,28.9622202454
 04/18  13:00:00,1045.08873216,30.3607814199,6.31954500217,0.0,448.566543614,448.566543614,32.0965584395,3.17890332572,28.9176551138
 04/18  14:00:00,1047.46169981,30.525720955,8.45539817653,0.0,448.566543614,448.566543614,18.3533287466,0.724814847905,17.6285138987
 04/18  15:00:00,1042.28753023,30.2568949853,3.72632970916,0.0,448.566543614,448.566543614,17.621085522,0.0,17.621085522
 04/18  16:00:00,1094.78990338,30.4686392203,24.2739792732,0.0,448.566543614,448.566543614,22.1406337928,0.0,22.1406337928
 04/18  17:00:00,1031.58959905,29.613106704,55.7463874863,0.0,348.885089477,398.725816546,13.1754335678,0.0,13.1754335678
 04/18  18:00:00,824.788797842,29.613106704,48.5394478134,0.0,249.203635341,299.044362409,15.1600728694,4.20447037155,10.9556024978
 04/18  19:00:00,709.002787397,29.613106704,0.00108810789301,0.0,249.203635341,299.044362409,44.7975373797,36.0532341888,8.7443031909
 04/18  20:00:00,577.452239314,29.613106704,0.0,0.0,149.522181205,249.203635341,90.1297624775,81.3781621824,8.75160029506
 04/18  21:00:00,553.026407284,29.613106704,0.0,0.0,149.522181205,249.203635341,115.031009284,110.663500825,4.36750845958
 04/18  22:00:00,349.35696756,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076503119,0.0,2.19076503119
 04/18  23:00:00,299.992208752,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157399534,0.0,4.36157399534
 04/18  24:00:00,287.770010744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081022655,0.0,2.19081022655
 04/19  01:00:00,287.770008455,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905646497,0.0,2.1905646497
 04/19  02:00:00,287.770008652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070323169,0.0,2.19070323169
 04/19  03:00:00,287.770008782,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144006038,0.0,4.36144006038
 04/19  04:00:00,299.992206205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073690254,0.0,2.19073690254
 04/19  05:00:00,349.35848889,0.0,0.0,0.0,49.8407270682,199.362908273,4.36771621998,0.0,4.36771621998
 04/19  06:00:00,443.410864676,30.3148131114,0.00117625641083,0.0,49.8407270682,199.362908273,440.121548864,435.756039387,4.365509477
 04/19  07:00:00,501.087006166,29.613106704,0.0,0.0,149.522181205,199.362908273,452.105799577,443.346375609,8.75942396804
 04/19  08:00:00,1049.11219288,29.613106704,0.0,0.0,448.566543614,448.566543614,176.025825101,156.184743258,19.8410818432
 04/19  09:00:00,1012.39718476,29.613106704,0.0,0.0,448.566543614,448.566543614,112.350548582,94.6906195194,17.6599290624
 04/19  10:00:00,963.47371841,29.613106704,0.0,0.0,448.566543614,448.566543614,73.2472449523,51.1631449456,22.0841000066
 04/19  11:00:00,969.900867449,29.613106704,0.000830659349045,0.0,448.566543614,448.566543614,77.2002915071,52.8136960958,24.3865954113
 04/19  12:00:00,950.813615393,29.613106704,17.0125461956,0.0,448.566543614,398.725816546,65.168018459,36.2111327416,28.9568857174
 04/19  13:00:00,1060.64713924,29.6735558799,55.620719421,0.0,448.566543614,448.566543614,35.6583156409,8.96652772216,26.6917879187
 04/19  14:00:00,1101.72461695,30.578838054,83.4807703868,0.0,448.566543614,448.566543614,20.2739592279,2.64667868755,17.6272805403
 04/19  15:00:00,1009.27054646,30.4976629139,19.444295273,0.0,448.566543614,448.566543614,18.9934136284,1.37373398542,17.619679643
 04/19  16:00:00,1013.15524383,30.440968681,0.0,0.0,448.566543614,448.566543614,26.4624796487,4.32444926409,22.1380303846
 04/19  17:00:00,899.481572728,29.613106704,0.0,0.0,348.885089477,398.725816546,41.1716075892,27.9940308228,13.1775767664
 04/19  18:00:00,700.150487764,29.613106704,0.0,0.0,249.203635341,299.044362409,82.0670211095,71.1112636972,10.9557574123
 04/19  19:00:00,684.246674125,29.613106704,0.0,0.0,249.203635341,299.044362409,79.9793697283,71.234818491,8.74455123732
 04/19  20:00:00,577.491637142,29.613106704,0.0,0.0,149.522181205,249.203635341,140.425976187,131.673143485,8.75283270198
 04/19  21:00:00,553.072980962,29.613106704,0.0,0.0,149.522181205,249.203635341,174.872517802,170.504379612,4.36813818964
 04/19  22:00:00,349.356965412,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088933765,0.0,2.19088933765
 04/19  23:00:00,299.992206413,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142869903,0.0,4.36142869903
 04/19  24:00:00,287.770008279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073088496,0.0,2.19073088496
 04/20  01:00:00,287.770006289,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908621228,0.0,2.1908621228
 04/20  02:00:00,287.770006575,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136473975,0.0,4.36136473975
 04/20  03:00:00,287.770006397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088219431,0.0,2.19088219431
 04/20  04:00:00,299.992204016,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063553867,0.0,2.19063553867
 04/20  05:00:00,349.358485612,0.0,0.0,0.0,49.8407270682,199.362908273,4.36706657211,0.0,4.36706657211
 04/20  06:00:00,394.680308971,30.3154171555,0.0,0.0,49.8407270682,199.362908273,373.929157025,369.563391814,4.36576521162
 04/20  07:00:00,500.919820045,29.613106704,0.0,0.0,149.522181205,199.362908273,249.445506538,240.165908166,9.27959837183
 04/20  08:00:00,1049.04129224,29.613106704,0.0,0.0,448.566543614,448.566543614,89.4109739192,70.0949320374,19.3160418818
 04/20  09:00:00,1012.35674116,29.6136315441,0.0,0.0,448.566543614,448.566543614,64.6948615556,44.8280816408,19.8667799148
 04/20  10:00:00,963.459701287,29.613106704,0.0,0.0,448.566543614,448.566543614,54.3073065619,34.4296478418,19.8776587201
 04/20  11:00:00,963.453812194,29.613106704,0.0,0.0,448.566543614,448.566543614,46.2055018982,21.8220564637,24.3834454345
 04/20  12:00:00,913.623492285,29.613106704,0.0,0.0,448.566543614,398.725816546,57.5733193617,28.618186647,28.9551327147
 04/20  13:00:00,963.451417224,29.613106704,0.0,0.0,448.566543614,448.566543614,40.9847106457,14.2952949677,26.689415678
 04/20  14:00:00,963.447955287,29.6244870192,0.0,0.0,448.566543614,448.566543614,25.9430407205,8.31717057793,17.6258701425
 04/20  15:00:00,976.091552187,29.8706542644,0.00144732697465,0.0,448.566543614,448.566543614,32.3652214104,14.7449053228,17.6203160876
 04/20  16:00:00,1012.9450814,30.2321729243,0.0,0.0,448.566543614,448.566543614,24.8278023514,2.68957934835,22.138223003
 04/20  17:00:00,899.463123365,29.613106704,0.0,0.0,348.885089477,398.725816546,18.1972680223,5.02141205291,13.1758559694
 04/20  18:00:00,700.128363771,29.613106704,0.0,0.0,249.203635341,299.044362409,55.0934651764,44.1376436609,10.9558215155
 04/20  19:00:00,684.253641512,29.613106704,0.0,0.0,249.203635341,299.044362409,90.0598335643,81.3164725195,8.74336104484
 04/20  20:00:00,577.49426,29.613106704,0.0,0.0,149.522181205,249.203635341,145.910791564,137.159248831,8.75154273304
 04/20  21:00:00,553.074616434,29.613106704,0.0,0.0,149.522181205,249.203635341,179.596408059,175.228883063,4.36752499593
 04/20  22:00:00,349.356963272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077607614,0.0,2.19077607614
 04/20  23:00:00,299.992204484,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118958364,0.0,4.36118958364
 04/20  24:00:00,287.77000644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079440351,0.0,2.19079440351
 04/21  01:00:00,287.770004095,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054092699,0.0,2.19054092699
 04/21  02:00:00,287.770004287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066967337,0.0,2.19066967337
 04/21  03:00:00,287.770004453,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134547903,0.0,4.36134547903
 04/21  04:00:00,299.992201858,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067590627,0.0,2.19067590627
 04/21  05:00:00,349.358481901,0.0,0.0,0.0,49.8407270682,199.362908273,4.36753043234,0.0,4.36753043234
 04/21  06:00:00,394.738735905,30.406793758,0.0,0.0,49.8407270682,199.362908273,337.346578777,332.980762258,4.36581651931
 04/21  07:00:00,500.893624556,29.613106704,0.0,0.0,149.522181205,199.362908273,218.850002813,210.090026844,8.75997596952
 04/21  08:00:00,1049.24141616,29.822222327,0.0,0.0,448.566543614,448.566543614,77.1933593773,59.5563743687,17.6369850085
 04/21  09:00:00,1013.35701294,30.6157201115,0.0,0.0,448.566543614,448.566543614,62.9994368293,43.1302161242,19.8692207051
 04/21  10:00:00,1003.49210024,30.5585115572,13.7480461016,0.0,448.566543614,448.566543614,48.9288092306,29.0508312993,19.8779779313
 04/21  11:00:00,1189.53161651,29.9624162415,146.112302927,0.0,448.566543614,448.566543614,41.6927628219,17.3074370663,24.3853257557
 04/21  12:00:00,1270.45265747,31.2761829778,272.406483848,0.0,448.566543614,398.725816546,45.1110589988,16.1545639311,28.9564950676
 04/21  13:00:00,1342.35908223,33.1319164052,290.58031397,0.0,448.566543614,448.566543614,32.4083075154,3.49849529121,28.9098122242
 04/21  14:00:00,1350.60168871,33.9654782739,296.792363806,0.0,448.566543614,448.566543614,18.3687585052,0.740644582929,17.6281139223
 04/21  15:00:00,1350.23565635,33.6111134548,296.458132342,0.0,448.566543614,448.566543614,15.4195781339,0.0,15.4195781339
 04/21  16:00:00,1402.30078237,34.5329685792,298.61929186,0.0,448.566543614,448.566543614,24.3488945467,0.0,24.3488945467
 04/21  17:00:00,1286.57742218,32.6800255274,298.155923149,0.0,348.885089477,398.725816546,13.1700678951,0.0,13.1700678951
 04/21  18:00:00,1077.33526784,31.508184372,290.461324788,0.0,249.203635341,299.044362409,11.0330487286,0.0768043887512,10.9562443398
 04/21  19:00:00,1041.32078261,29.828142695,274.217007322,0.0,249.203635341,299.044362409,9.64327486496,3.08013817329,6.56313669168
 04/21  20:00:00,800.005952306,29.613106704,143.566329113,0.0,149.522181205,249.203635341,31.5439845774,22.7916655553,8.75231902215
 04/21  21:00:00,588.013359772,29.613106704,9.87746852848,0.0,149.522181205,249.203635341,47.8998002682,43.5318365483,4.36796371991
 04/21  22:00:00,349.356961395,0.0,0.0,0.0,49.8407270682,199.362908273,4.36139636345,0.0,4.36139636345
 04/21  23:00:00,299.992201859,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070014746,0.0,2.19070014746
 04/21  24:00:00,287.770004186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082809124,0.0,2.19082809124
 04/22  01:00:00,237.929275161,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126855336,0.0,4.36126855336
 04/22  02:00:00,237.929274953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081949473,0.0,2.19081949473
 04/22  03:00:00,237.929274787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056497505,0.0,2.19056497505
 04/22  04:00:00,250.151472844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068841965,0.0,2.19068841965
 04/22  05:00:00,274.597387838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36786783922,0.0,4.36786783922
 04/22  06:00:00,394.805452719,30.5333042092,0.0,0.0,49.8407270682,199.362908273,262.445479521,258.079975461,4.36550406001
 04/22  07:00:00,401.180709396,29.613106704,0.0,0.0,49.8407270682,199.362908273,182.677797617,176.127789592,6.55000802521
 04/22  08:00:00,689.117885341,29.7027766587,13.4013097478,0.0,249.203635341,249.203635341,81.6517278607,75.0884082605,6.56331960017
 04/22  09:00:00,854.023276756,30.3538378911,159.752514101,0.0,249.203635341,249.203635341,55.9980787252,45.0431330676,10.9549456576
 04/22  10:00:00,933.132263472,30.2046193037,284.077915036,0.0,249.203635341,249.203635341,44.2303775025,33.2849039473,10.9454735552
 04/22  11:00:00,950.488875055,29.6326773547,300.140311277,0.0,249.203635341,249.203635341,37.7192526224,26.7553241186,10.9639285039
 04/22  12:00:00,955.677492814,30.6527256945,304.280006079,0.0,249.203635341,249.203635341,33.7072577584,22.7575970182,10.9496607402
 04/22  13:00:00,963.298758513,31.7662213819,309.386602299,0.0,249.203635341,249.203635341,28.5796565771,17.6356238801,10.944032697
 04/22  14:00:00,719.893671435,31.1215880513,315.150311702,0.0,74.7610906023,174.442544739,22.6490310486,16.0864062591,6.56262478949
 04/22  15:00:00,717.228199596,30.117166736,313.24786508,0.0,74.7610906023,174.442544739,8.00245484564,1.44557310356,6.55688174208
 04/22  16:00:00,767.763614028,29.8193313085,315.158996454,0.0,74.7610906023,174.442544739,12.4768321913,3.73728147109,8.73955072024
 04/22  17:00:00,723.70934509,30.6818031565,310.130405006,0.0,24.9203635341,149.522181205,23.6024175148,21.4097793768,2.19263813808
 04/22  18:00:00,612.234156167,20.4945841325,220.99186832,0.0,24.9203635341,149.522181205,4.36585141158,0.0,4.36585141158
 04/22  19:00:00,492.836875833,17.165016173,131.429856246,0.0,24.9203635341,149.522181205,4.36561087516,0.0,4.36561087516
 04/22  20:00:00,323.485672676,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566117455,0.0,4.36566117455
 04/22  21:00:00,299.042289943,0.0,0.0,0.0,24.9203635341,149.522181205,4.369508881,0.0,4.369508881
 04/22  22:00:00,274.595868107,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063782229,0.0,2.19063782229
 04/22  23:00:00,250.151472887,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126691499,0.0,4.36126691499
 04/22  24:00:00,237.929275044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062935633,0.0,2.19062935633
 04/23  01:00:00,237.928766652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980761978,0.0,2.18980761978
 04/23  02:00:00,237.928766614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958562171,0.0,2.18958562171
 04/23  03:00:00,237.928766599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967168353,0.0,2.18967168353
 04/23  04:00:00,250.150964433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975741882,0.0,2.18975741882
 04/23  05:00:00,274.596878358,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653894387,0.0,4.3653894387
 04/23  06:00:00,289.309484641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969910417,0.0,2.18969910417
 04/23  07:00:00,296.666546884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978443824,0.0,2.18978443824
 04/23  08:00:00,326.48390908,10.8552560698,6.35876660672,0.0,24.9203635341,149.522181205,2.18971598418,0.0,2.18971598418
 04/23  09:00:00,370.373972012,14.0165720083,54.2542850783,0.0,24.9203635341,149.522181205,2.18964662994,0.0,2.18964662994
 04/23  10:00:00,456.484794451,19.8185938787,162.766772216,0.0,24.9203635341,149.522181205,2.1897329792,0.0,2.1897329792
 04/23  11:00:00,227.982013301,0.381043529953,3.9769547392,0.0,24.9203635341,149.522181205,2.19186276514,0.0,2.19186276514
 04/23  12:00:00,211.112174498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376460031,0.0,4.36376460031
 04/23  13:00:00,415.347125397,11.8831766939,149.769369176,0.0,24.9203635341,149.522181205,4.3698938752,0.0,4.3698938752
 04/23  14:00:00,469.641273072,14.5238826259,191.175381871,0.0,24.9203635341,149.522181205,4.36365823749,0.0,4.36365823749
 04/23  15:00:00,422.419367464,11.1978962779,148.798632311,0.0,24.9203635341,149.522181205,2.18977212835,0.0,2.18977212835
 04/23  16:00:00,648.064662081,23.239885346,277.827450278,0.0,24.9203635341,149.522181205,2.18981644637,0.0,2.18981644637
 04/23  17:00:00,638.443717248,19.4012116818,238.201389589,0.0,24.9203635341,149.522181205,2.18977865681,0.0,2.18977865681
 04/23  18:00:00,669.284524283,23.3450710155,265.350041377,0.0,24.9203635341,149.522181205,2.18980230027,0.0,2.18980230027
 04/23  19:00:00,528.673394949,14.4631902257,162.866717387,0.0,24.9203635341,149.522181205,2.18976452719,0.0,2.18976452719
 04/23  20:00:00,323.484151258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978698338,0.0,2.18978698338
 04/23  21:00:00,299.041274001,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544450517,0.0,4.36544450517
 04/23  22:00:00,274.595360069,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897269076,0.0,2.1897269076
 04/23  23:00:00,250.150964508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981203333,0.0,2.18981203333
 04/23  24:00:00,237.928766643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958936113,0.0,2.18958936113
 04/24  01:00:00,287.769997336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053484547,0.0,2.19053484547
 04/24  02:00:00,287.769997565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064843426,0.0,2.19064843426
 04/24  03:00:00,287.769997719,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126074834,0.0,4.36126074834
 04/24  04:00:00,299.992195121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061244752,0.0,2.19061244752
 04/24  05:00:00,349.358471109,0.0,0.0,0.0,49.8407270682,199.362908273,4.36730572411,0.0,4.36730572411
 04/24  06:00:00,393.943362746,29.6802986628,0.0,0.0,49.8407270682,199.362908273,252.17061196,247.805062508,4.36554945284
 04/24  07:00:00,500.853916098,29.613106704,0.0,0.0,149.522181205,199.362908273,169.951303643,161.190449956,8.76085368657
 04/24  08:00:00,1049.61178787,30.2126075857,0.0,0.0,448.566543614,448.566543614,51.9660932142,34.3333808729,17.6327123412
 04/24  09:00:00,1041.28352748,31.1229101141,2.56661662184,0.0,448.566543614,448.566543614,40.9111570851,21.0481655603,19.8629915247
 04/24  10:00:00,1106.62884448,30.8183604966,65.1775117228,0.0,448.566543614,448.566543614,31.0132477459,11.1428114476,19.8704362983
 04/24  11:00:00,1241.50747387,29.8958524746,196.812051893,0.0,448.566543614,448.566543614,28.7024696326,4.32293096832,24.3795386643
 04/24  12:00:00,1283.67565756,30.9004514955,283.122383595,0.0,448.566543614,398.725816546,32.7400582389,3.79307028497,28.9469879539
 04/24  13:00:00,1359.57115635,32.3799876267,304.997058873,0.0,448.566543614,448.566543614,27.3306959268,0.647713840458,26.6829820864
 04/24  14:00:00,1371.37365216,32.4883606603,315.619624885,0.0,448.566543614,448.566543614,17.6285299092,0.00417883477764,17.6243510745
 04/24  15:00:00,1377.64455976,31.7028897197,321.684700175,0.0,448.566543614,448.566543614,17.6174798929,0.0,17.6174798929
 04/24  16:00:00,1438.96173233,31.7510526082,333.056571837,0.0,448.566543614,448.566543614,22.1335755693,0.0,22.1335755693
 04/24  17:00:00,1332.42678677,31.7397812046,339.363508761,0.0,348.885089477,398.725816546,13.1703325288,0.0,13.1703325288
 04/24  18:00:00,1133.82601836,30.6038381643,340.871236307,0.0,249.203635341,299.044362409,10.9540105212,0.0,10.9540105212
 04/24  19:00:00,1103.71449646,29.613106704,337.066303053,0.0,249.203635341,299.044362409,6.73173809439,0.168625184734,6.56311290966
 04/24  20:00:00,991.707914731,29.613106704,326.766920814,0.0,149.522181205,249.203635341,17.0180494997,7.98096178031,9.03708771943
 04/24  21:00:00,959.251220705,29.613106704,320.984831708,0.0,149.522181205,249.203635341,27.8650005053,23.7813597333,4.08364077202
 04/24  22:00:00,349.356954607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36130896873,0.0,4.36130896873
 04/24  23:00:00,299.992195085,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063535528,0.0,2.19063535528
 04/24  24:00:00,287.769997371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074824632,0.0,2.19074824632
 04/25  01:00:00,287.7699954,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106929322,0.0,4.36106929322
 04/25  02:00:00,287.769995178,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069721255,0.0,2.19069721255
 04/25  03:00:00,287.769995034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080517701,0.0,2.19080517701
 04/25  04:00:00,299.992192981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053849913,0.0,2.19053849913
 04/25  05:00:00,349.358467306,0.0,0.0,0.0,49.8407270682,199.362908273,4.3674666787,0.0,4.3674666787
 04/25  06:00:00,386.752796123,31.0931763709,0.0,0.0,49.8407270682,199.362908273,175.365397746,171.000127732,4.36527001386
 04/25  07:00:00,500.8272466,29.613106704,0.0,0.0,149.522181205,199.362908273,138.202896749,127.260168325,10.9427284238
 04/25  08:00:00,1063.05073007,29.613106704,1.61004536849,0.0,448.566543614,448.566543614,41.2752129755,23.6423044397,17.6329085358
 04/25  09:00:00,1195.23212303,29.613106704,105.196785801,0.0,448.566543614,448.566543614,26.9921783654,9.33622369861,17.6559546668
 04/25  10:00:00,1229.52647207,29.6392128228,185.94826191,0.0,448.566543614,448.566543614,21.8452849705,1.97088814748,19.874396823
 04/25  11:00:00,1317.07506828,30.2780649829,270.994248188,0.0,448.566543614,448.566543614,25.3140366613,0.93654388607,24.3774927753
 04/25  12:00:00,1332.94477798,29.8298196654,328.539081054,0.0,448.566543614,398.725816546,29.9206591049,0.974363847479,28.9462952574
 04/25  13:00:00,1380.14905792,30.9885949014,326.24132191,0.0,448.566543614,448.566543614,27.1685488816,0.48299057879,26.6855583028
 04/25  14:00:00,1379.76774622,31.2829893856,330.608652915,0.0,448.566543614,448.566543614,18.3795642983,0.755996690689,17.6235676076
 04/25  15:00:00,1377.72067821,31.5811928284,328.186356132,0.0,448.566543614,448.566543614,18.1685817709,0.554406401476,17.6141753695
 04/25  16:00:00,1421.25144215,31.8418585695,323.844718257,0.0,448.566543614,448.566543614,23.0351497387,0.905802660397,22.1293470783
 04/25  17:00:00,1273.40682464,29.7217295276,289.411936372,0.0,348.885089477,398.725816546,24.3573241997,11.1863493004,13.1709748993
 04/25  18:00:00,948.832637267,29.613106704,167.892654746,0.0,249.203635341,299.044362409,47.7297746521,36.776777251,10.9529974011
 04/25  19:00:00,871.054518895,29.613106704,116.642678621,0.0,249.203635341,299.044362409,63.8711731708,55.1292026454,8.74197052543
 04/25  20:00:00,638.117313889,29.613106704,22.6182409202,0.0,149.522181205,249.203635341,99.9063565497,91.1564587043,8.74989784541
 04/25  21:00:00,565.41742991,29.613106704,0.000603118924222,0.0,149.522181205,249.203635341,119.044464647,114.677669913,4.3667947339
 04/25  22:00:00,349.356952223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059007879,0.0,2.19059007879
 04/25  23:00:00,299.992192819,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906979139,0.0,2.1906979139
 04/25  24:00:00,287.769995189,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080555764,0.0,2.19080555764
 04/26  01:00:00,287.76999304,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117052025,0.0,4.36117052025
 04/26  02:00:00,287.769992839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073992066,0.0,2.19073992066
 04/26  03:00:00,287.769992706,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046914436,0.0,2.19046914436
 04/26  04:00:00,299.99219067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057227812,0.0,2.19057227812
 04/26  05:00:00,349.358463599,0.0,0.0,0.0,49.8407270682,199.362908273,4.3675000757,0.0,4.3675000757
 04/26  06:00:00,455.497944774,30.8179650215,0.00137314772949,0.0,49.8407270682,199.362908273,422.030946724,417.665657178,4.36528954545
 04/26  07:00:00,500.983524943,29.613106704,0.0,0.0,149.522181205,199.362908273,341.360586189,330.418081804,10.9425043852
 04/26  08:00:00,1055.54336798,29.613106704,0.0462775964954,0.0,448.566543614,448.566543614,131.587434342,113.955576365,17.631857977
 04/26  09:00:00,1127.58271779,29.613106704,73.1158386351,0.0,448.566543614,448.566543614,96.4599874354,78.8042780195,17.6557094159
 04/26  10:00:00,1243.83204847,29.613106704,199.100577558,0.0,448.566543614,448.566543614,72.3548650255,52.482583277,19.8722817485
 04/26  11:00:00,1315.59400162,29.613106704,269.140881022,0.0,448.566543614,448.566543614,43.3584461765,18.9811049406,24.3773412359
 04/26  12:00:00,1280.9114618,29.613106704,282.643693243,0.0,448.566543614,398.725816546,43.1243887225,14.1803692655,28.9440194569
 04/26  13:00:00,1337.4901678,30.0603973755,287.24657752,0.0,448.566543614,448.566543614,29.7936903046,3.11393834141,26.6797519632
 04/26  14:00:00,1331.67653598,30.7411619972,281.180192077,0.0,448.566543614,448.566543614,19.4215296768,1.7991633107,17.6223663661
 04/26  15:00:00,1325.83099912,31.2188649409,274.63731036,0.0,448.566543614,448.566543614,18.2011907888,0.586332381434,17.6148584074
 04/26  16:00:00,1375.03679902,31.7159090484,273.813057109,0.0,448.566543614,448.566543614,22.2453314912,0.115947144534,22.1293843467
 04/26  17:00:00,1255.70787543,30.5999748843,269.588583395,0.0,348.885089477,398.725816546,14.0554817064,0.887893728173,13.1675879782
 04/26  18:00:00,1050.93709974,30.3086260587,265.312889059,0.0,249.203635341,299.044362409,23.3772147617,12.4234130998,10.9538016619
 04/26  19:00:00,977.573986648,29.6419780438,220.188675255,0.0,249.203635341,299.044362409,30.4955752352,23.9328709602,6.56270427497
 04/26  20:00:00,729.853041222,29.613106704,75.2825162552,0.0,149.522181205,249.203635341,54.9068064587,46.1559415687,8.75086489006
 04/26  21:00:00,581.0935227,29.613106704,3.18198363872,0.0,149.522181205,249.203635341,81.3734233701,77.0065635467,4.36685982343
 04/26  22:00:00,349.356949831,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065758279,0.0,2.19065758279
 04/26  23:00:00,299.992190755,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612470634,0.0,4.3612470634
 04/26  24:00:00,287.769992599,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059084741,0.0,2.19059084741
 04/27  01:00:00,287.769990289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068649969,0.0,2.19068649969
 04/27  02:00:00,287.769990675,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129372811,0.0,4.36129372811
 04/27  03:00:00,287.769990494,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060733465,0.0,2.19060733465
 04/27  04:00:00,299.992188076,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070496311,0.0,2.19070496311
 04/27  05:00:00,349.358459917,0.0,0.0,0.0,49.8407270682,199.362908273,4.36739107671,0.0,4.36739107671
 04/27  06:00:00,386.824554937,31.0792612315,0.0,0.0,49.8407270682,199.362908273,288.622685391,284.257095505,4.36558988568
