Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  07:00:00,500.87021934,29.613106704,0.0,0.0,149.522181205,199.362908273,192.867996296,184.108971474,8.75902482275
 04/27  08:00:00,1049.11430891,29.7045195605,0.0,0.0,448.566543614,448.566543614,66.2501628097,48.6205468586,17.6296159511
 04/27  09:00:00,1013.10360397,30.3719618693,0.0,0.0,448.566543614,448.566543614,51.3622861404,31.5029615991,19.8593245413
 04/27  10:00:00,964.163550435,30.3295679741,0.0,0.0,448.566543614,448.566543614,39.0896219196,19.2173644333,19.8722574863
 04/27  11:00:00,1088.71724584,30.2837807487,48.2019761497,0.0,448.566543614,448.566543614,35.6620635154,11.2891116922,24.3729518231
 04/27  12:00:00,1083.01608446,30.4457112519,90.55585319,0.0,448.566543614,398.725816546,40.0220567853,13.3084978817,26.7135589036
 04/27  13:00:00,1171.45627714,33.26245579,125.364891342,0.0,448.566543614,448.566543614,31.716214969,2.82050119399,28.895713775
 04/27  14:00:00,1167.29682664,33.8100185759,121.052558886,0.0,448.566543614,448.566543614,16.242685888,0.822659225708,15.4200266623
 04/27  15:00:00,1175.60053345,33.3400462933,129.415154941,0.0,448.566543614,448.566543614,17.6153035925,0.0,17.6153035925
 04/27  16:00:00,1307.30327913,34.3533871173,209.133201274,0.0,448.566543614,448.566543614,22.1290303147,0.0,22.1290303147
 04/27  17:00:00,1202.79101465,32.7305854951,219.15596344,0.0,348.885089477,398.725816546,13.1711211893,0.0,13.1711211893
 04/27  18:00:00,897.548061107,31.1588510396,117.549926506,0.0,249.203635341,299.044362409,12.9500600824,1.99708723285,10.9529728496
 04/27  19:00:00,727.626432903,29.7794581258,14.0644382531,0.0,249.203635341,299.044362409,23.6042193879,14.8617670128,8.74245237503
 04/27  20:00:00,577.414630084,29.613106704,0.0,0.0,149.522181205,249.203635341,44.9733745743,36.2237420609,8.74963251335
 04/27  21:00:00,552.985058345,29.613106704,0.0,0.0,149.522181205,249.203635341,66.0968823369,61.7301748136,4.36670752324
 04/27  22:00:00,349.356947537,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054891534,0.0,2.19054891534
 04/27  23:00:00,299.992188119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064641469,0.0,2.19064641469
 04/27  24:00:00,287.769990445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074374602,0.0,2.19074374602
 04/28  01:00:00,287.769988305,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101978061,0.0,4.36101978061
 04/28  02:00:00,287.769988095,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064904132,0.0,2.19064904132
 04/28  03:00:00,287.769987939,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074144251,0.0,2.19074144251
 04/28  04:00:00,299.992185887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046232715,0.0,2.19046232715
 04/28  05:00:00,349.35845593,0.0,0.0,0.0,49.8407270682,199.362908273,4.36721081926,0.0,4.36721081926
 04/28  06:00:00,387.134345868,31.4332267517,0.0,0.0,49.8407270682,199.362908273,231.595282069,227.229699831,4.36558223812
 04/28  07:00:00,500.833095357,29.613106704,0.0,0.0,149.522181205,199.362908273,144.778276963,136.020269724,8.75800723837
 04/28  08:00:00,1049.29029767,29.8885996986,0.0,0.0,448.566543614,448.566543614,55.8207607588,38.1883454558,17.6324153031
 04/28  09:00:00,1013.28658587,30.5588519837,0.0,0.0,448.566543614,448.566543614,46.3699756096,26.5093524944,19.8606231153
 04/28  10:00:00,964.76431997,30.932243254,0.0,0.0,448.566543614,448.566543614,36.6709620285,16.8047342775,19.8662277511
 04/28  11:00:00,993.857862273,30.8602948403,4.20292472601,0.0,448.566543614,448.566543614,35.0178236211,10.6464321836,24.3713914374
 04/28  12:00:00,1040.10405418,30.5443299444,49.0611979119,0.0,448.566543614,398.725816546,40.7318588404,11.7922844301,28.9395744102
 04/28  13:00:00,1152.58890462,33.8159737754,106.289841942,0.0,448.566543614,448.566543614,28.1903642669,1.52447925106,26.6658850159
 04/28  14:00:00,1229.30052621,33.5608845331,181.18050235,0.0,448.566543614,448.566543614,18.0292027408,0.408653141288,17.6205495995
 04/28  15:00:00,1285.69486771,34.0355724754,236.113702572,0.0,448.566543614,448.566543614,15.4117128312,0.0,15.4117128312
 04/28  16:00:00,1343.83691017,34.2266863341,244.998044414,0.0,448.566543614,448.566543614,22.1282303563,0.0,22.1282303563
 04/28  17:00:00,1193.48007423,32.3198809513,210.271449188,0.0,348.885089477,398.725816546,13.1705337794,0.0,13.1705337794
 04/28  18:00:00,916.919952506,30.7046536782,136.407037666,0.0,249.203635341,299.044362409,11.5696069386,0.617187070841,10.9524198678
 04/28  19:00:00,803.596133605,29.6828260178,52.9547188543,0.0,249.203635341,299.044362409,18.3374043823,9.59541206031,8.74199232203
 04/28  20:00:00,585.548346651,29.613106704,0.0145061132309,0.0,149.522181205,249.203635341,42.0384253901,33.2893601982,8.749065192
 04/28  21:00:00,552.988388324,29.613106704,0.0,0.0,149.522181205,249.203635341,68.54728493,66.3534608676,2.19382406244
 04/28  22:00:00,349.356945204,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608527169,0.0,4.3608527169
 04/28  23:00:00,299.992185665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051631882,0.0,2.19051631882
 04/28  24:00:00,287.769987862,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060860029,0.0,2.19060860029
 04/29  01:00:00,237.929258747,0.0,0.0,0.0,24.9203635341,149.522181205,4.36110598846,0.0,4.36110598846
 04/29  02:00:00,237.9292587,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049905242,0.0,2.19049905242
 04/29  03:00:00,237.929258372,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905864088,0.0,2.1905864088
 04/29  04:00:00,250.151456267,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906735369,0.0,2.1906735369
 04/29  05:00:00,274.597361579,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685639314,0.0,4.36685639314
 04/29  06:00:00,386.497588937,30.6359641793,0.0,0.0,49.8407270682,199.362908273,439.970371725,435.605057272,4.36531445272
 04/29  07:00:00,401.283999973,29.613106704,0.0,0.0,49.8407270682,199.362908273,317.851261694,311.301479797,6.54978189692
 04/29  08:00:00,653.593555049,29.613106704,0.000385416857189,0.0,249.203635341,249.203635341,178.367764594,171.806194097,6.5615704967
 04/29  09:00:00,613.67463072,29.613106704,0.0,0.0,249.203635341,249.203635341,125.30996432,114.358110596,10.9518537235
 04/29  10:00:00,564.74849761,29.613106704,0.0,0.0,249.203635341,249.203635341,76.1271019713,67.3692981559,8.75780381544
 04/29  11:00:00,589.624038871,29.613106704,2.64721763787,0.0,249.203635341,249.203635341,68.367633725,55.2163115794,13.1513221456
 04/29  12:00:00,715.82985973,29.613106704,73.5194417046,0.0,249.203635341,249.203635341,50.2373664366,41.4752873427,8.76207909386
 04/29  13:00:00,851.063814983,29.613106704,204.662302778,0.0,249.203635341,249.203635341,40.8499460035,29.9077006463,10.9422453571
 04/29  14:00:00,663.9333962,29.613106704,264.592120346,0.0,74.7610906023,174.442544739,60.4046915163,53.8435826969,6.56110881935
 04/29  15:00:00,672.682125403,29.613106704,273.632944487,0.0,74.7610906023,174.442544739,41.7420253298,35.1861324937,6.55589283605
 04/29  16:00:00,720.998884232,29.613106704,273.570132237,0.0,74.7610906023,174.442544739,44.5846933302,35.8466162071,8.73807712302
 04/29  17:00:00,637.305470395,29.613106704,229.589428521,0.0,24.9203635341,149.522181205,57.5100766588,55.3177410464,2.1923356124
 04/29  18:00:00,296.668045344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36512791355,0.0,4.36512791355
 04/29  19:00:00,272.223649909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492302201,0.0,4.36492302201
 04/29  20:00:00,323.485649448,0.0,0.0,0.0,24.9203635341,149.522181205,4.36491884,0.0,4.36491884
 04/29  21:00:00,299.042260345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36893379788,0.0,4.36893379788
 04/29  22:00:00,274.59585193,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043724543,0.0,2.19043724543
 04/29  23:00:00,250.151456206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052437297,0.0,2.19052437297
 04/29  24:00:00,237.929258696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061134963,0.0,2.19061134963
 04/30  01:00:00,237.928753498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967454612,0.0,2.18967454612
 04/30  02:00:00,237.92875349,0.0,0.0,0.0,24.9203635341,149.522181205,4.35920072937,0.0,4.35920072937
 04/30  03:00:00,237.928753459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952608598,0.0,2.18952608598
 04/30  04:00:00,250.150951245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957705891,0.0,2.18957705891
 04/30  05:00:00,274.596854747,0.0,0.0,0.0,24.9203635341,149.522181205,2.1926778669,0.0,2.1926778669
 04/30  06:00:00,280.765804672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966997454,0.0,2.18966997454
 04/30  07:00:00,296.666533641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972135256,0.0,2.18972135256
 04/30  08:00:00,305.541260268,8.87472662084,0.0,0.0,24.9203635341,149.522181205,2.1896208009,0.0,2.1896208009
 04/30  09:00:00,274.305836272,14.305896019,0.0,0.0,24.9203635341,149.522181205,2.18970191137,0.0,2.18970191137
 04/30  10:00:00,222.690089026,11.5789398078,0.0,0.0,24.9203635341,149.522181205,2.1896717198,0.0,2.1896717198
 04/30  11:00:00,252.878726987,11.8831766939,4.9254117664,0.0,24.9203635341,149.522181205,4.36337826271,0.0,4.36337826271
 04/30  12:00:00,211.11215427,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161209496,0.0,2.19161209496
 04/30  13:00:00,211.113662761,0.0,0.0,0.0,24.9203635341,149.522181205,6.54373043133,0.0,6.54373043133
 04/30  14:00:00,211.112154377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141548825,0.0,2.19141548825
 04/30  15:00:00,211.111148992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968179139,0.0,2.18968179139
 04/30  16:00:00,259.999940225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957403732,0.0,2.18957403732
 04/30  17:00:00,296.66653362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963189044,0.0,2.18963189044
 04/30  18:00:00,296.666533611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968156211,0.0,2.18968156211
 04/30  19:00:00,272.222138046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942981834,0.0,2.18942981834
 04/30  20:00:00,323.484138024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963222502,0.0,2.18963222502
 04/30  21:00:00,299.041250812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36457473879,0.0,4.36457473879
 04/30  22:00:00,274.595346747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962093825,0.0,2.18962093825
 04/30  23:00:00,250.150951177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967124805,0.0,2.18967124805
 04/30  24:00:00,237.928753415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972148846,0.0,2.18972148846
 05/01  01:00:00,287.769980565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061255996,0.0,2.19061255996
 05/01  02:00:00,287.769980935,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108678227,0.0,4.36108678227
 05/01  03:00:00,287.769980841,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047436232,0.0,2.19047436232
 05/01  04:00:00,299.992178334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055097112,0.0,2.19055097112
 05/01  05:00:00,349.358444324,0.0,0.0,0.0,49.8407270682,199.362908273,4.3669456927,0.0,4.3669456927
 05/01  06:00:00,385.803597657,29.9664978052,0.0,0.0,49.8407270682,199.362908273,403.790847372,399.425761565,4.36508580772
 05/01  07:00:00,500.917020712,29.613106704,0.0,0.0,149.522181205,199.362908273,250.482284244,241.723234587,8.75904965714
 05/01  08:00:00,1082.16478222,29.9181539605,7.75545321241,0.0,448.566543614,448.566543614,81.8366256881,64.2088550905,17.6277705977
 05/01  09:00:00,1233.27428071,30.6131462388,140.725694879,0.0,448.566543614,448.566543614,57.6486693452,37.7921172589,19.8565520863
 05/01  10:00:00,1310.72431062,30.4549305677,263.950146724,0.0,448.566543614,448.566543614,39.5692117792,21.9103244253,17.6588873539
 05/01  11:00:00,1329.64001975,29.676463963,281.90059609,0.0,448.566543614,448.566543614,36.2874872751,11.9183307178,24.3691565573
 05/01  12:00:00,1289.11298971,30.0153503697,289.093467182,0.0,448.566543614,398.725816546,40.5612970732,11.6285092599,28.9327878134
 05/01  13:00:00,1346.44895625,31.0733663563,294.783453889,0.0,448.566543614,448.566543614,29.1911065326,2.52995012705,26.6611564056
 05/01  14:00:00,1347.87812758,31.1812336637,296.114538849,0.0,448.566543614,448.566543614,16.2820522731,0.864389718472,15.4176625546
 05/01  15:00:00,1349.25712219,31.0757669759,297.595794661,0.0,448.566543614,448.566543614,17.6114778848,0.0,17.6114778848
 05/01  16:00:00,1405.92041014,32.0715376968,303.279767499,0.0,448.566543614,448.566543614,22.1204842732,0.0,22.1204842732
 05/01  17:00:00,1296.46926952,30.9529499486,308.120016629,0.0,348.885089477,398.725816546,13.166400686,0.0,13.166400686
 05/01  18:00:00,1091.32470632,29.6450668022,304.428444431,0.0,249.203635341,299.044362409,10.9924792774,0.0407825405415,10.9516967369
 05/01  19:00:00,1060.4157527,29.613106704,299.053226495,0.0,249.203635341,299.044362409,8.09149525945,1.53019169802,6.56130356143
 05/01  20:00:00,836.825341749,29.613106704,179.671182017,0.0,149.522181205,249.203635341,31.317610721,22.5666295563,8.75098116468
 05/01  21:00:00,770.703177046,29.613106704,138.533537568,0.0,149.522181205,249.203635341,50.8092231239,46.4419193869,4.36730373704
 05/01  22:00:00,349.356937463,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068285424,0.0,2.19068285424
 05/01  23:00:00,299.992178657,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085638245,0.0,4.36085638245
 05/01  24:00:00,287.769980692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054279924,0.0,2.19054279924
 05/02  01:00:00,287.769977984,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061081834,0.0,2.19061081834
 05/02  02:00:00,287.769978143,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068208074,0.0,2.19068208074
 05/02  03:00:00,287.76997842,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084362041,0.0,4.36084362041
 05/02  04:00:00,299.992176044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052874571,0.0,2.19052874571
 05/02  05:00:00,349.358440378,0.0,0.0,0.0,49.8407270682,199.362908273,4.36726587285,0.0,4.36726587285
 05/02  06:00:00,378.094300448,30.9524260445,0.0,0.0,49.8407270682,199.362908273,205.994318537,203.801933762,2.19238477489
 05/02  07:00:00,500.831002956,29.613106704,0.0,0.0,149.522181205,199.362908273,142.492832765,131.550257304,10.9425754607
 05/02  08:00:00,1049.01229611,29.613106704,0.0,0.0,448.566543614,448.566543614,52.1553673702,34.5273902843,17.6279770859
 05/02  09:00:00,1012.46536545,29.7438344959,0.0,0.0,448.566543614,448.566543614,35.8509562455,18.2009556884,17.6500005572
 05/02  10:00:00,1078.91529256,29.9332060437,39.2019053881,0.0,448.566543614,448.566543614,28.7473892884,8.88426834042,19.863120948
 05/02  11:00:00,1209.20638981,30.0912161799,165.276601413,0.0,448.566543614,448.566543614,26.9263463076,2.56241951632,24.3639267913
 05/02  12:00:00,1269.17317585,30.3979406526,272.28126585,0.0,448.566543614,398.725816546,29.8649085059,3.16366448598,26.7012440199
 05/02  13:00:00,1348.25393283,32.9871333673,297.172133309,0.0,448.566543614,448.566543614,27.4791222061,0.806665990314,26.6724562158
 05/02  14:00:00,1352.66591291,33.6651431229,300.17938822,0.0,448.566543614,448.566543614,17.682703432,0.0647847914936,17.6179186405
 05/02  15:00:00,1353.07756177,33.6113536664,299.602760474,0.0,448.566543614,448.566543614,17.0035152196,0.0,17.0035152196
 05/02  16:00:00,1408.73453046,34.8382296019,304.373752556,0.0,448.566543614,448.566543614,20.520058984,0.0,20.520058984
 05/02  17:00:00,1288.80488253,31.7733573536,301.450256546,0.0,348.885089477,398.725816546,13.171303175,0.0,13.171303175
 05/02  18:00:00,1077.66465437,29.613106704,293.625301898,0.0,249.203635341,299.044362409,10.9628538319,0.010119505215,10.9527343267
 05/02  19:00:00,1028.32604503,29.613106704,270.488529785,0.0,249.203635341,299.044362409,10.4817697126,1.74015512797,8.74161458461
 05/02  20:00:00,845.8487046,29.613106704,196.554328583,0.0,149.522181205,249.203635341,35.7707483096,27.0219804472,8.74876786239
 05/02  21:00:00,723.935826066,29.613106704,93.4786937205,0.0,149.522181205,249.203635341,55.2584911813,53.0652535744,2.19323760687
 05/02  22:00:00,349.356935372,0.0,0.0,0.0,49.8407270682,199.362908273,4.36111321874,0.0,4.36111321874
 05/02  23:00:00,299.992175893,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047880211,0.0,2.19047880211
 05/02  24:00:00,287.769978087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054976301,0.0,2.19054976301
 05/03  01:00:00,287.769975883,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061425179,0.0,2.19061425179
 05/03  02:00:00,287.769975915,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106010091,0.0,4.36106010091
 05/03  03:00:00,287.76997555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044598161,0.0,2.19044598161
 05/03  04:00:00,299.992173329,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051183318,0.0,2.19051183318
 05/03  05:00:00,349.358436582,0.0,0.0,0.0,49.8407270682,199.362908273,4.36633699915,0.0,4.36633699915
 05/03  06:00:00,378.642867877,31.5039098045,0.0,0.0,49.8407270682,199.362908273,205.587085905,201.22219397,4.3648919346
 05/03  07:00:00,500.82022158,29.613106704,0.0,0.0,149.522181205,199.362908273,127.002787743,118.245028473,8.75775926978
 05/03  08:00:00,1049.23068763,29.8332474702,0.0,0.0,448.566543614,448.566543614,50.0917905878,32.4650935874,17.6266970003
 05/03  09:00:00,1129.04428149,30.6453687054,39.7291505259,0.0,448.566543614,448.566543614,37.8896172326,18.0367467458,19.8528704867
 05/03  10:00:00,1217.86870101,31.1578133279,172.871490601,0.0,448.566543614,448.566543614,25.9484262923,8.29131719933,17.657109093
 05/03  11:00:00,1329.51637315,31.1635857504,282.017820434,0.0,448.566543614,448.566543614,26.2199346194,1.85505331271,24.3648813067
 05/03  12:00:00,1301.38303516,30.076771859,303.053562657,0.0,448.566543614,398.725816546,30.433555974,1.50455958834,28.9289963857
 05/03  13:00:00,1367.30670271,33.936953744,313.467163378,0.0,448.566543614,448.566543614,26.8922398827,0.23955756479,26.6526823179
 05/03  14:00:00,1376.86160169,34.5083460369,321.691182714,0.0,448.566543614,448.566543614,15.4151096435,0.0,15.4151096435
 05/03  15:00:00,1382.06226018,34.8048202629,325.829537086,0.0,448.566543614,448.566543614,17.6103453834,0.0,17.6103453834
 05/03  16:00:00,1442.86947496,36.1450915676,335.503637506,0.0,448.566543614,448.566543614,20.7212501242,0.0,20.7212501242
 05/03  17:00:00,1326.09920197,32.5242208534,336.107889705,0.0,348.885089477,398.725816546,12.3645459576,0.0,12.3645459576
 05/03  18:00:00,1117.82043501,30.9509619985,329.566383534,0.0,249.203635341,299.044362409,10.9517031043,0.0,10.9517031043
 05/03  19:00:00,1081.27108969,29.9543778978,320.56559654,0.0,249.203635341,299.044362409,8.7685712496,0.0271345525762,8.74143669702
 05/03  20:00:00,944.525383045,29.613106704,293.459547472,0.0,149.522181205,249.203635341,20.4877829226,11.7381912742,8.74959164834
 05/03  21:00:00,802.136099198,29.613106704,169.801555808,0.0,149.522181205,249.203635341,31.4977787684,27.1312345854,4.36654418304
 05/03  22:00:00,349.356932749,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047455163,0.0,2.19047455163
 05/03  23:00:00,299.992173376,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054009934,0.0,2.19054009934
 05/03  24:00:00,287.769975642,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060554788,0.0,2.19060554788
 05/04  01:00:00,287.769973412,0.0,0.0,0.0,24.9203635341,199.362908273,4.36102454889,0.0,4.36102454889
 05/04  02:00:00,287.769973289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042079057,0.0,2.19042079057
 05/04  03:00:00,287.769972979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048131624,0.0,2.19048131624
 05/04  04:00:00,299.992170812,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054166485,0.0,2.19054166485
 05/04  05:00:00,349.358432408,0.0,0.0,0.0,49.8407270682,199.362908273,4.36642530136,0.0,4.36642530136
 05/04  06:00:00,379.390288396,32.3138764431,0.0,0.0,49.8407270682,199.362908273,124.555008105,120.19010703,4.36490107448
 05/04  07:00:00,500.824283853,29.613106704,0.0,0.0,149.522181205,199.362908273,132.956309217,124.199423757,8.75688545991
 05/04  08:00:00,1049.02131508,29.613106704,0.0,0.0,448.566543614,448.566543614,64.4500378865,46.826863423,17.6231744635
 05/04  09:00:00,1012.67421139,29.9399413456,0.0,0.0,448.566543614,448.566543614,55.0780787914,35.2243855846,19.8536932068
 05/04  10:00:00,964.415264494,30.5702333842,0.0,0.0,448.566543614,448.566543614,51.6576367405,34.0004541434,17.6571825971
 05/04  11:00:00,964.809947456,30.961791083,0.0,0.0,448.566543614,448.566543614,57.2252136268,32.8640324127,24.3611812141
 05/04  12:00:00,913.637995073,29.613106704,0.0,0.0,448.566543614,398.725816546,76.0063193288,49.3069354949,26.6993838339
 05/04  13:00:00,965.156229839,31.3061519385,0.0,0.0,448.566543614,448.566543614,57.4937666048,30.8247609649,26.6690056399
 05/04  14:00:00,965.430940647,31.5853084736,0.0,0.0,448.566543614,448.566543614,55.820433967,38.2046185952,17.6158153718
 05/04  15:00:00,965.568610743,31.7154584003,0.0,0.0,448.566543614,448.566543614,64.2452320409,48.8358538695,15.4093781714
 05/04  16:00:00,1014.58152947,31.8299980553,0.0,0.0,448.566543614,448.566543614,76.3959989371,54.278475294,22.1175236431
 05/04  17:00:00,899.583590725,29.6803392668,0.0,0.0,348.885089477,398.725816546,89.1244022357,75.9561145841,13.1682876516
 05/04  18:00:00,700.177195005,29.613106704,0.0,0.0,249.203635341,299.044362409,121.803457438,110.85332933,10.9501281085
 05/04  19:00:00,675.748238193,29.613106704,0.0,0.0,249.203635341,299.044362409,142.052545144,135.491525155,6.56101998932
 05/04  20:00:00,568.994204501,29.613106704,0.0,0.0,149.522181205,249.203635341,209.285651211,200.53673441,8.74891680165
 05/04  21:00:00,553.107382296,29.613106704,0.0,0.0,149.522181205,249.203635341,229.53988646,225.173294076,4.36659238416
 05/04  22:00:00,349.356930206,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905319116,0.0,2.1905319116
 05/04  23:00:00,299.992171165,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124164688,0.0,4.36124164688
 05/04  24:00:00,287.769973078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034588145,0.0,2.19034588145
 05/05  01:00:00,287.76997037,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039875148,0.0,2.19039875148
 05/05  02:00:00,287.769970576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045402764,0.0,2.19045402764
 05/05  03:00:00,287.76997075,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107305755,0.0,4.36107305755
 05/05  04:00:00,299.99216836,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906186988,0.0,2.1906186988
 05/05  05:00:00,349.358428382,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677482879,0.0,4.36677482879
 05/05  06:00:00,378.201343597,30.9686822726,0.0,0.0,49.8407270682,199.362908273,330.97954273,328.787134214,2.19240851521
 05/05  07:00:00,500.950140986,29.613106704,0.0,0.0,149.522181205,199.362908273,302.839633511,291.898448233,10.941185278
 05/05  08:00:00,1049.08370326,29.613106704,0.0,0.0,448.566543614,448.566543614,147.440516583,129.815902289,17.6246142936
 05/05  09:00:00,1012.39699274,29.613106704,0.0,0.0,448.566543614,448.566543614,118.952583481,101.304698554,17.6478849271
 05/05  10:00:00,963.495600047,29.613106704,0.0,0.0,448.566543614,448.566543614,103.880469163,84.0193169173,19.8611522452
 05/05  11:00:00,963.490157256,29.613106704,0.0,0.0,448.566543614,448.566543614,93.6971466164,71.5527997952,22.1443468211
 05/05  12:00:00,913.656935532,29.613106704,0.0,0.0,448.566543614,398.725816546,103.87167125,74.9512593639,28.9204118858
 05/05  13:00:00,963.481799732,29.613106704,0.0,0.0,448.566543614,448.566543614,82.5578205149,55.9036093958,26.6542111191
 05/05  14:00:00,963.627853193,29.7760671238,0.0,0.0,448.566543614,448.566543614,62.1624978302,46.7485809113,15.4139169189
 05/05  15:00:00,964.011544205,30.1659105801,0.0,0.0,448.566543614,448.566543614,56.8518337996,39.2458920433,17.6059417563
 05/05  16:00:00,1013.20524185,30.4591601614,0.0,0.0,448.566543614,448.566543614,69.6006683166,47.4843473714,22.1163209452
 05/05  17:00:00,899.513125573,29.613106704,0.0,0.0,348.885089477,398.725816546,83.2235729305,72.2494096616,10.9741632689
 05/05  18:00:00,700.173603004,29.613106704,0.0,0.0,249.203635341,299.044362409,117.871724663,106.920566486,10.9511581772
 05/05  19:00:00,675.741824441,29.613106704,0.0,0.0,249.203635341,299.044362409,136.657753924,127.917317968,8.74043595524
 05/05  20:00:00,568.978045959,29.613106704,0.0,0.0,149.522181205,249.203635341,189.086035713,180.33775205,8.74828366312
 05/05  21:00:00,553.088706816,29.613106704,0.0,0.0,149.522181205,249.203635341,203.928100271,201.734936663,2.1931636074
 05/05  22:00:00,349.356927754,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097037634,0.0,4.36097037634
 05/05  23:00:00,299.992168265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038461861,0.0,2.19038461861
 05/05  24:00:00,287.769970404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043936241,0.0,2.19043936241
 05/06  01:00:00,237.929240969,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048753559,0.0,2.19048753559
 05/06  02:00:00,237.929241117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112391216,0.0,4.36112391216
 05/06  03:00:00,237.929240903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906359952,0.0,2.1906359952
 05/06  04:00:00,250.151438563,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032260079,0.0,2.19032260079
 05/06  05:00:00,274.597333417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36704009682,0.0,4.36704009682
 05/06  06:00:00,377.307370945,30.0568726889,0.0,0.0,49.8407270682,199.362908273,358.619578327,354.25447656,4.36510176764
 05/06  07:00:00,401.265977775,29.613106704,0.0,0.0,49.8407270682,199.362908273,299.272664576,294.900136419,4.37252815625
 05/06  08:00:00,695.853446043,29.613106704,14.054626114,0.0,249.203635341,249.203635341,133.813301722,125.07214842,8.74115330207
 05/06  09:00:00,785.955359184,29.613106704,94.5373781621,0.0,249.203635341,249.203635341,88.5256477046,79.7622800518,8.7633676528
 05/06  10:00:00,813.250684597,29.613106704,168.002469469,0.0,249.203635341,249.203635341,70.9742328954,60.0332350973,10.940997798
 05/06  11:00:00,905.891184603,29.613106704,257.188628331,0.0,249.203635341,249.203635341,59.1387929486,48.1789113909,10.9598815577
 05/06  12:00:00,943.270797388,29.613106704,292.932796208,0.0,249.203635341,249.203635341,50.325977718,39.3820067778,10.9439709402
 05/06  13:00:00,984.943937285,29.613106704,332.981054759,0.0,249.203635341,249.203635341,39.6110370109,30.8541721549,8.75686485601
 05/06  14:00:00,756.462776697,29.613106704,351.112915137,0.0,74.7610906023,174.442544739,50.2666121044,43.7060323047,6.5605797997
 05/06  15:00:00,763.549868868,29.613106704,357.210355516,0.0,74.7610906023,174.442544739,37.9001869634,31.3450520835,6.5551348799
 05/06  16:00:00,814.543502266,29.613106704,360.120045681,0.0,74.7610906023,174.442544739,61.6729482149,52.9365587313,8.73638948361
 05/06  17:00:00,779.587785411,29.613106704,363.772132097,0.0,24.9203635341,149.522181205,102.91412369,100.721632256,2.19249143379
 05/06  18:00:00,296.668020593,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502131214,0.0,4.36502131214
 05/06  19:00:00,272.223624939,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496629117,0.0,4.36496629117
 05/06  20:00:00,314.941957971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19255029672,0.0,2.19255029672
 05/06  21:00:00,299.042228549,0.0,0.0,0.0,24.9203635341,149.522181205,4.36863370727,0.0,4.36863370727
 05/06  22:00:00,274.595834553,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101925915,0.0,4.36101925915
 05/06  23:00:00,250.15143874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058321878,0.0,2.19058321878
 05/06  24:00:00,237.929240822,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906321912,0.0,2.1906321912
 05/07  01:00:00,237.928739108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954788705,0.0,2.18954788705
 05/07  02:00:00,237.928739121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956280723,0.0,2.18956280723
 05/07  03:00:00,237.928739132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957747778,0.0,2.18957747778
 05/07  04:00:00,250.150936944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959195327,0.0,2.18959195327
 05/07  05:00:00,274.596830295,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469008472,0.0,4.36469008472
 05/07  06:00:00,272.22212376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962191802,0.0,2.18962191802
 05/07  07:00:00,296.666519351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963598096,0.0,2.18963598096
 05/07  08:00:00,355.586134723,16.1114145163,8.42840873282,0.0,24.9203635341,149.522181205,2.18950237135,0.0,2.18950237135
 05/07  09:00:00,419.351002726,19.2470285838,79.4232284527,0.0,24.9203635341,149.522181205,2.18956601518,0.0,2.18956601518
 05/07  10:00:00,211.111134733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938185454,0.0,2.18938185454
 05/07  11:00:00,211.112132804,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134813355,0.0,2.19134813355
 05/07  12:00:00,211.112133423,0.0,0.0,0.0,24.9203635341,149.522181205,4.36252413756,0.0,4.36252413756
 05/07  13:00:00,211.113630683,0.0,0.0,0.0,24.9203635341,149.522181205,4.36858688178,0.0,4.36858688178
 05/07  14:00:00,211.112132685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137897551,0.0,2.19137897551
 05/07  15:00:00,211.111134736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963082917,0.0,2.18963082917
 05/07  16:00:00,528.280065077,14.9140142476,191.734004077,0.0,24.9203635341,149.522181205,2.18949765754,0.0,2.18949765754
 05/07  17:00:00,710.833190937,22.7438811655,308.502959121,0.0,24.9203635341,149.522181205,2.18958591162,0.0,2.18958591162
 05/07  18:00:00,621.939597692,18.7036810456,225.698316496,0.0,24.9203635341,149.522181205,2.18961470432,0.0,2.18961470432
 05/07  19:00:00,509.25019157,16.5162707847,143.55395749,0.0,24.9203635341,149.522181205,2.1895890847,0.0,2.1895890847
 05/07  20:00:00,354.802042291,3.96105889798,22.575538982,0.0,24.9203635341,149.522181205,2.18955355853,0.0,2.18955355853
 05/07  21:00:00,299.041225671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500345026,0.0,4.36500345026
 05/07  22:00:00,274.59533246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943263392,0.0,2.18943263392
 05/07  23:00:00,250.150936872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944666103,0.0,2.18944666103
 05/07  24:00:00,237.928739083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946067561,0.0,2.18946067561
 05/08  01:00:00,287.769962644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059077245,0.0,2.19059077245
 05/08  02:00:00,287.769962936,0.0,0.0,0.0,24.9203635341,199.362908273,4.3605763851,0.0,4.3605763851
 05/08  03:00:00,287.769962806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034619659,0.0,2.19034619659
 05/08  04:00:00,299.992160328,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038467219,0.0,2.19038467219
 05/08  05:00:00,349.358415618,0.0,0.0,0.0,49.8407270682,199.362908273,4.36636571709,0.0,4.36636571709
 05/08  06:00:00,376.875886719,29.655243463,0.0,0.0,49.8407270682,199.362908273,318.7779795,314.413338123,4.36464137798
 05/08  07:00:00,500.86477918,29.613106704,0.0,0.0,149.522181205,199.362908273,188.556751949,179.799408202,8.75734374719
 05/08  08:00:00,1098.36157603,29.8286171641,11.42456959,0.0,448.566543614,448.566543614,55.1827918183,37.5618778229,17.6209139954
 05/08  09:00:00,1175.18380632,29.8923307907,84.1432851914,0.0,448.566543614,448.566543614,36.5228161167,18.8793333542,17.6434827625
 05/08  10:00:00,1155.20908001,29.613106704,112.022989758,0.0,448.566543614,448.566543614,30.6271438241,10.7696996695,19.8574441547
 05/08  11:00:00,1201.03909515,29.613106704,156.063355302,0.0,448.566543614,448.566543614,25.9172203145,3.77618059478,22.1410397197
 05/08  12:00:00,1240.30900676,29.613106704,242.2561631,0.0,448.566543614,398.725816546,31.4215927721,4.72925707186,26.6923357002
 05/08  13:00:00,1338.27468196,29.613106704,289.222560355,0.0,448.566543614,448.566543614,27.8731193499,1.21429272527,26.6588266246
 05/08  14:00:00,1289.49459459,29.613106704,242.082048781,0.0,448.566543614,448.566543614,18.8412997284,1.22714548673,17.6141542417
 05/08  15:00:00,1246.05221098,29.613106704,199.809217137,0.0,448.566543614,448.566543614,20.418789756,5.01388934123,15.4049004147
 05/08  16:00:00,1244.43506312,29.613106704,151.08063354,0.0,448.566543614,448.566543614,28.6266080171,6.51620189367,22.1104061234
 05/08  17:00:00,1089.68039757,29.613106704,110.811881716,0.0,348.885089477,398.725816546,27.3702103162,14.2093829677,13.1608273485
 05/08  18:00:00,891.877816868,29.613106704,112.574934251,0.0,249.203635341,299.044362409,58.7873805031,50.0242960237,8.76308447943
 05/08  19:00:00,869.601487666,29.613106704,114.732536062,0.0,249.203635341,299.044362409,76.75293134,68.0125097566,8.74042158339
 05/08  20:00:00,716.972371766,29.613106704,70.7184292495,0.0,149.522181205,249.203635341,112.766981674,104.019071534,8.7479101395
 05/08  21:00:00,669.817980948,29.613106704,40.7026964106,0.0,149.522181205,249.203635341,131.967646408,129.774529293,2.19311711467
 05/08  22:00:00,349.356919916,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608822486,0.0,4.3608822486
 05/08  23:00:00,299.992160443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031748847,0.0,2.19031748847
 05/08  24:00:00,287.769962557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035574636,0.0,2.19035574636
 05/09  01:00:00,287.769960059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038734908,0.0,2.19038734908
 05/09  02:00:00,287.76996022,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087410294,0.0,4.36087410294
 05/09  03:00:00,287.769960042,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048641561,0.0,2.19048641561
 05/09  04:00:00,299.992157695,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051915136,0.0,2.19051915136
 05/09  05:00:00,340.814744617,0.0,0.0,0.0,49.8407270682,199.362908273,4.36659937394,0.0,4.36659937394
 05/09  06:00:00,516.295763319,30.3335418284,62.0844257731,0.0,49.8407270682,199.362908273,214.778966234,210.414350719,4.36461551553
 05/09  07:00:00,745.743632573,29.613106704,165.20464797,0.0,149.522181205,199.362908273,193.875094771,185.118847238,8.75624753323
 05/09  08:00:00,1279.74155943,29.613106704,151.669512559,0.0,448.566543614,448.566543614,77.3791688018,59.7578986828,17.6212701189
 05/09  09:00:00,1212.77788408,29.613106704,122.123522238,0.0,448.566543614,448.566543614,64.2535822887,46.6108888925,17.6426933962
 05/09  10:00:00,1120.0457116,29.613106704,79.5398069992,0.0,448.566543614,448.566543614,43.0258590936,23.1692740649,19.8565850287
 05/09  11:00:00,1128.91602996,29.613106704,87.8286286014,0.0,448.566543614,448.566543614,40.7639664097,18.6221704526,22.1417959571
 05/09  12:00:00,1156.25664826,29.613106704,162.491298949,0.0,448.566543614,398.725816546,59.3625368685,32.6744106812,26.6881261873
 05/09  13:00:00,1199.19832715,29.613106704,156.0115366,0.0,448.566543614,448.566543614,38.0969046837,11.442982467,26.6539222167
 05/09  14:00:00,1253.63880494,29.613106704,209.094415674,0.0,448.566543614,448.566543614,22.8823062267,5.27126772662,17.6110385001
 05/09  15:00:00,1385.82068466,29.7234331771,338.909436849,0.0,448.566543614,448.566543614,15.826178992,0.419845471666,15.4063335203
 05/09  16:00:00,1470.91583134,30.3340637977,373.488648365,0.0,448.566543614,448.566543614,22.297795186,0.188502937155,22.1092922488
 05/09  17:00:00,1340.16319424,29.613106704,357.176330409,0.0,348.885089477,398.725816546,11.9371145272,0.960883249085,10.9762312781
 05/09  18:00:00,1000.18773527,29.613106704,219.312460788,0.0,249.203635341,299.044362409,30.0082889539,19.0582365178,10.950052436
 05/09  19:00:00,880.22509572,29.613106704,125.38338388,0.0,249.203635341,299.044362409,38.4684461965,31.9085424465,6.55990374997
 05/09  20:00:00,721.178242114,29.613106704,74.7659028886,0.0,149.522181205,249.203635341,80.544547712,71.7962860796,8.74826163235
 05/09  21:00:00,625.101017599,29.613106704,9.68946806006,0.0,149.522181205,249.203635341,101.581136249,97.2147427213,4.36639352754
 05/09  22:00:00,349.35691704,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043791282,0.0,2.19043791282
 05/09  23:00:00,299.992157983,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097123425,0.0,4.36097123425
 05/09  24:00:00,287.769959989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053430789,0.0,2.19053430789
 05/10  01:00:00,287.769957185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055811297,0.0,2.19055811297
 05/10  02:00:00,287.769957317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038163808,0.0,2.19038163808
 05/10  03:00:00,287.769957542,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053671089,0.0,4.36053671089
 05/10  04:00:00,299.99215524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030950355,0.0,2.19030950355
 05/10  05:00:00,340.814740246,0.0,0.0,0.0,49.8407270682,199.362908273,4.36681087185,0.0,4.36681087185
 05/10  06:00:00,377.824142499,30.7055931245,0.0,0.0,49.8407270682,199.362908273,182.186650522,179.994176523,2.19247399863
 05/10  07:00:00,500.820443558,29.613106704,0.0,0.0,149.522181205,199.362908273,133.057724509,122.118825596,10.9388989131
 05/10  08:00:00,1049.02748209,29.613106704,0.0,0.0,448.566543614,448.566543614,71.7710301075,56.3523373673,15.4186927403
 05/10  09:00:00,1012.35256121,29.613106704,0.0,0.0,448.566543614,448.566543614,63.0075635054,43.1619819034,19.845581602
 05/10  10:00:00,963.445217682,29.613106704,0.0,0.0,448.566543614,448.566543614,35.1874957808,17.5360582145,17.6514375662
 05/10  11:00:00,1014.11731704,29.613106704,12.8232729393,0.0,448.566543614,448.566543614,29.5835897018,7.44570963465,22.1378800671
 05/10  12:00:00,975.446052184,29.613106704,11.6186829745,0.0,448.566543614,398.725816546,50.6218949614,21.7178744067,28.9040205546
 05/10  13:00:00,963.470409488,29.6288254512,0.0,0.0,448.566543614,448.566543614,46.8885156928,20.2482810165,26.6402346764
 05/10  14:00:00,963.764142463,29.9319216158,0.0,0.0,448.566543614,448.566543614,36.4635543846,21.0551605558,15.4083938288
 05/10  15:00:00,964.126345747,30.2979232329,0.0,0.0,448.566543614,448.566543614,32.0130471557,16.608703139,15.4043440166
 05/10  16:00:00,1013.31510718,30.5828788617,0.0,0.0,448.566543614,448.566543614,51.582537116,29.4744549552,22.1080821608
 05/10  17:00:00,899.499270025,29.613106704,0.0,0.0,348.885089477,398.725816546,67.575483348,54.4141621298,13.1613212182
 05/10  18:00:00,700.15299976,29.613106704,0.0,0.0,249.203635341,299.044362409,89.0249013481,80.2615920692,8.76330927892
 05/10  19:00:00,675.689237738,29.613106704,0.0,0.0,249.203635341,299.044362409,66.9310972033,58.1915098422,8.73958736112
 05/10  20:00:00,560.399492485,29.613106704,0.0,0.0,149.522181205,249.203635341,143.692511256,134.944660426,8.74785083
 05/10  21:00:00,553.070602347,29.613106704,0.0,0.0,149.522181205,249.203635341,183.510220577,179.144064596,4.36615598017
 05/10  22:00:00,349.35691451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028971861,0.0,2.19028971861
 05/10  23:00:00,299.992155092,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903168627,0.0,2.1903168627
 05/10  24:00:00,287.76995723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034396873,0.0,2.19034396873
 05/11  01:00:00,287.769954686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036437181,0.0,2.19036437181
 05/11  02:00:00,287.769954834,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607947291,0.0,4.3607947291
 05/11  03:00:00,287.769954661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043004742,0.0,2.19043004742
 05/11  04:00:00,299.992152296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045168078,0.0,2.19045168078
 05/11  05:00:00,340.814736026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639211133,0.0,4.36639211133
 05/11  06:00:00,377.784360008,30.5207181729,0.0,0.0,49.8407270682,199.362908273,379.172998818,374.808381278,4.36461754053
 05/11  07:00:00,500.963724474,29.613106704,0.0,0.0,149.522181205,199.362908273,322.136563148,313.381269217,8.75529393123
 05/11  08:00:00,1049.09137103,29.613106704,0.0,0.0,448.566543614,448.566543614,159.145596935,141.527683292,17.6179136428
 05/11  09:00:00,1012.40205714,29.613106704,0.0,0.0,448.566543614,448.566543614,126.87327721,109.23233094,17.64094627
 05/11  10:00:00,963.505363015,29.613106704,0.0,0.0,448.566543614,448.566543614,115.713800218,98.0664481375,17.6473520801
 05/11  11:00:00,963.50046559,29.613106704,0.0,0.0,448.566543614,448.566543614,110.593260551,86.2424759675,24.3507845835
 05/11  12:00:00,913.670000045,29.613106704,0.0,0.0,448.566543614,398.725816546,120.085432853,93.4098157141,26.6756171392
 05/11  13:00:00,963.497431323,29.613106704,0.0,0.0,448.566543614,448.566543614,104.259428312,77.6192947745,26.6401335379
 05/11  14:00:00,963.485423338,29.613106704,0.0,0.0,448.566543614,448.566543614,90.3123667794,74.903952183,15.4084145963
 05/11  15:00:00,963.478847166,29.613106704,0.0,0.0,448.566543614,448.566543614,82.1844952931,66.7804342876,15.4040610055
 05/11  16:00:00,1012.42731341,29.6762532878,0.0,0.0,448.566543614,448.566543614,76.9022514774,54.7955571411,22.1066943364
 05/11  17:00:00,911.876306745,29.613106704,0.000521872025089,0.0,348.885089477,398.725816546,47.4311721306,34.2705533924,13.1606187382
 05/11  18:00:00,700.152670192,29.613106704,0.0,0.0,249.203635341,299.044362409,88.4378988411,79.6751177392,8.76278110194
 05/11  19:00:00,675.703790685,29.613106704,0.0,0.0,249.203635341,299.044362409,86.4354935239,77.6961292446,8.73936427922
 05/11  20:00:00,560.420994728,29.613106704,0.0,0.0,149.522181205,249.203635341,172.399546347,163.652359564,8.74718678272
 05/11  21:00:00,553.090807017,29.613106704,0.0,0.0,149.522181205,249.203635341,208.128974335,205.935989588,2.19298474666
 05/11  22:00:00,349.356911843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105146438,0.0,4.36105146438
 05/11  23:00:00,299.99215243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052122673,0.0,2.19052122673
 05/11  24:00:00,287.769954519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054249023,0.0,2.19054249023
 05/12  01:00:00,287.769951885,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899296429,0.0,2.1899296429
 05/12  02:00:00,287.769952116,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604495868,0.0,4.3604495868
 05/12  03:00:00,287.769952036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024936356,0.0,2.19024936356
 05/12  04:00:00,299.992149564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026559281,0.0,2.19026559281
 05/12  05:00:00,340.814731847,0.0,0.0,0.0,49.8407270682,199.362908273,4.36616431956,0.0,4.36616431956
 05/12  06:00:00,377.51534956,30.272981102,0.0,0.0,49.8407270682,199.362908273,347.597721403,345.405468888,2.19225251464
 05/12  07:00:00,500.889951629,29.613106704,0.0,0.0,149.522181205,199.362908273,225.314453582,214.375425561,10.9390280208
 05/12  08:00:00,1049.03061785,29.613106704,0.0,0.0,448.566543614,448.566543614,75.6468294576,60.2302620004,15.4165674572
 05/12  09:00:00,1012.42440511,29.6868711632,0.0,0.0,448.566543614,448.566543614,60.2129741511,40.3702927895,19.8426813616
 05/12  10:00:00,1071.45894662,29.8238480751,31.7970806672,0.0,448.566543614,448.566543614,46.8699039751,29.2213110519,17.6485929232
 05/12  11:00:00,1165.98410761,29.613106704,123.58697063,0.0,448.566543614,448.566543614,42.0271682482,19.8935554697,22.1336127786
 05/12  12:00:00,1202.82862218,29.613106704,208.463725329,0.0,448.566543614,398.725816546,49.1069404992,20.2021387023,28.9048017969
 05/12  13:00:00,1340.82244851,30.0139542828,294.460468393,0.0,448.566543614,448.566543614,31.6038067632,7.17846459603,24.4253421672
 05/12  14:00:00,1359.99888075,30.2753959607,312.662142653,0.0,448.566543614,448.566543614,18.82133799,1.21291352655,17.6084244635
 05/12  15:00:00,1361.56077527,30.5587315354,312.912838495,0.0,448.566543614,448.566543614,15.4033234611,0.0,15.4033234611
 05/12  16:00:00,1414.63005332,32.0258052035,314.880967304,0.0,448.566543614,448.566543614,21.9098704687,0.0,21.9098704687
 05/12  17:00:00,1298.97038004,31.7877162119,312.326500337,0.0,348.885089477,398.725816546,11.1670589296,0.0,11.1670589296
 05/12  18:00:00,1096.90232885,31.3304307269,311.112012352,0.0,249.203635341,299.044362409,11.7694758284,0.821535733487,10.9479400949
 05/12  19:00:00,1016.86368085,30.0518326663,259.581361795,0.0,249.203635341,299.044362409,16.6602495226,10.1006200477,6.55962947493
 05/12  20:00:00,691.554163055,29.613106704,67.2496272548,0.0,149.522181205,249.203635341,41.0420869918,32.2941418677,8.7479451241
 05/12  21:00:00,552.977789983,29.613106704,0.0,0.0,149.522181205,249.203635341,57.5698088578,53.203255388,4.3665534698
 05/12  22:00:00,349.356908556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050559176,0.0,2.19050559176
 05/12  23:00:00,299.9921496,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034257865,0.0,2.19034257865
 05/12  24:00:00,287.769951987,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073264941,0.0,4.36073264941
 05/13  01:00:00,237.929222026,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038033156,0.0,2.19038033156
 05/13  02:00:00,237.929221875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039103101,0.0,2.19039103101
 05/13  03:00:00,237.929221927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040159634,0.0,2.19040159634
 05/13  04:00:00,250.151419971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041205714,0.0,2.19041205714
 05/13  05:00:00,266.053636276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36656617696,0.0,4.36656617696
 05/13  06:00:00,377.514312925,30.3444289246,0.0,0.0,49.8407270682,199.362908273,251.907069448,247.542373373,4.36469607464
 05/13  07:00:00,401.1628943,29.613106704,0.0,0.0,49.8407270682,199.362908273,162.884604645,158.512262235,4.37234240954
 05/13  08:00:00,738.018111056,29.9265678991,36.5541579516,0.0,249.203635341,249.203635341,76.5975626851,67.8579337009,8.73962898414
 05/13  09:00:00,913.171276387,30.5624888038,217.56904165,0.0,249.203635341,249.203635341,54.1406216608,45.3789626515,8.76165900932
 05/13  10:00:00,956.821453906,30.2159967061,307.22625319,0.0,249.203635341,249.203635341,45.3372825275,34.3991521608,10.9381303666
 05/13  11:00:00,964.071940865,29.613106704,313.306749398,0.0,249.203635341,249.203635341,37.3303728176,26.3733320226,10.957040795
 05/13  12:00:00,974.097545034,29.613106704,321.497134373,0.0,249.203635341,249.203635341,30.2050557946,21.4468098014,8.75824599315
 05/13  13:00:00,982.574333489,29.613106704,329.192594212,0.0,249.203635341,249.203635341,24.3130397477,15.5587468181,8.75429292961
 05/13  14:00:00,734.716083829,29.613106704,330.543045711,0.0,74.7610906023,174.442544739,20.1776136403,11.4384455966,8.73916804378
 05/13  15:00:00,742.030339971,29.613106704,336.821623312,0.0,74.7610906023,174.442544739,8.44855829657,1.89466357127,6.5538947253
 05/13  16:00:00,802.722456445,29.613106704,347.914958879,0.0,74.7610906023,174.442544739,7.8938445588,1.33676494218,6.55707961662
 05/13  17:00:00,770.143394177,29.6281283641,353.399420224,0.0,24.9203635341,149.522181205,15.1476864722,10.7829616737,4.36472479847
 05/13  18:00:00,296.667993854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224756802,0.0,2.19224756802
 05/13  19:00:00,272.223598874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450928949,0.0,4.36450928949
 05/13  20:00:00,306.398265065,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226189715,0.0,2.19226189715
 05/13  21:00:00,299.042194975,0.0,0.0,0.0,24.9203635341,149.522181205,6.54210580253,0.0,6.54210580253
 05/13  22:00:00,274.595815598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026337532,0.0,2.19026337532
 05/13  23:00:00,250.151419753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027368828,0.0,2.19027368828
 05/13  24:00:00,237.929221921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028398961,0.0,2.19028398961
 05/14  01:00:00,237.92872399,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895421531,0.0,2.1895421531
 05/14  02:00:00,237.928723971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951963401,0.0,2.18951963401
 05/14  03:00:00,237.928723958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949688894,0.0,2.18949688894
 05/14  04:00:00,250.150921754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947397433,0.0,2.18947397433
 05/14  05:00:00,266.053137099,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468994803,0.0,4.36468994803
 05/14  06:00:00,272.222108543,0.0,0.0,0.0,24.9203635341,149.522181205,2.189388008,0.0,2.189388008
