Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  07:00:00,296.666504155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936471496,0.0,2.18936471496
 05/14  08:00:00,296.666504179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934143446,0.0,2.18934143446
 05/14  09:00:00,259.999910774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931810956,0.0,2.18931810956
 05/14  10:00:00,211.111119595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929481672,0.0,2.18929481672
 05/14  11:00:00,455.30641374,11.8831766939,187.559915008,0.0,24.9203635341,149.522181205,2.19130493537,0.0,2.19130493537
 05/14  12:00:00,211.112110394,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232196909,0.0,4.36232196909
 05/14  13:00:00,211.113596345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36785378442,0.0,4.36785378442
 05/14  14:00:00,211.112110187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113758914,0.0,2.19113758914
 05/14  15:00:00,211.11111958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926635055,0.0,2.18926635055
 05/14  16:00:00,259.999910793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953247105,0.0,2.18953247105
 05/14  17:00:00,296.666504181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950892706,0.0,2.18950892706
 05/14  18:00:00,296.66650417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948539427,0.0,2.18948539427
 05/14  19:00:00,272.22210856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946187494,0.0,2.18946187494
 05/14  20:00:00,306.396775227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943837082,0.0,2.18943837082
 05/14  21:00:00,299.04119915,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451279893,0.0,4.36451279893
 05/14  22:00:00,274.595317406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935151442,0.0,2.18935151442
 05/14  23:00:00,250.150921799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932810829,0.0,2.18932810829
 05/14  24:00:00,237.928723997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930471893,0.0,2.18930471893
 05/15  01:00:00,287.769943744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020566645,0.0,2.19020566645
 05/15  02:00:00,287.769943491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020528275,0.0,2.19020528275
 05/15  03:00:00,287.769943436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020477236,0.0,2.19020477236
 05/15  04:00:00,299.992141367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020416577,0.0,2.19020416577
 05/15  05:00:00,340.814718139,0.0,0.0,0.0,49.8407270682,199.362908273,4.36607542124,0.0,4.36607542124
 05/15  06:00:00,378.612699056,31.5543395605,0.0,0.0,49.8407270682,199.362908273,102.949300976,98.5849372802,4.36436369581
 05/15  07:00:00,500.785434457,29.613106704,0.0,0.0,149.522181205,199.362908273,83.5142037507,74.7596452461,8.75455850462
 05/15  08:00:00,1163.78848008,30.8435691831,61.988729609,0.0,448.566543614,448.566543614,41.7139470315,24.1009716352,17.6129753964
 05/15  09:00:00,1331.82167676,31.7676554318,234.146740473,0.0,448.566543614,448.566543614,28.622836666,10.9857347961,17.6371018698
 05/15  10:00:00,1390.93109332,32.2316853003,337.620155536,0.0,448.566543614,448.566543614,20.9660288308,3.32164745861,17.6443813722
 05/15  11:00:00,1406.01607209,31.4751259971,350.880285435,0.0,448.566543614,448.566543614,23.8017149651,1.67266586113,22.1290491039
 05/15  12:00:00,1366.12952256,30.1797512266,359.381488257,0.0,448.566543614,398.725816546,27.9918332563,1.31150175206,26.6803315042
 05/15  13:00:00,1420.25916863,33.3821889373,359.502747301,0.0,448.566543614,448.566543614,26.6992467549,0.0580506823241,26.6411960725
 05/15  14:00:00,1428.23303491,34.7129382699,361.366701454,0.0,448.566543614,448.566543614,15.4071730069,0.0,15.4071730069
 05/15  15:00:00,1444.10993585,35.3432019985,374.052160415,0.0,448.566543614,448.566543614,17.5992911603,0.0,17.5992911603
 05/15  16:00:00,1481.90761646,36.7143576248,370.236210256,0.0,448.566543614,448.566543614,19.8921558121,0.0,19.8921558121
 05/15  17:00:00,1361.93230706,33.7840396709,367.813870816,0.0,348.885089477,398.725816546,13.1586841488,0.0,13.1586841488
 05/15  18:00:00,1156.74318039,29.613106704,360.372668745,0.0,249.203635341,299.044362409,8.76127270872,0.0,8.76127270872
 05/15  19:00:00,1125.39237769,29.613106704,354.790911714,0.0,249.203635341,299.044362409,8.73847862393,0.0,8.73847862393
 05/15  20:00:00,1004.7171014,29.613106704,351.648251614,0.0,149.522181205,249.203635341,8.06293157244,1.49807999644,6.564851576
 05/15  21:00:00,964.325558243,29.613106704,323.920030488,0.0,149.522181205,249.203635341,21.0698529464,16.7035400583,4.36631288813
 05/15  22:00:00,349.356900623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040368721,0.0,2.19040368721
 05/15  23:00:00,299.992141536,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080209156,0.0,4.36080209156
 05/15  24:00:00,287.769943538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039937027,0.0,2.19039937027
 05/16  01:00:00,287.769940594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038946482,0.0,2.19038946482
 05/16  02:00:00,287.769940652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038326676,0.0,2.19038326676
 05/16  03:00:00,287.769940877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037694278,0.0,2.19037694278
 05/16  04:00:00,299.992138758,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073455986,0.0,4.36073455986
 05/16  05:00:00,340.814713727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19292637336,0.0,2.19292637336
 05/16  06:00:00,379.420449178,32.386214499,0.0,0.0,49.8407270682,199.362908273,70.7779403593,66.4135453872,4.36439497214
 05/16  07:00:00,520.416134122,29.613106704,6.97259189,0.0,149.522181205,199.362908273,54.2892969861,45.5342308034,8.75506618273
 05/16  08:00:00,1310.79806858,31.3689155099,179.227656182,0.0,448.566543614,448.566543614,26.2262553864,8.61545739531,17.6107979911
 05/16  09:00:00,1446.5580738,33.5652297327,344.422503709,0.0,448.566543614,448.566543614,19.1021499939,1.46771180236,17.6344381915
 05/16  10:00:00,1416.19981605,33.8865549389,358.744482507,0.0,448.566543614,448.566543614,18.3413763249,0.697628567479,17.6437477574
 05/16  11:00:00,1428.59409901,33.0850186345,367.20496094,0.0,448.566543614,448.566543614,22.1951756759,0.0645956252856,22.1305800506
 05/16  12:00:00,1389.9297961,31.7056852473,376.132653408,0.0,448.566543614,398.725816546,28.8913209547,0.0,28.8913209547
 05/16  13:00:00,1447.55415571,35.1503239845,377.925024305,0.0,448.566543614,448.566543614,24.4203346869,0.0,24.4203346869
 05/16  14:00:00,1437.31110156,36.6866590235,365.909393827,0.0,448.566543614,448.566543614,15.4055331812,0.0,15.4055331812
 05/16  15:00:00,1439.8089026,37.5136771471,367.580671022,0.0,448.566543614,448.566543614,17.5967380489,0.0,17.5967380489
 05/16  16:00:00,1503.7346598,39.8823839146,380.24349558,0.0,448.566543614,448.566543614,19.8909169861,0.0,19.8909169861
 05/16  17:00:00,1394.25066487,36.6336772208,386.872690818,0.0,348.885089477,398.725816546,13.1579661397,0.0,13.1579661397
 05/16  18:00:00,1178.48483143,32.284757882,374.82115468,0.0,249.203635341,299.044362409,8.76210392344,0.0,8.76210392344
 05/16  19:00:00,1136.33713367,30.6317258389,359.198895527,0.0,249.203635341,299.044362409,8.73941554414,0.0,8.73941554414
 05/16  20:00:00,1003.11255476,29.613106704,348.99903639,0.0,149.522181205,249.203635341,7.09262151878,0.527721587106,6.56489993167
 05/16  21:00:00,968.34288973,29.613106704,326.99298504,0.0,149.522181205,249.203635341,12.4877235058,8.12171889201,4.3660046138
 05/16  22:00:00,349.356897691,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904267513,0.0,2.1904267513
 05/16  23:00:00,299.992138713,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048038534,0.0,4.36048038534
 05/16  24:00:00,287.769940844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023026965,0.0,2.19023026965
 05/17  01:00:00,287.76993782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021485323,0.0,2.19021485323
 05/17  02:00:00,287.769937811,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902031661,0.0,2.1902031661
 05/17  03:00:00,287.76993796,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019135757,0.0,2.19019135757
 05/17  04:00:00,299.99213599,0.0,0.0,0.0,24.9203635341,199.362908273,4.3603469546,0.0,4.3603469546
 05/17  05:00:00,340.814709086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19325505206,0.0,2.19325505206
 05/17  06:00:00,379.700466618,32.6892960066,0.0,0.0,49.8407270682,199.362908273,39.9179782422,35.5533524196,4.36462582253
 05/17  07:00:00,665.421095644,29.6136521867,86.5926784354,0.0,149.522181205,199.362908273,40.8932122486,32.1380254901,8.75518675855
 05/17  08:00:00,1385.7065248,32.2188056706,252.052154488,0.0,448.566543614,448.566543614,20.1677393989,2.55505902963,17.6126803693
 05/17  09:00:00,1468.55200827,34.630981604,366.20910787,0.0,448.566543614,448.566543614,18.3988541497,0.762955046656,17.635899103
 05/17  10:00:00,1437.97496677,34.9118953415,380.756004565,0.0,448.566543614,448.566543614,17.7328223425,0.0905206825874,17.6423016599
 05/17  11:00:00,1450.32373516,34.7563367943,389.426681592,0.0,448.566543614,448.566543614,22.1247693156,0.0,22.1247693156
 05/17  12:00:00,1418.66854956,33.1094313775,406.33245252,0.0,448.566543614,398.725816546,26.6724273574,0.0,26.6724273574
 05/17  13:00:00,1479.33763774,37.4978762528,411.557453659,0.0,448.566543614,448.566543614,26.6320256275,0.0,26.6320256275
 05/17  14:00:00,1483.32224872,38.1021354825,412.265848127,0.0,448.566543614,448.566543614,15.4042031257,0.0,15.4042031257
 05/17  15:00:00,1497.59014943,39.2590634503,423.616551539,0.0,448.566543614,448.566543614,15.3991703006,0.0,15.3991703006
 05/17  16:00:00,1549.40142549,41.9924471004,423.800220025,0.0,448.566543614,448.566543614,22.0984995583,0.0,22.0984995583
 05/17  17:00:00,1425.71642764,37.9252414624,417.046902825,0.0,348.885089477,398.725816546,10.9727919809,0.0,10.9727919809
 05/17  18:00:00,1200.55475414,31.7185585666,398.034892182,0.0,249.203635341,299.044362409,10.9466949849,0.0,10.9466949849
 05/17  19:00:00,1156.03532678,30.5211329595,381.853113995,0.0,249.203635341,299.044362409,6.55898905523,0.0,6.55898905523
 05/17  20:00:00,1019.1482725,29.613106704,368.239969768,0.0,149.522181205,249.203635341,8.86457362612,0.118278114239,8.74629551188
 05/17  21:00:00,979.815706596,29.613106704,341.478598875,0.0,149.522181205,249.203635341,9.33600088231,4.96960333347,4.36639754884
 05/17  22:00:00,349.356894919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041835161,0.0,2.19041835161
 05/17  23:00:00,299.992135687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040592714,0.0,2.19040592714
 05/17  24:00:00,287.769937927,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039351058,0.0,2.19039351058
 05/18  01:00:00,287.76993528,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037426403,0.0,2.19037426403
 05/18  02:00:00,287.769935328,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069610982,0.0,4.36069610982
 05/18  03:00:00,287.769935145,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032161355,0.0,2.19032161355
 05/18  04:00:00,299.992132812,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030388209,0.0,2.19030388209
 05/18  05:00:00,332.271038359,0.0,0.0,0.0,49.8407270682,199.362908273,4.3658411497,0.0,4.3658411497
 05/18  06:00:00,546.06032286,32.9135219285,88.6705999679,0.0,49.8407270682,199.362908273,44.3518028674,42.1596572074,2.19214566
 05/18  07:00:00,793.479787334,29.613106704,211.866647444,0.0,149.522181205,199.362908273,41.0790558826,30.1423216395,10.9367342431
 05/18  08:00:00,1489.14015272,30.8626414331,353.87041246,0.0,448.566543614,448.566543614,16.2729003683,0.860830788067,15.4120695802
 05/18  09:00:00,1489.41867663,32.4031605993,385.34782181,0.0,448.566543614,448.566543614,17.6896112475,0.0560946170281,17.6335166304
 05/18  10:00:00,1476.9720947,33.7275676635,413.492474182,0.0,448.566543614,448.566543614,19.8447350717,0.0,19.8447350717
 05/18  11:00:00,1522.90615674,35.763769955,452.420966796,0.0,448.566543614,448.566543614,22.1235977823,0.0,22.1235977823
 05/18  12:00:00,1484.83760716,34.0698384079,465.882140583,0.0,448.566543614,398.725816546,26.6550575102,0.0,26.6550575102
 05/18  13:00:00,1536.09790415,39.0586009995,462.314438082,0.0,448.566543614,448.566543614,24.4156395838,0.0,24.4156395838
 05/18  14:00:00,1533.55703274,40.0464485149,458.795574147,0.0,448.566543614,448.566543614,15.4044623587,0.0,15.4044623587
 05/18  15:00:00,1528.14295354,40.5073408051,452.921095915,0.0,448.566543614,448.566543614,15.3981258206,0.0,15.3981258206
 05/18  16:00:00,1573.4516678,41.1343331845,448.708602503,0.0,448.566543614,448.566543614,22.0970291872,0.0,22.0970291872
 05/18  17:00:00,1470.36700023,35.0904648137,464.532263728,0.0,348.885089477,398.725816546,10.9688701528,0.0,10.9688701528
 05/18  18:00:00,1253.78897215,29.7569490979,452.653132016,0.0,249.203635341,299.044362409,10.9464202369,0.0,10.9464202369
 05/18  19:00:00,1227.99751338,29.613106704,451.452866984,0.0,249.203635341,299.044362409,6.55864766305,0.0,6.55864766305
 05/18  20:00:00,1119.53145143,29.613106704,458.333293781,0.0,149.522181205,249.203635341,8.79972721947,0.0532474721778,8.74647974729
 05/18  21:00:00,1121.80776456,29.613106704,467.966090695,0.0,149.522181205,249.203635341,11.1611471294,6.79543315003,4.36571397935
 05/18  22:00:00,349.356891817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026794749,0.0,2.19026794749
 05/18  23:00:00,299.992132761,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024997319,0.0,2.19024997319
 05/18  24:00:00,287.769935143,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023201811,0.0,2.19023201811
 05/19  01:00:00,287.769932464,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039350971,0.0,4.36039350971
 05/19  02:00:00,287.769932424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016224469,0.0,2.19016224469
 05/19  03:00:00,287.76993224,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901390936,0.0,2.1901390936
 05/19  04:00:00,299.992130011,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011587205,0.0,2.19011587205
 05/19  05:00:00,332.271033664,0.0,0.0,0.0,49.8407270682,199.362908273,4.36612540901,0.0,4.36612540901
 05/19  06:00:00,950.583413951,33.356697546,469.337784871,0.0,49.8407270682,199.362908273,12.0303733921,7.66615695239,4.3642164397
 05/19  07:00:00,1077.66491986,29.613106704,476.027900629,0.0,149.522181205,199.362908273,20.7507635933,11.9981567396,8.75260685369
 05/19  08:00:00,1605.78105438,31.3601640651,454.149997852,0.0,448.566543614,448.566543614,15.4450611256,0.0345332740384,15.4105278516
 05/19  09:00:00,1555.64746641,33.080317581,438.961396708,0.0,448.566543614,448.566543614,17.6305560666,0.0,17.6305560666
 05/19  10:00:00,1500.67046484,33.9390100109,432.014001415,0.0,448.566543614,448.566543614,19.8436647851,0.0,19.8436647851
 05/19  11:00:00,1496.97035251,34.656947484,427.592011162,0.0,448.566543614,448.566543614,22.1215243626,0.0,22.1215243626
 05/19  12:00:00,1456.78581531,32.2337942623,439.666422624,0.0,448.566543614,398.725816546,25.9193703154,0.0,25.9193703154
 05/19  13:00:00,1510.38217078,35.220962711,440.436377396,0.0,448.566543614,448.566543614,25.1451737408,0.0,25.1451737408
 05/19  14:00:00,1516.45885092,35.1845170931,452.026866371,0.0,448.566543614,448.566543614,15.4020060836,0.0,15.4020060836
 05/19  15:00:00,1458.42210112,35.1437570645,400.888554972,0.0,448.566543614,448.566543614,15.3969249105,0.0,15.3969249105
 05/19  16:00:00,1467.35776109,35.0207131359,365.54858802,0.0,448.566543614,448.566543614,22.0957102261,0.0,22.0957102261
 05/19  17:00:00,1105.09990598,31.7769201724,125.878045867,0.0,348.885089477,398.725816546,14.5068306343,3.53530390757,10.9715267267
 05/19  18:00:00,716.758380354,29.613106704,4.11957822261,0.0,249.203635341,299.044362409,47.3088942935,36.3635711374,10.9453231561
 05/19  19:00:00,675.686739562,29.613106704,0.0,0.0,249.203635341,299.044362409,61.2840436583,54.7249164664,6.55912719184
 05/19  20:00:00,551.818430619,29.613106704,0.0,0.0,149.522181205,249.203635341,92.9910352203,84.2455504154,8.74548480496
 05/19  21:00:00,553.010161785,29.613106704,0.0,0.0,149.522181205,249.203635341,101.570259529,97.2044886525,4.36577087632
 05/19  22:00:00,349.356889537,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010915277,0.0,2.19010915277
 05/19  23:00:00,299.992130194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008567354,0.0,2.19008567354
 05/19  24:00:00,287.769932272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041000316,0.0,2.19041000316
 05/20  01:00:00,237.929202348,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037840524,0.0,2.19037840524
 05/20  02:00:00,237.929202534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034962353,0.0,2.19034962353
 05/20  03:00:00,237.929202564,0.0,0.0,0.0,24.9203635341,149.522181205,4.36061245118,0.0,4.36061245118
 05/20  04:00:00,250.151400201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026268062,0.0,2.19026268062
 05/20  05:00:00,257.509938527,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633002871,0.0,4.36633002871
 05/20  06:00:00,378.630003467,31.4837351614,0.0,0.0,49.8407270682,199.362908273,219.825160016,217.632979773,2.19218024254
 05/20  07:00:00,401.163782955,29.613106704,0.0,0.0,49.8407270682,199.362908273,167.507821108,160.960076749,6.54774435861
 05/20  08:00:00,650.320543719,29.613106704,0.0,0.0,249.203635341,249.203635341,101.779321285,95.2204631429,6.55885814217
 05/20  09:00:00,613.636262127,29.613106704,0.0,0.0,249.203635341,249.203635341,78.418320296,67.4735589535,10.9447613425
 05/20  10:00:00,564.738224281,29.613106704,0.0,0.0,249.203635341,249.203635341,65.1273480841,56.3753273918,8.75202069229
 05/20  11:00:00,564.732689044,29.613106704,0.0,0.0,249.203635341,249.203635341,57.2512139007,46.2965488628,10.9546650379
 05/20  12:00:00,564.726443621,29.613106704,0.0,0.0,249.203635341,249.203635341,48.6501761212,39.8929206846,8.75725543665
 05/20  13:00:00,640.218284234,29.613106704,13.0000338689,0.0,249.203635341,249.203635341,43.5761486945,34.8235494123,8.75259928221
 05/20  14:00:00,459.08945455,29.613106704,66.5578359658,0.0,74.7610906023,174.442544739,47.0038311434,40.4453657214,6.558465422
 05/20  15:00:00,484.063366251,29.613106704,90.7242525044,0.0,74.7610906023,174.442544739,26.9819275112,20.4288936864,6.55303382478
 05/20  16:00:00,569.377630451,29.613106704,126.053543078,0.0,74.7610906023,174.442544739,32.8572909049,26.3017222032,6.55556870164
 05/20  17:00:00,528.265472445,29.9382047911,123.01312946,0.0,24.9203635341,149.522181205,46.7373003729,42.3732838213,4.36401655165
 05/20  18:00:00,444.243249612,19.5942481215,61.265150249,0.0,24.9203635341,149.522181205,4.36441386548,0.0,4.36441386548
 05/20  19:00:00,389.68111293,17.4009728288,36.6519462934,0.0,24.9203635341,149.522181205,2.19219978894,0.0,2.19219978894
 05/20  20:00:00,297.854571312,0.0,0.0,0.0,24.9203635341,149.522181205,4.36444829488,0.0,4.36444829488
 05/20  21:00:00,299.042159305,0.0,0.0,0.0,24.9203635341,149.522181205,4.36803458707,0.0,4.36803458707
 05/20  22:00:00,274.595795826,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900979388,0.0,2.1900979388
 05/20  23:00:00,250.151400167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006878855,0.0,2.19006878855
 05/20  24:00:00,237.929202402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038631528,0.0,2.19038631528
 05/21  01:00:00,237.928708116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934079555,0.0,2.18934079555
 05/21  02:00:00,237.928708135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928050645,0.0,2.18928050645
 05/21  03:00:00,237.928708171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921998875,0.0,2.18921998875
 05/21  04:00:00,250.150906011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944241758,0.0,2.18944241758
 05/21  05:00:00,257.509442786,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436304397,0.0,4.36436304397
 05/21  06:00:00,272.222092775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938174708,0.0,2.18938174708
 05/21  07:00:00,296.66648839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917829617,0.0,2.18917829617
 05/21  08:00:00,296.666488386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940101971,0.0,2.18940101971
 05/21  09:00:00,342.458362856,13.0263072838,31.0082985373,0.0,24.9203635341,149.522181205,2.18939690132,0.0,2.18939690132
 05/21  10:00:00,281.18801266,9.90264724495,28.0883977596,0.0,24.9203635341,149.522181205,2.18942003592,0.0,2.18942003592
 05/21  11:00:00,211.112086543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132098219,0.0,2.19132098219
 05/21  12:00:00,211.112086286,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118807132,0.0,2.19118807132
 05/21  13:00:00,211.113560582,0.0,0.0,0.0,24.9203635341,149.522181205,4.3678089514,0.0,4.3678089514
 05/21  14:00:00,211.112086943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204380589,0.0,4.36204380589
 05/21  15:00:00,233.827807934,1.98052944899,14.023495807,0.0,24.9203635341,149.522181205,2.18939292781,0.0,2.18939292781
 05/21  16:00:00,539.035087288,19.459262403,184.358403028,0.0,24.9203635341,149.522181205,2.18937901555,0.0,2.18937901555
 05/21  17:00:00,490.341991322,11.8530519742,118.80082331,0.0,24.9203635341,149.522181205,2.18941218261,0.0,2.18941218261
 05/21  18:00:00,415.254763569,7.92211779596,83.489464261,0.0,24.9203635341,149.522181205,2.18943871339,0.0,2.18943871339
 05/21  19:00:00,330.658969021,3.96105889798,40.9268849243,0.0,24.9203635341,149.522181205,2.18943051013,0.0,2.18943051013
 05/21  20:00:00,297.853092702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922701254,0.0,2.18922701254
 05/21  21:00:00,299.04117109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199450206,0.0,2.19199450206
 05/21  22:00:00,274.595301512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936965795,0.0,2.18936965795
 05/21  23:00:00,250.150905917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930825174,0.0,2.18930825174
 05/21  24:00:00,237.928708145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924686504,0.0,2.18924686504
 05/22  01:00:00,287.769923572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024685893,0.0,2.19024685893
 05/22  02:00:00,287.76992374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020684833,0.0,2.19020684833
 05/22  03:00:00,287.769923905,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029324769,0.0,4.36029324769
 05/22  04:00:00,299.992121691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008626873,0.0,2.19008626873
 05/22  05:00:00,332.271019677,0.0,0.0,0.0,49.8407270682,199.362908273,4.36589926521,0.0,4.36589926521
 05/22  06:00:00,377.553908847,30.4426616947,0.0,0.0,49.8407270682,199.362908273,172.745777826,170.553823483,2.191954343
 05/22  07:00:00,513.246215451,29.613106704,0.000595411618301,0.0,149.522181205,199.362908273,176.735863574,167.983733626,8.75212994764
 05/22  08:00:00,1106.85028139,29.613106704,0.00131518490825,0.0,448.566543614,448.566543614,67.5507039745,49.942883214,17.6078207606
 05/22  09:00:00,1090.49180461,29.613106704,15.6140566667,0.0,448.566543614,448.566543614,48.9187451323,31.2901700038,17.6285751285
 05/22  10:00:00,1111.60940815,29.613106704,71.160730386,0.0,448.566543614,448.566543614,34.1975710246,16.5597065683,17.6378644564
 05/22  11:00:00,1175.38039341,29.613106704,132.996371041,0.0,448.566543614,448.566543614,41.7627116893,19.6420413558,22.1206703335
 05/22  12:00:00,1210.52757133,29.613106704,216.153972355,0.0,448.566543614,398.725816546,55.1937101695,28.5471954515,26.646514718
 05/22  13:00:00,1301.2483326,29.613106704,253.867431891,0.0,448.566543614,448.566543614,36.9455048322,12.5405612972,24.4049435351
 05/22  14:00:00,1238.25806984,29.613106704,191.615814386,0.0,448.566543614,448.566543614,25.4018770596,10.0016613959,15.4002156637
 05/22  15:00:00,1189.37016885,29.8385576147,145.093884373,0.0,448.566543614,448.566543614,22.6850633071,7.29028444024,15.3947788669
 05/22  16:00:00,1161.13454387,30.2292080281,70.8514684343,0.0,448.566543614,448.566543614,33.0836912902,13.2038814135,19.8798098767
 05/22  17:00:00,1023.01833785,29.613106704,47.1467823494,0.0,348.885089477,398.725816546,53.829936262,40.6731212038,13.1568150581
 05/22  18:00:00,824.140549656,29.613106704,47.4320757996,0.0,249.203635341,299.044362409,80.5363426821,71.778097035,8.75824564718
 05/22  19:00:00,794.768646199,29.613106704,42.5400211269,0.0,249.203635341,299.044362409,93.6124123165,84.8747367975,8.73767551898
 05/22  20:00:00,611.642068481,29.613106704,9.7089265321,0.0,149.522181205,249.203635341,130.362108193,123.79865911,6.56344908305
 05/22  21:00:00,553.049614188,29.613106704,0.0,0.0,149.522181205,249.203635341,155.368049296,151.002277832,4.36577146375
 05/22  22:00:00,349.356880462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022054809,0.0,2.19022054809
 05/22  23:00:00,299.992121443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017892067,0.0,2.19017892067
 05/22  24:00:00,287.769923855,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023614547,0.0,4.36023614547
 05/23  01:00:00,287.769920964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004739439,0.0,2.19004739439
 05/23  02:00:00,287.769920774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034508486,0.0,2.19034508486
 05/23  03:00:00,287.769920659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029914689,0.0,2.19029914689
 05/23  04:00:00,299.992118493,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025314189,0.0,2.19025314189
 05/23  05:00:00,332.271015457,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571784203,0.0,4.36571784203
 05/23  06:00:00,377.759976331,30.6031030916,0.0,0.0,49.8407270682,199.362908273,237.079794257,232.715756618,4.36403763832
 05/23  07:00:00,500.84708661,29.613106704,0.0,0.0,149.522181205,199.362908273,167.447195474,158.694796082,8.75239939238
 05/23  08:00:00,1049.27029072,29.8636666727,0.0,0.0,448.566543614,448.566543614,61.8182841679,46.4117761412,15.4065080267
 05/23  09:00:00,1104.9106747,30.540391738,16.2806984982,0.0,448.566543614,448.566543614,49.1369996332,31.5080250595,17.6289745737
 05/23  10:00:00,1148.8464854,30.4039730678,104.19989496,0.0,448.566543614,448.566543614,37.7715129456,20.1356520493,17.6358608964
 05/23  11:00:00,1239.59534424,29.6499294408,195.35916953,0.0,448.566543614,448.566543614,33.5766710906,11.458361037,22.1183100536
 05/23  12:00:00,1295.82388331,29.613106704,299.690165389,0.0,448.566543614,398.725816546,37.8971472665,11.245843097,26.6513041695
 05/23  13:00:00,1375.69099118,30.3154603745,327.252525649,0.0,448.566543614,448.566543614,25.7156457286,1.3137187545,24.4019269741
 05/23  14:00:00,1383.51015764,31.2724032229,333.379353528,0.0,448.566543614,448.566543614,15.5218585641,0.121400843165,15.4004577209
 05/23  15:00:00,1385.15837972,31.7042459814,334.593600949,0.0,448.566543614,448.566543614,15.392684518,0.0,15.392684518
 05/23  16:00:00,1434.98817046,32.3472320671,333.841474062,0.0,448.566543614,448.566543614,19.8817811435,0.0,19.8817811435
 05/23  17:00:00,1314.07142178,29.8879984942,328.568975713,0.0,348.885089477,398.725816546,13.1581860454,0.0,13.1581860454
 05/23  18:00:00,1107.31270037,29.613106704,323.232433912,0.0,249.203635341,299.044362409,8.75976219428,0.0,8.75976219428
 05/23  19:00:00,1060.74253412,29.613106704,302.87104794,0.0,249.203635341,299.044362409,9.27731038266,0.540840090259,8.7364702924
 05/23  20:00:00,851.524070263,29.613106704,219.296586735,0.0,149.522181205,249.203635341,39.1802583992,32.6173796035,6.56287879573
 05/23  21:00:00,681.419663384,29.613106704,64.4566952906,0.0,149.522181205,249.203635341,65.0308799337,60.6652618335,4.36561810027
 05/23  22:00:00,349.356877687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023759419,0.0,2.19023759419
 05/23  23:00:00,299.99211882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001866512,0.0,2.19001866512
 05/23  24:00:00,287.769920964,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058525966,0.0,4.36058525966
 05/24  01:00:00,287.76991784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021328443,0.0,2.19021328443
 05/24  02:00:00,287.769917746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016191987,0.0,2.19016191987
 05/24  03:00:00,287.769917777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011046101,0.0,2.19011046101
 05/24  04:00:00,299.992115723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005893938,0.0,2.19005893938
 05/24  05:00:00,332.271010644,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544720528,0.0,4.36544720528
 05/24  06:00:00,378.496388782,31.4424021182,0.0,0.0,49.8407270682,199.362908273,98.1141504004,93.7498716441,4.36427875625
 05/24  07:00:00,614.445759268,29.613106704,61.5651549705,0.0,149.522181205,199.362908273,70.6250196933,61.8723722353,8.75264745793
 05/24  08:00:00,1338.04853236,29.61505733,206.258539318,0.0,448.566543614,448.566543614,30.8385648319,15.431122587,15.4074422448
 05/24  09:00:00,1416.94716567,30.6017813069,318.310199858,0.0,448.566543614,448.566543614,21.4080772716,3.77984001883,17.6282372527
 05/24  10:00:00,1378.21686749,31.2636583628,325.019777287,0.0,448.566543614,448.566543614,18.8436993535,1.2071872778,17.6365120757
 05/24  11:00:00,1385.12308716,31.2109770015,330.161428212,0.0,448.566543614,448.566543614,22.3042060799,0.186724802924,22.117481277
 05/24  12:00:00,1342.55950636,29.9994776348,337.165127658,0.0,448.566543614,398.725816546,26.6732937803,0.0260546609206,26.6472391194
 05/24  13:00:00,1402.11288078,34.0776534055,342.180695198,0.0,448.566543614,448.566543614,24.4008580798,0.0,24.4008580798
 05/24  14:00:00,1399.84612765,35.1296496179,338.871303484,0.0,448.566543614,448.566543614,15.3993027592,0.0,15.3993027592
 05/24  15:00:00,1410.05573815,35.9676045185,346.324895211,0.0,448.566543614,448.566543614,15.3917659547,0.0,15.3917659547
 05/24  16:00:00,1466.18398717,37.562458006,352.481470789,0.0,448.566543614,448.566543614,19.8770538939,0.0,19.8770538939
 05/24  17:00:00,1335.12923748,32.1760913076,341.085887572,0.0,348.885089477,398.725816546,13.1559932455,0.0,13.1559932455
 05/24  18:00:00,1116.17777234,29.6147769663,327.056555014,0.0,249.203635341,299.044362409,8.75971002614,0.0,8.75971002614
 05/24  19:00:00,1070.34294334,29.613106704,308.968055051,0.0,249.203635341,299.044362409,6.55780904802,0.0,6.55780904802
 05/24  20:00:00,893.812523971,29.613106704,260.150024223,0.0,149.522181205,249.203635341,12.9645106095,4.21909111898,8.74541949055
 05/24  21:00:00,679.222817011,29.613106704,62.2821135722,0.0,149.522181205,249.203635341,39.0067119067,34.6411026268,4.36560927993
 05/24  22:00:00,349.356874662,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021910057,0.0,2.19021910057
 05/24  23:00:00,299.992115589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016719428,0.0,2.19016719428
 05/24  24:00:00,287.769917933,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011531922,0.0,2.19011531922
 05/25  01:00:00,287.769915224,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005831022,0.0,4.36005831022
 05/25  02:00:00,287.769915218,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028491129,0.0,2.19028491129
 05/25  03:00:00,287.769914963,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022770205,0.0,2.19022770205
 05/25  04:00:00,299.99211266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017043247,0.0,2.19017043247
 05/25  05:00:00,332.271006199,0.0,0.0,0.0,49.8407270682,199.362908273,4.36584600712,0.0,4.36584600712
 05/25  06:00:00,379.118819537,32.0475781396,0.0,0.0,49.8407270682,199.362908273,119.374980777,117.183139159,2.19184161716
 05/25  07:00:00,500.785651076,29.613106704,0.0,0.0,149.522181205,199.362908273,84.7781503535,76.0252540052,8.75289634829
 05/25  08:00:00,1250.03147326,30.9237128729,121.341881588,0.0,448.566543614,448.566543614,37.9488740111,20.3452153975,17.6036586136
 05/25  09:00:00,1401.45771274,32.649844737,302.528160608,0.0,448.566543614,448.566543614,24.8732155765,7.2468760216,17.6263395549
 05/25  10:00:00,1390.98721928,33.1119236954,335.819059774,0.0,448.566543614,448.566543614,19.4724604461,1.83818457521,17.6342758709
 05/25  11:00:00,1415.1783009,32.3240463529,356.681082624,0.0,448.566543614,448.566543614,22.9001713237,0.786563296742,22.1136080269
 05/25  12:00:00,1371.72861085,30.7153044241,362.463028169,0.0,448.566543614,398.725816546,24.9300307453,0.495408494265,24.434622251
 05/25  13:00:00,1434.1588708,34.925807233,369.674617563,0.0,448.566543614,448.566543614,24.3946701207,0.0,24.3946701207
 05/25  14:00:00,1445.74380891,35.8890079673,379.877091714,0.0,448.566543614,448.566543614,16.3917148593,0.0,16.3917148593
 05/25  15:00:00,1447.20144424,36.9514531919,379.965168831,0.0,448.566543614,448.566543614,14.3998367047,0.0,14.3998367047
 05/25  16:00:00,1504.22740138,40.5221668667,384.364072597,0.0,448.566543614,448.566543614,22.0869244532,0.0,22.0869244532
 05/25  17:00:00,1385.39467213,37.1569685055,382.267223525,0.0,348.885089477,398.725816546,10.9683469198,0.0,10.9683469198
 05/25  18:00:00,1165.32667595,32.1018731163,367.484767827,0.0,249.203635341,299.044362409,8.75782446703,0.0,8.75782446703
 05/25  19:00:00,1116.28174102,30.5501349784,347.299613629,0.0,249.203635341,299.044362409,8.73660061941,0.0,8.73660061941
 05/25  20:00:00,958.919887616,29.613106704,318.864681399,0.0,149.522181205,249.203635341,6.6965774593,0.133272392698,6.5633050666
 05/25  21:00:00,941.82459918,29.613106704,304.188789287,0.0,149.522181205,249.203635341,9.75047504269,5.38488679343,4.36558824926
 05/25  22:00:00,349.356871943,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022349756,0.0,2.19022349756
 05/25  23:00:00,299.992113041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999447923,0.0,2.18999447923
 05/25  24:00:00,287.769915173,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049844268,0.0,4.36049844268
 05/26  01:00:00,287.76991204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015298361,0.0,2.19015298361
 05/26  02:00:00,287.769911951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009037401,0.0,2.19009037401
 05/26  03:00:00,287.769911978,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002767187,0.0,2.19002767187
 05/26  04:00:00,299.992109901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030465826,0.0,2.19030465826
 05/26  05:00:00,332.271001354,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571006696,0.0,4.36571006696
 05/26  06:00:00,379.678754437,32.6469357028,0.0,0.0,49.8407270682,199.362908273,68.2464237384,63.8822146307,4.36420910767
 05/26  07:00:00,556.124277769,29.6194700859,29.6910794142,0.0,149.522181205,199.362908273,52.3358331652,43.5842662603,8.7515669049
 05/26  08:00:00,1366.1105298,31.996983247,233.696889027,0.0,448.566543614,448.566543614,20.315131513,4.91126163957,15.4038698735
 05/26  09:00:00,1427.66355849,34.2248082278,324.295255424,0.0,448.566543614,448.566543614,18.7608234172,1.13712052538,17.6237028919
 05/26  10:00:00,1410.59989107,34.7402057286,351.304815177,0.0,448.566543614,448.566543614,17.9006590082,0.269606361852,17.6310526463
 05/26  11:00:00,1433.36493822,34.2754752701,370.535239045,0.0,448.566543614,448.566543614,22.1119353088,0.0,22.1119353088
 05/26  12:00:00,1396.11894464,32.4381294388,383.609401455,0.0,448.566543614,398.725816546,24.4246787996,0.0,24.4246787996
 05/26  13:00:00,1458.41826088,37.1386776736,391.097090215,0.0,448.566543614,448.566543614,24.3942788876,0.0,24.3942788876
 05/26  14:00:00,1472.59753558,38.4102763449,403.613615576,0.0,448.566543614,448.566543614,17.5954585221,0.0,17.5954585221
 05/26  15:00:00,1482.79162882,39.9191162713,412.006341035,0.0,448.566543614,448.566543614,13.1952843266,0.0,13.1952843266
 05/26  16:00:00,1526.14125566,43.3250575571,402.907698755,0.0,448.566543614,448.566543614,22.0869370776,0.0,22.0869370776
 05/26  17:00:00,1415.35925923,39.179615288,409.306757223,0.0,348.885089477,398.725816546,10.9676250083,0.0,10.9676250083
 05/26  18:00:00,1194.99556194,32.250211667,396.076534005,0.0,249.203635341,299.044362409,8.7585511175,0.0,8.7585511175
 05/26  19:00:00,1136.41473961,30.2894128718,366.695818944,0.0,249.203635341,299.044362409,8.73596813812,0.0,8.73596813812
 05/26  20:00:00,973.159044197,29.613106704,333.406336107,0.0,149.522181205,249.203635341,6.58784497099,0.0245659481817,6.56327902281
 05/26  21:00:00,935.750452421,29.613106704,299.871100376,0.0,149.522181205,249.203635341,7.32438670214,2.95861830082,4.36576840132
 05/26  22:00:00,349.356868857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022200097,0.0,2.19022200097
 05/26  23:00:00,299.992109846,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015788513,0.0,2.19015788513
 05/26  24:00:00,287.769912218,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012631494,0.0,4.36012631494
 05/27  01:00:00,237.929182257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968577928,0.0,2.18968577928
 05/27  02:00:00,237.929182004,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022919154,0.0,2.19022919154
 05/27  03:00:00,237.929181903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016077225,0.0,2.19016077225
 05/27  04:00:00,250.151379735,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900922893,0.0,2.1900922893
 05/27  05:00:00,257.509906242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36603059616,0.0,4.36603059616
 05/27  06:00:00,379.463071118,32.4481101392,0.0,0.0,49.8407270682,199.362908273,43.2814427887,41.0893889383,2.19205385043
 05/27  07:00:00,683.000654035,29.6739569791,212.451226231,0.0,49.8407270682,199.362908273,42.1348764655,35.5873713374,6.54750512807
 05/27  08:00:00,1105.57019184,31.2103960524,359.355503486,0.0,249.203635341,249.203635341,21.3922092898,14.8345091632,6.55770012667
 05/27  09:00:00,1079.73670885,31.6457083356,368.827230931,0.0,249.203635341,249.203635341,15.7328498189,4.79132379044,10.9415260284
 05/27  10:00:00,1038.56391468,31.1882231897,376.913697853,0.0,249.203635341,249.203635341,10.0446558278,1.29474079419,8.74991503362
 05/27  11:00:00,1042.35121709,29.8986940902,381.57221539,0.0,249.203635341,249.203635341,9.32218725651,0.557070858561,8.76511639795
 05/27  12:00:00,1048.80601715,29.8348540964,387.783586737,0.0,249.203635341,249.203635341,11.0027684808,0.0652819944203,10.9374864864
 05/27  13:00:00,1054.55291776,30.4117069233,392.666915205,0.0,249.203635341,249.203635341,8.75061055209,0.0,8.75061055209
 05/27  14:00:00,811.130657237,30.0014995665,398.709412406,0.0,74.7610906023,174.442544739,6.55738459356,0.0,6.55738459356
 05/27  15:00:00,823.743138555,29.8237299473,411.519723702,0.0,74.7610906023,174.442544739,6.55182288827,0.0,6.55182288827
 05/27  16:00:00,883.142717708,30.2241732128,421.405414269,0.0,74.7610906023,174.442544739,6.55408235813,0.0,6.55408235813
 05/27  17:00:00,844.819671595,30.2729219139,421.347112495,0.0,24.9203635341,149.522181205,2.1920317464,0.0,2.1920317464
 05/27  18:00:00,583.874189309,12.8958661394,210.49760249,0.0,24.9203635341,149.522181205,4.36420906366,0.0,4.36420906366
 05/27  19:00:00,667.649979925,19.0436877067,293.03362607,0.0,24.9203635341,149.522181205,2.19208229928,0.0,2.19208229928
 05/27  20:00:00,458.666954938,7.92211779596,122.503580492,0.0,24.9203635341,149.522181205,4.36402680669,0.0,4.36402680669
 05/27  21:00:00,299.042122865,0.0,0.0,0.0,24.9203635341,149.522181205,4.36707652526,0.0,4.36707652526
 05/27  22:00:00,274.595775373,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023985655,0.0,2.19023985655
 05/27  23:00:00,250.151379766,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017104455,0.0,2.19017104455
 05/27  24:00:00,237.929182091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010225796,0.0,2.19010225796
 05/28  01:00:00,237.928691832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910463213,0.0,2.18910463213
 05/28  02:00:00,237.928691824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928352515,0.0,2.18928352515
 05/28  03:00:00,237.928691837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918516332,0.0,2.18918516332
 05/28  04:00:00,250.150889711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908659482,0.0,2.18908659482
 05/28  05:00:00,257.509414224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394539232,0.0,4.36394539232
 05/28  06:00:00,272.222076474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932169961,0.0,2.18932169961
 05/28  07:00:00,709.573557545,23.2333727226,316.637513156,0.0,24.9203635341,149.522181205,2.1892228507,0.0,2.1892228507
 05/28  08:00:00,630.570081602,18.978265779,255.23641763,0.0,24.9203635341,149.522181205,2.18934544818,0.0,2.18934544818
 05/28  09:00:00,681.866031528,23.8244534019,320.353194294,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,555.758788793,19.0188274049,259.719969886,0.0,24.9203635341,149.522181205,2.18930064854,0.0,2.18930064854
 05/28  11:00:00,625.693172979,22.7970716762,313.751418427,0.0,24.9203635341,149.522181205,4.36201437958,0.0,4.36201437958
 05/28  12:00:00,540.742137075,17.3540709281,250.48848595,0.0,24.9203635341,149.522181205,2.19118297662,0.0,2.19118297662
 05/28  13:00:00,461.216671277,12.9956869416,190.505765875,0.0,24.9203635341,149.522181205,4.36774491267,0.0,4.36774491267
 05/28  14:00:00,421.284983082,10.8959599661,160.322166655,0.0,24.9203635341,149.522181205,2.19114597306,0.0,2.19114597306
 05/28  15:00:00,516.515143102,14.4278564907,220.910368108,0.0,24.9203635341,149.522181205,2.18932032729,0.0,2.18932032729
 05/28  16:00:00,658.910388906,19.3532226914,290.351132999,0.0,24.9203635341,149.522181205,2.18933178706,0.0,2.18933178706
 05/28  17:00:00,752.944583405,23.3413908105,341.208692202,0.0,24.9203635341,149.522181205,2.18934322537,0.0,2.18934322537
 05/28  18:00:00,703.48007157,19.432339853,297.303994605,0.0,24.9203635341,149.522181205,2.18929949445,0.0,2.18929949445
 05/28  19:00:00,707.940850717,23.1444122779,320.625490056,0.0,24.9203635341,149.522181205,2.18931096411,0.0,2.18931096411
 05/28  20:00:00,567.832021582,13.8372390192,187.821159075,0.0,24.9203635341,149.522181205,2.18932243196,0.0,2.18932243196
 05/28  21:00:00,299.041143202,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385636541,0.0,4.36385636541
 05/28  22:00:00,274.595285258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927793672,0.0,2.18927793672
 05/28  23:00:00,250.150889604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917874103,0.0,2.18917874103
 05/28  24:00:00,237.928691827,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890795246,0.0,2.1890795246
 05/29  01:00:00,237.928689424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  02:00:00,237.928689397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924823154,0.0,2.18924823154
 05/29  03:00:00,237.928689437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914453787,0.0,2.18914453787
 05/29  04:00:00,250.150887298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931645383,0.0,2.18931645383
 05/29  05:00:00,257.509410154,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636804288,0.0,4.3636804288
 05/29  06:00:00,272.222074093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925764466,0.0,2.18925764466
 05/29  07:00:00,512.338004698,12.0479129305,152.53725519,0.0,24.9203635341,149.522181205,2.18929085933,0.0,2.18929085933
 05/29  08:00:00,706.849011373,23.3367279907,293.353525111,0.0,24.9203635341,149.522181205,2.18932467084,0.0,2.18932467084
 05/29  09:00:00,633.80259958,19.393564172,261.580012027,0.0,24.9203635341,149.522181205,2.18933050177,0.0,2.18933050177
 05/29  10:00:00,650.962287899,23.3721134027,320.820635762,0.0,24.9203635341,149.522181205,2.18911668524,0.0,2.18911668524
 05/29  11:00:00,559.621659808,17.4172543873,251.201166954,0.0,24.9203635341,149.522181205,2.19105400067,0.0,2.19105400067
 05/29  12:00:00,504.62731445,14.6595755185,214.338762346,0.0,24.9203635341,149.522181205,2.19087591055,0.0,2.19087591055
 05/29  13:00:00,518.736575134,12.9956869416,212.312218296,0.0,24.9203635341,149.522181205,4.36771231209,0.0,4.36771231209
 05/29  14:00:00,513.245706233,13.0417709279,215.440359054,0.0,24.9203635341,149.522181205,4.36195680018,0.0,4.36195680018
 05/29  15:00:00,463.680153255,10.5891437752,175.599207173,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,690.457452434,23.0626152918,316.361595926,0.0,24.9203635341,149.522181205,2.18931306573,0.0,2.18931306573
 05/29  17:00:00,679.025244103,19.5177610606,274.537357805,0.0,24.9203635341,149.522181205,2.18931880191,0.0,2.18931880191
 05/29  18:00:00,728.370942614,23.3848111211,317.463438071,0.0,24.9203635341,149.522181205,2.18932452816,0.0,2.18932452816
 05/29  19:00:00,622.830727411,17.6646146565,246.468566531,0.0,24.9203635341,149.522181205,2.18933024543,0.0,2.18933024543
 05/29  20:00:00,450.433018912,7.92211779596,114.417349122,0.0,24.9203635341,149.522181205,2.18926241981,0.0,2.18926241981
 05/29  21:00:00,299.041139187,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406520197,0.0,4.36406520197
 05/29  22:00:00,274.595282888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910818213,0.0,2.18910818213
 05/29  23:00:00,250.150887253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927940797,0.0,2.18927940797
 05/29  24:00:00,237.928689398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917484175,0.0,2.18917484175
 05/30  01:00:00,287.769900394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994278719,0.0,2.18994278719
 05/30  02:00:00,287.769900232,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901931791,0.0,2.1901931791
 05/30  03:00:00,287.769900125,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010799218,0.0,2.19010799218
 05/30  04:00:00,299.992097958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002273482,0.0,2.19002273482
 05/30  05:00:00,323.727315875,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551246112,0.0,4.36551246112
 05/30  06:00:00,834.439374837,30.7249987198,369.056664391,0.0,49.8407270682,199.362908273,5.6371441733,3.44523542889,2.19190874441
 05/30  07:00:00,991.391977943,29.6640839481,397.316853032,0.0,149.522181205,199.362908273,16.3918400438,7.64043046035,8.75140958346
 05/30  08:00:00,1582.97217188,31.7062010413,432.563827581,0.0,448.566543614,448.566543614,17.598993282,0.0,17.598993282
 05/30  09:00:00,1570.3278778,32.7880614694,453.9343089,0.0,448.566543614,448.566543614,15.4188119359,0.0,15.4188119359
 05/30  10:00:00,1512.50881635,33.1670051536,444.624608603,0.0,448.566543614,448.566543614,17.6289606294,0.0,17.6289606294
 05/30  11:00:00,1493.20035056,33.2011040002,425.39514826,0.0,448.566543614,448.566543614,22.106024195,0.0,22.106024195
 05/30  12:00:00,1423.27973111,32.3787325824,406.01576703,0.0,448.566543614,398.725816546,24.4123682412,0.0,24.4123682412
 05/30  13:00:00,1477.96787936,35.7552052864,407.488181312,0.0,448.566543614,448.566543614,24.3869434778,0.0,24.3869434778
 05/30  14:00:00,1491.24854976,35.1827795618,421.351000226,0.0,448.566543614,448.566543614,15.393774697,0.0,15.393774697
 05/30  15:00:00,1479.15834965,34.83748343,412.925821784,0.0,448.566543614,448.566543614,15.3861898146,0.0,15.3861898146
 05/30  16:00:00,1514.6763767,35.5019379333,404.356122968,0.0,448.566543614,448.566543614,19.8703664833,0.0,19.8703664833
 05/30  17:00:00,1393.40574187,31.1963106236,400.526794699,0.0,348.885089477,398.725816546,13.1512034504,0.0,13.1512034504
 05/30  18:00:00,1199.69408403,29.6167241016,406.107803165,0.0,249.203635341,299.044362409,8.75799576294,0.0,8.75799576294
 05/30  19:00:00,1118.28247663,29.613106704,356.850753964,0.0,249.203635341,299.044362409,10.4591058853,3.90262763726,6.55647824804
 05/30  20:00:00,808.51023175,29.613106704,185.362458916,0.0,149.522181205,249.203635341,37.0097298219,28.2664772847,8.74325253725
 05/30  21:00:00,770.526753418,29.613106704,137.961474228,0.0,149.522181205,249.203635341,52.0897790369,49.897203067,2.1925759699
 05/30  22:00:00,349.356857446,0.0,0.0,0.0,49.8407270682,199.362908273,4.36024141963,0.0,4.36024141963
 05/30  23:00:00,299.992098232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995810766,0.0,2.18995810766
 05/30  24:00:00,287.769900305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020778646,0.0,2.19020778646
 05/31  01:00:00,287.769897173,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011335475,0.0,2.19011335475
 05/31  02:00:00,287.769897194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002280399,0.0,2.19002280399
 05/31  03:00:00,287.769897331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993214461,0.0,2.18993214461
 05/31  04:00:00,299.99209526,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017557904,0.0,2.19017557904
 05/31  05:00:00,323.727310686,0.0,0.0,0.0,49.8407270682,199.362908273,4.3654200652,0.0,4.3654200652
 05/31  06:00:00,379.177043548,32.1392255351,0.0,0.0,49.8407270682,199.362908273,76.5714433566,72.2075558828,4.36388747376
