Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  07:00:00,500.776734093,29.613106704,0.0,0.0,149.522181205,199.362908273,73.0133028586,64.2626473444,8.75065551427
 05/31  08:00:00,1050.20777457,30.818207064,0.0,0.0,448.566543614,448.566543614,39.1754408625,23.7741331986,15.4013076639
 05/31  09:00:00,1087.62174137,32.3247014276,10.0872906361,0.0,448.566543614,448.566543614,30.6640863627,13.0434476501,17.6206387127
 05/31  10:00:00,1102.94364577,32.7917152164,59.3114420727,0.0,448.566543614,448.566543614,24.1686807694,6.54278954439,17.625891225
 05/31  11:00:00,1204.5364877,32.0884206096,158.643996994,0.0,448.566543614,448.566543614,21.6343953237,1.74010669106,19.8942886327
 05/31  12:00:00,1258.17552589,30.2284466506,261.473734193,0.0,448.566543614,398.725816546,28.6912311397,2.06128985183,26.6299412878
 05/31  13:00:00,1338.35405051,33.1591507703,287.111123358,0.0,448.566543614,448.566543614,22.3347113714,0.165710288403,22.169001083
 05/31  14:00:00,1346.60220013,34.2385527075,293.546342694,0.0,448.566543614,448.566543614,15.3937361564,0.0,15.3937361564
 05/31  15:00:00,1351.9673846,35.3847076641,296.706728444,0.0,448.566543614,448.566543614,15.3858368843,0.0,15.3858368843
 05/31  16:00:00,1407.85765717,35.9080718892,302.41966191,0.0,448.566543614,448.566543614,19.8690985332,0.0,19.8690985332
 05/31  17:00:00,1292.06348616,32.6444679654,302.778811633,0.0,348.885089477,398.725816546,13.1504356418,0.0,13.1504356418
 05/31  18:00:00,1087.96766899,29.7018285598,302.060187703,0.0,249.203635341,299.044362409,8.75741526235,0.0,8.75741526235
 05/31  19:00:00,1057.17578665,29.613106704,297.577062646,0.0,249.203635341,299.044362409,6.5569864238,0.0,6.5569864238
 05/31  20:00:00,780.492600135,29.613106704,158.267255366,0.0,149.522181205,249.203635341,14.659942296,5.91685286195,8.7430894341
 05/31  21:00:00,666.491165605,29.613106704,37.7391326943,0.0,149.522181205,249.203635341,34.040674381,31.8477418951,2.19293248598
 05/31  22:00:00,349.356854496,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017556017,0.0,2.19017556017
 05/31  23:00:00,299.992095288,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034159015,0.0,4.36034159015
 05/31  24:00:00,287.769897309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003409589,0.0,2.19003409589
 06/01  01:00:00,287.769894265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993415181,0.0,2.18993415181
 06/01  02:00:00,287.769894249,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017115116,0.0,2.19017115116
 06/01  03:00:00,287.769894225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007488988,0.0,2.19007488988
 06/01  04:00:00,299.992092142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997854546,0.0,2.18997854546
 06/01  05:00:00,323.727306323,0.0,0.0,0.0,49.8407270682,199.362908273,4.3655020413,0.0,4.3655020413
 06/01  06:00:00,742.310313519,32.7050694834,295.767619475,0.0,49.8407270682,199.362908273,49.5842543896,45.2205903917,4.36366399793
 06/01  07:00:00,945.519686721,29.613106704,357.922546794,0.0,149.522181205,199.362908273,56.7628315523,48.0139246678,8.74890688452
 06/01  08:00:00,1511.05458427,29.9233240627,371.888882143,0.0,448.566543614,448.566543614,17.0120531607,1.61219130614,15.3998618546
 06/01  09:00:00,1481.88343884,31.192265196,373.692020488,0.0,448.566543614,448.566543614,15.6442488563,0.227045181453,15.4172036749
 06/01  10:00:00,1446.1775142,32.292105299,380.11181902,0.0,448.566543614,448.566543614,17.6269095048,0.0,17.6269095048
 06/01  11:00:00,1465.7898953,33.8433511348,397.225507855,0.0,448.566543614,448.566543614,22.1017254739,0.0,22.1017254739
 06/01  12:00:00,1423.58665034,32.2194326112,406.482055095,0.0,448.566543614,398.725816546,24.4124252095,0.0,24.4124252095
 06/01  13:00:00,1481.7442096,36.1417899871,410.877990794,0.0,448.566543614,448.566543614,24.3818515829,0.0,24.3818515829
 06/01  14:00:00,1485.09114792,37.446654058,415.412719928,0.0,448.566543614,448.566543614,15.3927908742,0.0,15.3927908742
 06/01  15:00:00,1479.2939798,38.2643192849,411.269063865,0.0,448.566543614,448.566543614,15.3865685473,0.0,15.3865685473
 06/01  16:00:00,1526.56141156,37.648949515,410.265185784,0.0,448.566543614,448.566543614,19.8693821227,0.0,19.8693821227
 06/01  17:00:00,1402.0466353,32.9365644778,403.400075368,0.0,348.885089477,398.725816546,10.9630862014,0.0,10.9630862014
 06/01  18:00:00,1196.20421584,29.6549885068,399.690239243,0.0,249.203635341,299.044362409,8.75592228527,0.0,8.75592228527
 06/01  19:00:00,1177.69966777,29.613106704,402.697086805,0.0,249.203635341,299.044362409,8.73548769674,0.0,8.73548769674
 06/01  20:00:00,1036.81161342,29.613106704,392.696963462,0.0,149.522181205,249.203635341,12.0081766865,5.44651053407,6.56166615245
 06/01  21:00:00,1035.39593668,29.613106704,383.226851462,0.0,149.522181205,249.203635341,32.2235330455,27.8581371988,4.36539584674
 06/01  22:00:00,349.356851015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011743134,0.0,2.19011743134
 06/01  23:00:00,299.992091949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002074903,0.0,2.19002074903
 06/01  24:00:00,287.769894299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992408699,0.0,2.18992408699
 06/02  01:00:00,287.769891443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015352311,0.0,2.19015352311
 06/02  02:00:00,287.769891471,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000221401,0.0,4.36000221401
 06/02  03:00:00,287.769891553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018026825,0.0,2.19018026825
 06/02  04:00:00,299.99208912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007834364,0.0,2.19007834364
 06/02  05:00:00,323.727301339,0.0,0.0,0.0,49.8407270682,199.362908273,4.36545930075,0.0,4.36545930075
 06/02  06:00:00,701.491993257,32.9285251732,238.330309553,0.0,49.8407270682,199.362908273,30.1353944919,27.9437184278,2.19167606416
 06/02  07:00:00,930.106013713,29.6334063382,340.685167319,0.0,149.522181205,199.362908273,36.7455167529,27.9951935174,8.7503232355
 06/02  08:00:00,1507.85694657,32.577886219,363.32635693,0.0,448.566543614,448.566543614,16.9186565715,1.52009472493,15.3985618466
 06/02  09:00:00,1505.20184727,35.2794351065,392.063986152,0.0,448.566543614,448.566543614,17.7749913612,0.157319427595,17.6176719336
 06/02  10:00:00,1494.80427833,36.3531304517,426.03222446,0.0,448.566543614,448.566543614,17.6267144553,0.0,17.6267144553
 06/02  11:00:00,1516.53464494,37.1529267272,444.908047585,0.0,448.566543614,448.566543614,19.8928969186,0.0,19.8928969186
 06/02  12:00:00,1465.6289941,35.12817139,445.643339422,0.0,448.566543614,398.725816546,26.6266269978,0.0,26.6266269978
 06/02  13:00:00,1509.42091408,40.6381180093,434.058395896,0.0,448.566543614,448.566543614,22.1649754759,0.0,22.1649754759
 06/02  14:00:00,1504.45580958,41.8259777375,427.915122667,0.0,448.566543614,448.566543614,15.3910956287,0.0,15.3910956287
 06/02  15:00:00,1502.24969102,42.6512541052,424.884209694,0.0,448.566543614,448.566543614,15.3846833373,0.0,15.3846833373
 06/02  16:00:00,1548.1315237,42.7666076857,421.756567151,0.0,448.566543614,448.566543614,19.868779606,0.0,19.868779606
 06/02  17:00:00,1445.09534009,36.6323951086,437.718903621,0.0,348.885089477,398.725816546,10.9626826128,0.0,10.9626826128
 06/02  18:00:00,1238.11495105,30.7382850203,435.997957495,0.0,249.203635341,299.044362409,10.940452608,0.0,10.940452608
 06/02  19:00:00,1214.93530382,30.0616160311,437.942279888,0.0,249.203635341,299.044362409,6.55598490281,0.0,6.55598490281
 06/02  20:00:00,1077.90483519,29.613106704,433.794198694,0.0,149.522181205,249.203635341,6.56112169706,0.0,6.56112169706
 06/02  21:00:00,1077.94495895,29.613106704,424.108411011,0.0,149.522181205,249.203635341,4.3652856189,0.0,4.3652856189
 06/02  22:00:00,349.356848155,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015292678,0.0,2.19015292678
 06/02  23:00:00,299.992089118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988395802,0.0,2.18988395802
 06/02  24:00:00,287.769891414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011370358,0.0,2.19011370358
 06/03  01:00:00,237.929161423,0.0,0.0,0.0,24.9203635341,149.522181205,4.35990416754,0.0,4.35990416754
 06/03  02:00:00,237.929161469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012225046,0.0,2.19012225046
 06/03  03:00:00,237.929161282,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900149297,0.0,2.1900149297
 06/03  04:00:00,250.151359056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990752921,0.0,2.18990752921
 06/03  05:00:00,248.966206185,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548506596,0.0,4.36548506596
 06/03  06:00:00,859.358128183,33.0901938342,392.727810125,0.0,49.8407270682,199.362908273,13.0865255983,10.8947135831,2.19181201518
 06/03  07:00:00,879.656719128,29.613106704,389.58050406,0.0,49.8407270682,199.362908273,25.7306013181,19.1853854476,6.54521587044
 06/03  08:00:00,1149.56686775,29.613106704,404.900833013,0.0,249.203635341,249.203635341,11.6388155363,5.0834757261,6.55533981021
 06/03  09:00:00,1144.18950413,29.613106704,431.691147524,0.0,249.203635341,249.203635341,9.28928573681,0.533330147801,8.75595558901
 06/03  10:00:00,1110.26841464,29.613106704,444.858885673,0.0,249.203635341,249.203635341,8.80096299166,0.0524588726055,8.74850411906
 06/03  11:00:00,1110.21264411,29.6141738188,445.327666834,0.0,249.203635341,249.203635341,10.9488129483,0.0,10.9488129483
 06/03  12:00:00,1104.79648871,29.613106704,440.669415621,0.0,249.203635341,249.203635341,9.18108122532,0.428415272924,8.75266595239
 06/03  13:00:00,1115.59052705,29.613106704,450.086558525,0.0,249.203635341,249.203635341,8.94592742437,0.196721974893,8.74920544948
 06/03  14:00:00,881.640301632,29.613106704,465.251089338,0.0,74.7610906023,174.442544739,6.6348288996,0.0786889128156,6.55613998678
 06/03  15:00:00,888.046963956,29.613106704,471.658776055,0.0,74.7610906023,174.442544739,6.5503264108,0.0,6.5503264108
 06/03  16:00:00,938.474138047,29.613106704,473.196552692,0.0,74.7610906023,174.442544739,4.54266435019,0.166121269087,4.3765430811
 06/03  17:00:00,899.089802885,29.613106704,471.900502699,0.0,24.9203635341,149.522181205,17.6043352217,13.2405492454,4.36378597624
 06/03  18:00:00,296.667909053,0.0,0.0,0.0,24.9203635341,149.522181205,4.36347163461,0.0,4.36347163461
 06/03  19:00:00,272.223513446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156069942,0.0,2.19156069942
 06/03  20:00:00,289.310846829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322280179,0.0,4.36322280179
 06/03  21:00:00,299.042085471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19325389134,0.0,2.19325389134
 06/03  22:00:00,274.595754888,0.0,0.0,0.0,24.9203635341,149.522181205,4.36019855657,0.0,4.36019855657
 06/03  23:00:00,250.15135917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993774408,0.0,2.18993774408
 06/03  24:00:00,237.929161348,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016067329,0.0,2.19016067329
 06/04  01:00:00,237.928675229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923882739,0.0,2.18923882739
 06/04  02:00:00,237.928675164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910339309,0.0,2.18910339309
 06/04  03:00:00,237.928675188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923806892,0.0,2.18923806892
 06/04  04:00:00,250.15087289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910223983,0.0,2.18910223983
 06/04  05:00:00,248.965717785,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164988554,0.0,2.19164988554
 06/04  06:00:00,272.222059794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907678742,0.0,2.18907678742
 06/04  07:00:00,296.666455448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921093974,0.0,2.18921093974
 06/04  08:00:00,296.666455433,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890747141,0.0,2.1890747141
 06/04  09:00:00,259.999862043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920876514,0.0,2.18920876514
 06/04  10:00:00,211.11107079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907247049,0.0,2.18907247049
 06/04  11:00:00,211.112036862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081407206,0.0,2.19081407206
 06/04  12:00:00,211.112037048,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099508278,0.0,2.19099508278
 06/04  13:00:00,211.113486432,0.0,0.0,0.0,24.9203635341,149.522181205,4.36689960268,0.0,4.36689960268
 06/04  14:00:00,211.112037495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36187381494,0.0,4.36187381494
 06/04  15:00:00,308.999327383,3.96105889798,77.1107705249,0.0,24.9203635341,149.522181205,2.18923496912,0.0,2.18923496912
 06/04  16:00:00,801.488766118,19.8875232046,426.954966281,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,818.197964363,18.3872833964,410.451267957,0.0,24.9203635341,149.522181205,2.18920682081,0.0,2.18920682081
 06/04  18:00:00,856.527908922,23.1673707974,439.455330628,0.0,24.9203635341,149.522181205,2.18923259603,0.0,2.18923259603
 06/04  19:00:00,678.637077945,13.0588704008,316.94498974,0.0,24.9203635341,149.522181205,2.18920444158,0.0,2.18920444158
 06/04  20:00:00,289.309393245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914883014,0.0,2.18914883014
 06/04  21:00:00,299.041113983,0.0,0.0,0.0,24.9203635341,149.522181205,4.36352050797,0.0,4.36352050797
 06/04  22:00:00,274.59526861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911887156,0.0,2.18911887156
 06/04  23:00:00,250.150873002,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,237.928675172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925268079,0.0,2.18925268079
 06/05  01:00:00,287.769882565,0.0,0.0,0.0,24.9203635341,199.362908273,4.35989701685,0.0,4.35989701685
 06/05  02:00:00,287.769882608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009999935,0.0,2.19009999935
 06/05  03:00:00,287.769882412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998175859,0.0,2.18998175859
 06/05  04:00:00,299.992080196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986342522,0.0,2.18986342522
 06/05  05:00:00,323.727287403,0.0,0.0,0.0,49.8407270682,199.362908273,4.36557395561,0.0,4.36557395561
 06/05  06:00:00,889.29575722,33.054961838,420.043984089,0.0,49.8407270682,199.362908273,5.03437571317,2.84265801964,2.19171769353
 06/05  07:00:00,1009.6632504,29.613106704,413.415808388,0.0,149.522181205,199.362908273,13.7969378731,5.04712826664,8.7498096065
 06/05  08:00:00,1601.7906524,32.1887486279,449.379799845,0.0,448.566543614,448.566543614,15.3957990082,0.0,15.3957990082
 06/05  09:00:00,1570.96103637,34.6618527269,452.693809744,0.0,448.566543614,448.566543614,17.6154274806,0.0,17.6154274806
 06/05  10:00:00,1521.22540316,35.3648881951,451.143451284,0.0,448.566543614,448.566543614,16.6876118455,0.0,16.6876118455
 06/05  11:00:00,1517.57556865,36.8574920135,445.997153817,0.0,448.566543614,448.566543614,20.8237212239,0.0,20.8237212239
 06/05  12:00:00,1478.19882499,34.7314670553,458.582333686,0.0,448.566543614,398.725816546,24.4035908209,0.0,24.4035908209
 06/05  13:00:00,1511.94257091,36.852925054,440.365345622,0.0,448.566543614,448.566543614,24.3753464166,0.0,24.3753464166
 06/05  14:00:00,1502.3129006,36.7702494874,430.827997123,0.0,448.566543614,448.566543614,15.3893416413,0.0,15.3893416413
 06/05  15:00:00,1524.94666988,36.9762964246,454.571597814,0.0,448.566543614,448.566543614,13.1867469826,0.0,13.1867469826
 06/05  16:00:00,1562.10905105,37.7679118913,441.119970752,0.0,448.566543614,448.566543614,19.8645067589,0.0,19.8645067589
 06/05  17:00:00,1443.70224351,34.3190083274,438.639239372,0.0,348.885089477,398.725816546,10.9600214834,0.0,10.9600214834
 06/05  18:00:00,1276.0757459,29.9209532922,474.776121406,0.0,249.203635341,299.044362409,10.9396919663,0.0,10.9396919663
 06/05  19:00:00,1235.10164708,29.613106704,458.711957614,0.0,249.203635341,299.044362409,6.55633200321,0.0,6.55633200321
 06/05  20:00:00,1080.47538982,29.613106704,439.995469679,0.0,149.522181205,249.203635341,12.0185919359,5.45776591783,6.56082601807
 06/05  21:00:00,1059.23469487,29.613106704,413.864190733,0.0,149.522181205,249.203635341,27.5394715054,23.1743405528,4.36513095257
 06/05  22:00:00,349.35683924,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007661606,0.0,2.19007661606
 06/05  23:00:00,299.992080196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012119816,0.0,2.19012119816
 06/05  24:00:00,287.769882412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000258268,0.0,2.19000258268
 06/06  01:00:00,287.769879571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987808294,0.0,2.18987808294
 06/06  02:00:00,287.769879548,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004082588,0.0,4.36004082588
 06/06  03:00:00,287.769879547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983495423,0.0,2.18983495423
 06/06  04:00:00,299.992077206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003872148,0.0,2.19003872148
 06/06  05:00:00,323.727282252,0.0,0.0,0.0,49.8407270682,199.362908273,4.3652295151,0.0,4.3652295151
 06/06  06:00:00,752.541685211,33.0073560318,290.512345503,0.0,49.8407270682,199.362908273,28.5078615029,26.3163209818,2.19154052119
 06/06  07:00:00,977.254439028,29.6992464748,386.117418688,0.0,149.522181205,199.362908273,35.7865265652,27.0376490693,8.74887749587
 06/06  08:00:00,1583.13326075,33.5620274729,431.37434852,0.0,448.566543614,448.566543614,17.2430514561,1.84737277152,15.3956786845
 06/06  09:00:00,1568.44265447,36.1973504141,448.63959575,0.0,448.566543614,448.566543614,18.1025696686,0.487909312903,17.6146603557
 06/06  10:00:00,1496.43171878,36.8192570603,424.895422566,0.0,448.566543614,448.566543614,15.4196402118,0.0,15.4196402118
 06/06  11:00:00,1491.63446898,36.1241753857,420.789396338,0.0,448.566543614,448.566543614,22.0946572175,0.0,22.0946572175
 06/06  12:00:00,1470.42166825,34.0143981928,451.522284177,0.0,448.566543614,398.725816546,24.4025207668,0.0,24.4025207668
 06/06  13:00:00,1523.19682187,38.8748954438,449.597653492,0.0,448.566543614,448.566543614,24.3716949556,0.0,24.3716949556
 06/06  14:00:00,1516.05688856,39.7385394528,441.603720079,0.0,448.566543614,448.566543614,13.1908277143,0.0,13.1908277143
 06/06  15:00:00,1505.79179769,41.4925549736,429.585094638,0.0,448.566543614,448.566543614,15.3815827858,0.0,15.3815827858
 06/06  16:00:00,1552.49897706,45.8774263978,423.013307926,0.0,448.566543614,448.566543614,19.8639546563,0.0,19.8639546563
 06/06  17:00:00,1442.51591603,41.9689848062,429.802952818,0.0,348.885089477,398.725816546,10.9620239273,0.0,10.9620239273
 06/06  18:00:00,1252.70416951,34.5173409394,446.808167551,0.0,249.203635341,299.044362409,8.75486835076,0.0,8.75486835076
 06/06  19:00:00,1233.66476405,32.6664684083,454.066923662,0.0,249.203635341,299.044362409,6.55606158956,0.0,6.55606158956
 06/06  20:00:00,1108.43678589,29.7894298038,464.149867611,0.0,149.522181205,249.203635341,8.74155529099,0.0,8.74155529099
 06/06  21:00:00,1097.93397109,29.613106704,444.097442124,0.0,149.522181205,249.203635341,4.36502984141,0.0,4.36502984141
 06/06  22:00:00,349.356836707,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008973608,0.0,2.19008973608
 06/06  23:00:00,299.992077359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996572002,0.0,2.18996572002
 06/06  24:00:00,287.76987951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984168355,0.0,2.18984168355
 06/07  01:00:00,287.769876414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003641335,0.0,2.19003641335
 06/07  02:00:00,287.769876392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990754734,0.0,2.18990754734
 06/07  03:00:00,287.769876523,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010476538,0.0,2.19010476538
 06/07  04:00:00,299.992074298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997566203,0.0,2.18997566203
 06/07  05:00:00,323.727277702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36526767685,0.0,4.36526767685
 06/07  06:00:00,925.336915136,35.456815567,441.996932504,0.0,49.8407270682,199.362908273,4.38594575023,0.0225317060349,4.36341404419
 06/07  07:00:00,1044.06395927,29.613106704,442.436075787,0.0,149.522181205,199.362908273,6.5655122323,0.0,6.5655122323
 06/07  08:00:00,1577.44989195,33.0617871151,424.237397929,0.0,448.566543614,448.566543614,15.3936104963,0.0,15.3936104963
 06/07  09:00:00,1527.84258157,35.8163551279,411.309330463,0.0,448.566543614,448.566543614,17.6127925244,0.0,17.6127925244
 06/07  10:00:00,1505.85702303,39.2798117984,431.860192283,0.0,448.566543614,448.566543614,17.6202519645,0.0,17.6202519645
 06/07  11:00:00,1506.41549983,41.3028263255,430.391805178,0.0,448.566543614,448.566543614,19.8873966614,0.0,19.8873966614
 06/07  12:00:00,1457.86630416,38.7168602602,434.264487842,0.0,448.566543614,398.725816546,24.3993291953,0.0,24.3993291953
 06/07  13:00:00,1508.74846276,44.422046952,429.602181736,0.0,448.566543614,448.566543614,24.3697097438,0.0,24.3697097438
 06/07  14:00:00,1509.65124674,45.5919054232,429.344727559,0.0,448.566543614,448.566543614,15.3876223399,0.0,15.3876223399
 06/07  15:00:00,1508.84619668,48.8032994845,425.328772524,0.0,448.566543614,448.566543614,13.1847888314,0.0,13.1847888314
 06/07  16:00:00,1558.497609,50.9665355729,423.922854701,0.0,448.566543614,448.566543614,19.8590418879,0.0,19.8590418879
 06/07  17:00:00,1443.94969479,45.5294722423,427.676259425,0.0,348.885089477,398.725816546,10.9604648132,0.0,10.9604648132
 06/07  18:00:00,1250.31507944,33.4750079421,445.461425327,0.0,249.203635341,299.044362409,8.75481092857,0.0,8.75481092857
 06/07  19:00:00,1206.67981094,31.5292696004,428.527018282,0.0,249.203635341,299.044362409,8.73422874478,0.0,8.73422874478
 06/07  20:00:00,1097.79370731,29.7837780055,453.512451483,0.0,149.522181205,249.203635341,6.56177204815,0.0,6.56177204815
 06/07  21:00:00,1109.79567601,29.613106704,455.9591519,0.0,149.522181205,249.203635341,4.36509334031,0.0,4.36509334031
 06/07  22:00:00,349.356833304,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004567891,0.0,2.19004567891
 06/07  23:00:00,299.992074125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991623834,0.0,2.18991623834
 06/07  24:00:00,287.769876415,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897867799,0.0,2.1897867799
 06/08  01:00:00,287.76987334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997608867,0.0,2.18997608867
 06/08  02:00:00,287.769873443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984186547,0.0,2.18984186547
 06/08  03:00:00,287.769873552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003278345,0.0,2.19003278345
 06/08  04:00:00,299.992071448,0.0,0.0,0.0,24.9203635341,199.362908273,3.06632455181,0.0,3.06632455181
 06/08  05:00:00,323.727272435,0.0,0.0,0.0,49.8407270682,199.362908273,3.48717778941,0.0,3.48717778941
 06/08  06:00:00,872.617872908,33.7701289627,408.689512031,0.0,49.8407270682,199.362908273,17.480326536,13.1167776417,4.36354889433
 06/08  07:00:00,923.449534367,29.613106704,339.632449005,0.0,149.522181205,199.362908273,46.5013479074,37.7538269149,8.74752099247
 06/08  08:00:00,1509.4197167,32.5899829851,372.491610872,0.0,448.566543614,448.566543614,16.1150437395,0.721077761604,15.3939659779
 06/08  09:00:00,1489.53547,34.1441087705,385.038003422,0.0,448.566543614,448.566543614,15.4099554781,0.0,15.4099554781
 06/08  10:00:00,1473.79200033,34.6472543685,410.494186199,0.0,448.566543614,448.566543614,17.6183916142,0.0,17.6183916142
 06/08  11:00:00,1519.22078835,35.5490589778,448.984333008,0.0,448.566543614,448.566543614,19.8840947035,0.0,19.8840947035
 06/08  12:00:00,1459.05824798,33.984221489,440.189105205,0.0,448.566543614,398.725816546,24.3988993319,0.0,24.3988993319
 06/08  13:00:00,1485.09326012,39.7283329106,410.844490698,0.0,448.566543614,448.566543614,24.3681677445,0.0,24.3681677445
 06/08  14:00:00,1474.13544712,40.9426569201,401.524859048,0.0,448.566543614,448.566543614,15.3879357813,0.0,15.3879357813
 06/08  15:00:00,1481.56377462,41.7641727889,408.497095257,0.0,448.566543614,448.566543614,13.1830610198,0.0,13.1830610198
 06/08  16:00:00,1554.79934275,43.5279582873,427.663192856,0.0,448.566543614,448.566543614,19.8606758962,0.0,19.8606758962
 06/08  17:00:00,1442.85985196,37.3819754298,434.733929432,0.0,348.885089477,398.725816546,10.9602336416,0.0,10.9602336416
 06/08  18:00:00,1224.77866523,30.4699947114,425.416149038,0.0,249.203635341,299.044362409,8.7552461402,0.0,8.7552461402
 06/08  19:00:00,1190.15554282,29.8335502421,417.524966365,0.0,249.203635341,299.044362409,6.5558426168,0.0,6.5558426168
 06/08  20:00:00,1060.94249076,29.613106704,420.28345405,0.0,149.522181205,249.203635341,8.84948758046,0.108975871356,8.74051170911
 06/08  21:00:00,1077.1705061,29.613106704,425.319396181,0.0,149.522181205,249.203635341,9.87587857269,5.51106440041,4.36481417228
 06/08  22:00:00,349.356830656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998279929,0.0,2.18998279929
 06/08  23:00:00,299.992071422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984799766,0.0,2.18984799766
 06/08  24:00:00,287.769873544,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900383499,0.0,2.1900383499
 06/09  01:00:00,287.769870417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989495035,0.0,2.18989495035
 06/09  02:00:00,287.769870503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975535269,0.0,2.18975535269
 06/09  03:00:00,287.76987041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994002376,0.0,2.18994002376
 06/09  04:00:00,299.992068314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980018225,0.0,2.18980018225
 06/09  05:00:00,323.727268206,0.0,0.0,0.0,49.8407270682,199.362908273,4.36484182366,0.0,4.36484182366
 06/09  06:00:00,885.416697527,33.4704338367,422.735204664,0.0,49.8407270682,199.362908273,20.5788248388,18.3870604008,2.19176443799
 06/09  07:00:00,974.265096004,29.613106704,386.11861931,0.0,149.522181205,199.362908273,40.8934154593,32.1454006822,8.74801477714
 06/09  08:00:00,1547.74052439,31.7372797402,403.114641438,0.0,448.566543614,448.566543614,15.6509090289,0.258440295374,15.3924687335
 06/09  09:00:00,1523.91177483,33.905011975,413.550540791,0.0,448.566543614,448.566543614,17.6140935374,0.0,17.6140935374
 06/09  10:00:00,1478.9518271,35.9141767864,414.685132657,0.0,448.566543614,448.566543614,15.4166932714,0.0,15.4166932714
 06/09  11:00:00,1499.20453219,38.1367261194,430.527355966,0.0,448.566543614,448.566543614,22.0884887433,0.0,22.0884887433
 06/09  12:00:00,1454.39101143,35.819598837,436.964768103,0.0,448.566543614,398.725816546,24.3954529937,0.0,24.3954529937
 06/09  13:00:00,1525.86914224,40.9933907365,451.137921837,0.0,448.566543614,448.566543614,22.150193251,0.0,22.150193251
 06/09  14:00:00,1532.16387332,42.1171845991,455.332121589,0.0,448.566543614,448.566543614,15.3857020636,0.0,15.3857020636
 06/09  15:00:00,1516.12343372,43.0944561665,438.314883694,0.0,448.566543614,448.566543614,15.381213011,0.0,15.381213011
 06/09  16:00:00,1558.60018518,44.5590398309,430.432985629,0.0,448.566543614,448.566543614,17.6523109173,0.0,17.6523109173
 06/09  17:00:00,1464.44124523,37.8921678151,455.871652412,0.0,348.885089477,398.725816546,10.9593052954,0.0,10.9593052954
 06/09  18:00:00,1248.95547105,30.8220190398,447.777717975,0.0,249.203635341,299.044362409,10.9384170294,0.0,10.9384170294
 06/09  19:00:00,1226.62179539,30.1882028323,449.502246953,0.0,249.203635341,299.044362409,6.55541294579,0.0,6.55541294579
 06/09  20:00:00,1081.73214392,29.6209182154,439.946609854,0.0,149.522181205,249.203635341,6.56059569113,0.0,6.56059569113
 06/09  21:00:00,1074.81799792,29.613106704,425.730861206,0.0,149.522181205,249.203635341,6.07449551778,1.70976122851,4.36473428926
 06/09  22:00:00,349.356827239,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004103455,0.0,2.19004103455
 06/09  23:00:00,299.99206811,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899008923,0.0,2.1899008923
 06/09  24:00:00,287.769870464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976071406,0.0,2.18976071406
 06/10  01:00:00,237.929140394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993810899,0.0,2.18993810899
 06/10  02:00:00,237.929140556,0.0,0.0,0.0,24.9203635341,149.522181205,2.189793264,0.0,2.189793264
 06/10  03:00:00,237.929140542,0.0,0.0,0.0,24.9203635341,149.522181205,4.35979779731,0.0,4.35979779731
 06/10  04:00:00,250.151338382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000418826,0.0,2.19000418826
 06/10  05:00:00,248.966172424,0.0,0.0,0.0,24.9203635341,149.522181205,2.19245457382,0.0,2.19245457382
 06/10  06:00:00,925.222913543,33.5445037516,443.794434751,0.0,49.8407270682,199.362908273,5.50547670032,1.14214592788,4.36333077244
 06/10  07:00:00,951.99027673,29.613106704,450.044427922,0.0,49.8407270682,199.362908273,8.86053772761,4.49062897845,4.36990874916
 06/10  08:00:00,1177.00259801,29.9690770342,426.611198456,0.0,249.203635341,249.203635341,6.62078401997,0.0657102966387,6.55507372333
 06/10  09:00:00,1126.99009823,29.8352469761,416.489462267,0.0,249.203635341,249.203635341,8.75365498083,0.0,8.75365498083
 06/10  10:00:00,1086.67473854,30.2763995627,422.926886242,0.0,249.203635341,249.203635341,8.7471863238,0.0,8.7471863238
 06/10  11:00:00,1102.12519187,29.8541083073,436.408632961,0.0,249.203635341,249.203635341,10.9457897731,0.0,10.9457897731
 06/10  12:00:00,1110.61829708,30.2221334649,444.414144087,0.0,249.203635341,249.203635341,8.75193522818,0.0,8.75193522818
 06/10  13:00:00,1113.952019,29.6942523334,448.27622764,0.0,249.203635341,249.203635341,8.74784524667,0.0,8.74784524667
 06/10  14:00:00,861.573557006,29.613106704,445.184465399,0.0,74.7610906023,174.442544739,6.55493726477,0.0,6.55493726477
 06/10  15:00:00,890.515142537,29.613106704,474.12700891,0.0,74.7610906023,174.442544739,4.37357918872,0.0,4.37357918872
 06/10  16:00:00,938.500808483,29.8064389803,473.030072901,0.0,74.7610906023,174.442544739,6.55304812073,0.0,6.55304812073
 06/10  17:00:00,902.220945216,30.1987194101,474.455782252,0.0,24.9203635341,149.522181205,4.36356685619,0.0,4.36356685619
 06/10  18:00:00,606.802836629,12.765487887,240.150297036,0.0,24.9203635341,149.522181205,2.19177226227,0.0,2.19177226227
 06/10  19:00:00,272.223484766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351493058,0.0,4.36351493058
 06/10  20:00:00,289.310817255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174324723,0.0,2.19174324723
 06/10  21:00:00,299.042048095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36655983112,0.0,4.36655983112
 06/10  22:00:00,274.595733711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998007051,0.0,2.18998007051
 06/10  23:00:00,250.151338176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983461128,0.0,2.18983461128
 06/10  24:00:00,237.929140516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001209445,0.0,2.19001209445
 06/11  01:00:00,237.928658413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898487331,0.0,2.18898487331
 06/11  02:00:00,237.92865849,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890779419,0.0,2.1890779419
 06/11  03:00:00,237.928658604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890626887,0.0,2.18890626887
 06/11  04:00:00,250.150856375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899898962,0.0,2.18899898962
 06/11  05:00:00,248.965689164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136039175,0.0,2.19136039175
 06/11  06:00:00,272.222043098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915768325,0.0,2.18915768325
 06/11  07:00:00,296.666438752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911833087,0.0,2.18911833087
 06/11  08:00:00,296.666438784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907761932,0.0,2.18907761932
 06/11  09:00:00,259.999845472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890530468,0.0,2.18890530468
 06/11  10:00:00,211.111054223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899743976,0.0,2.18899743976
 06/11  11:00:00,211.112012002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080383445,0.0,2.19080383445
 06/11  12:00:00,211.112012478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125580235,0.0,4.36125580235
 06/11  13:00:00,546.949901953,12.2805017824,260.270497757,0.0,24.9203635341,149.522181205,2.19349150391,0.0,2.19349150391
 06/11  14:00:00,575.176963764,12.1266963529,276.160374238,0.0,24.9203635341,149.522181205,4.36171055342,0.0,4.36171055342
 06/11  15:00:00,770.210526497,21.4394859622,442.259679336,0.0,24.9203635341,149.522181205,2.18913664444,0.0,2.18913664444
 06/11  16:00:00,793.531454516,19.7368569114,420.145039368,0.0,24.9203635341,149.522181205,2.18912281631,0.0,2.18912281631
 06/11  17:00:00,844.87920171,21.745513654,430.337690074,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  18:00:00,716.825529382,15.3264016959,322.313447073,0.0,24.9203635341,149.522181205,2.18910877723,0.0,2.18910877723
 06/11  19:00:00,727.602968307,15.0096764144,351.425720666,0.0,24.9203635341,149.522181205,2.18914784642,0.0,2.18914784642
 06/11  20:00:00,489.307075577,7.92211779596,158.442726936,0.0,24.9203635341,149.522181205,2.18911622542,0.0,2.18911622542
 06/11  21:00:00,299.041084824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328763519,0.0,4.36328763519
 06/11  22:00:00,274.595251874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900984848,0.0,2.18900984848
 06/11  23:00:00,250.150856236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928658431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910161764,0.0,2.18910161764
 06/12  01:00:00,287.769861723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979744334,0.0,2.18979744334
 06/12  02:00:00,287.769861704,0.0,0.0,0.0,24.9203635341,199.362908273,4.35977078267,0.0,4.35977078267
 06/12  03:00:00,287.769861726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997295963,0.0,2.18997295963
 06/12  04:00:00,299.992059397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981728678,0.0,2.18981728678
 06/12  05:00:00,323.727253456,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230110239,0.0,2.19230110239
 06/12  06:00:00,843.289668526,33.373218448,380.028364617,0.0,49.8407270682,199.362908273,5.17817585732,0.814833806091,4.36334205123
 06/12  07:00:00,970.299007833,29.9083101027,382.816856653,0.0,149.522181205,199.362908273,11.6491168183,2.90130518462,8.7478116337
 06/12  08:00:00,1531.65125505,34.7427448991,388.460794828,0.0,448.566543614,448.566543614,15.3919952512,0.0,15.3919952512
 06/12  09:00:00,1503.68200202,37.9184893352,393.24746463,0.0,448.566543614,448.566543614,15.4064643743,0.0,15.4064643743
 06/12  10:00:00,1459.66314083,38.7252485345,396.433501617,0.0,448.566543614,448.566543614,17.6144568117,0.0,17.6144568117
 06/12  11:00:00,1473.52738901,38.9273624713,408.053642257,0.0,448.566543614,448.566543614,19.8771457799,0.0,19.8771457799
 06/12  12:00:00,1433.20590757,35.2655037214,419.009875328,0.0,448.566543614,398.725816546,24.3898685224,0.0,24.3898685224
 06/12  13:00:00,1507.39135134,40.2560500062,435.77097082,0.0,448.566543614,448.566543614,22.1493352516,0.0,22.1493352516
 06/12  14:00:00,1527.89468611,41.4745346742,452.649021099,0.0,448.566543614,448.566543614,15.3831754017,0.0,15.3831754017
 06/12  15:00:00,1531.48630505,42.7109961008,454.061280382,0.0,448.566543614,448.566543614,13.1843527868,0.0,13.1843527868
 06/12  16:00:00,1568.32047913,46.0130757764,438.699317246,0.0,448.566543614,448.566543614,19.8553359001,0.0,19.8553359001
 06/12  17:00:00,1451.16225206,41.5659594377,438.852407804,0.0,348.885089477,398.725816546,10.9590105002,0.0,10.9590105002
 06/12  18:00:00,1270.00493109,34.6237149571,464.035992431,0.0,249.203635341,299.044362409,8.75342999024,0.0,8.75342999024
 06/12  19:00:00,1231.86161123,32.5518603167,453.162028574,0.0,249.203635341,299.044362409,6.55492374457,0.0,6.55492374457
 06/12  20:00:00,1080.08983862,29.7786994775,444.820640397,0.0,149.522181205,249.203635341,8.73987219783,0.0,8.73987219783
 06/12  21:00:00,1091.12217969,29.6153091764,439.617221249,0.0,149.522181205,249.203635341,2.19217612537,0.0,2.19217612537
 06/12  22:00:00,349.35681874,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996280744,0.0,2.18996280744
 06/12  23:00:00,299.992059537,0.0,0.0,0.0,24.9203635341,199.362908273,4.35971123273,0.0,4.35971123273
 06/12  24:00:00,287.769861738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994257002,0.0,2.18994257002
 06/13  01:00:00,287.769858653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977727466,0.0,2.18977727466
 06/13  02:00:00,287.7698586,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899365621,0.0,2.1899365621
 06/13  03:00:00,287.769858557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977579973,0.0,2.18977579973
 06/13  04:00:00,299.992056351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993480641,0.0,2.18993480641
 06/13  05:00:00,323.7272492,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466673966,0.0,4.36466673966
 06/13  06:00:00,934.640653967,35.0699339414,451.68748204,0.0,49.8407270682,199.362908273,2.34572114727,0.15412713246,2.19159401481
 06/13  07:00:00,1047.8073669,29.613106704,446.179551403,0.0,149.522181205,199.362908273,8.74698853832,0.0,8.74698853832
 06/13  08:00:00,1584.16481139,33.4785106366,430.415946813,0.0,448.566543614,448.566543614,15.3898372207,0.0,15.3898372207
 06/13  09:00:00,1553.49604301,35.4084430304,434.482411319,0.0,448.566543614,448.566543614,15.4080604833,0.0,15.4080604833
 06/13  10:00:00,1506.96553341,36.2513728859,435.997280096,0.0,448.566543614,448.566543614,17.6136300846,0.0,17.6136300846
 06/13  11:00:00,1501.32858549,37.1319818654,429.475905362,0.0,448.566543614,448.566543614,19.8779814484,0.0,19.8779814484
 06/13  12:00:00,1441.67457504,35.7097104344,421.089259973,0.0,448.566543614,398.725816546,24.3864240533,0.0,24.3864240533
 06/13  13:00:00,1492.43912054,41.6916057226,416.345468613,0.0,448.566543614,448.566543614,22.144157714,0.0,22.144157714
 06/13  14:00:00,1509.67158197,43.0289843771,431.928109779,0.0,448.566543614,448.566543614,15.3828168063,0.0,15.3828168063
 06/13  15:00:00,1509.57539625,44.0987371435,430.762650334,0.0,448.566543614,448.566543614,13.1828337756,0.0,13.1828337756
 06/13  16:00:00,1555.4505241,47.3229934499,424.519470412,0.0,448.566543614,448.566543614,19.8537836801,0.0,19.8537836801
 06/13  17:00:00,1452.75841698,40.3400064196,441.674541331,0.0,348.885089477,398.725816546,10.958213478,0.0,10.958213478
 06/13  18:00:00,1267.95103627,34.2598585104,462.312604514,0.0,249.203635341,299.044362409,8.75400077428,0.0,8.75400077428
 06/13  19:00:00,1249.38492098,32.4769920146,469.976619536,0.0,249.203635341,299.044362409,6.554402843,0.0,6.554402843
 06/13  20:00:00,1086.24775372,29.6807217331,454.249925114,0.0,149.522181205,249.203635341,9.50495987685,0.764877536284,8.74008234057
 06/13  21:00:00,1048.36041189,29.613106704,405.042300212,0.0,149.522181205,249.203635341,13.9728563372,11.7803758888,2.19248044836
 06/13  22:00:00,349.356815704,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990500621,0.0,2.18990500621
 06/13  23:00:00,299.992056598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974253512,0.0,2.18974253512
 06/13  24:00:00,287.769858776,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964137258,0.0,4.35964137258
 06/14  01:00:00,287.769855785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988864026,0.0,2.18988864026
 06/14  02:00:00,287.769855754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972281645,0.0,2.18972281645
 06/14  03:00:00,287.769855637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987582068,0.0,2.18987582068
 06/14  04:00:00,299.992053463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970977243,0.0,2.18970977243
 06/14  05:00:00,323.727244336,0.0,0.0,0.0,49.8407270682,199.362908273,4.36491841666,0.0,4.36491841666
 06/14  06:00:00,866.261799263,33.8289178938,395.668079172,0.0,49.8407270682,199.362908273,2.95810672559,0.76676172138,2.19134500421
 06/14  07:00:00,991.115987651,29.7618141314,398.415116129,0.0,149.522181205,199.362908273,10.2326792657,1.48632644509,8.74635282057
 06/14  08:00:00,1565.7087347,34.623406214,416.541531039,0.0,448.566543614,448.566543614,15.3905396101,0.0,15.3905396101
 06/14  09:00:00,1549.0499535,35.3304354099,434.140705281,0.0,448.566543614,448.566543614,15.4060526532,0.0,15.4060526532
 06/14  10:00:00,1514.87315095,35.848532196,446.328798294,0.0,448.566543614,448.566543614,17.611881216,0.0,17.611881216
 06/14  11:00:00,1526.22864593,37.3016206873,454.206353169,0.0,448.566543614,448.566543614,19.8728139391,0.0,19.8728139391
 06/14  12:00:00,1476.77443145,34.2902583357,457.599454976,0.0,448.566543614,398.725816546,24.3857814681,0.0,24.3857814681
 06/14  13:00:00,1529.6658185,39.870624528,455.190997768,0.0,448.566543614,448.566543614,22.1448991132,0.0,22.1448991132
 06/14  14:00:00,1532.25062947,40.9585935462,456.631020963,0.0,448.566543614,448.566543614,15.3838658621,0.0,15.3838658621
 06/14  15:00:00,1527.96488143,41.5387926996,451.712100335,0.0,448.566543614,448.566543614,13.1782409549,0.0,13.1782409549
 06/14  16:00:00,1579.61103425,43.4193818264,452.76275842,0.0,448.566543614,448.566543614,17.6479584673,0.0,17.6479584673
 06/14  17:00:00,1470.01799809,38.802366091,461.211987319,0.0,348.885089477,398.725816546,13.1454974401,0.0,13.1454974401
 06/14  18:00:00,1258.3442184,31.5120243564,455.77988856,0.0,249.203635341,299.044362409,8.75320153104,0.0,8.75320153104
 06/14  19:00:00,1228.22029009,30.394177207,451.587373983,0.0,249.203635341,299.044362409,6.55463390888,0.0,6.55463390888
 06/14  20:00:00,1084.09634561,29.613106704,449.228503515,0.0,149.522181205,249.203635341,6.68717979279,0.127239411754,6.55994038104
 06/14  21:00:00,1092.8718445,29.613106704,441.735106748,0.0,149.522181205,249.203635341,11.3400675644,6.97547783747,4.36458972696
 06/14  22:00:00,349.356812518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972308678,0.0,2.18972308678
 06/14  23:00:00,299.99205336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987561382,0.0,2.18987561382
 06/14  24:00:00,287.769855619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970928385,0.0,2.18970928385
 06/15  01:00:00,287.769852605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985442202,0.0,2.18985442202
 06/15  02:00:00,287.769852725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968354733,0.0,2.18968354733
 06/15  03:00:00,287.769852697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983052876,0.0,2.18983052876
 06/15  04:00:00,299.992050664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956735549,0.0,2.18956735549
 06/15  05:00:00,323.727239592,0.0,0.0,0.0,49.8407270682,199.362908273,4.36448905913,0.0,4.36448905913
 06/15  06:00:00,876.289094131,33.6285249006,406.222015333,0.0,49.8407270682,199.362908273,7.03589398115,2.67291700585,4.3629769753
 06/15  07:00:00,982.084922567,29.613106704,392.851613586,0.0,149.522181205,199.362908273,15.1844646196,8.61972602624,6.56473859337
 06/15  08:00:00,1524.78199722,32.1002760094,386.78693526,0.0,448.566543614,448.566543614,15.4526593159,0.0657341858467,15.3869251301
 06/15  09:00:00,1481.84892553,33.9447495196,380.071631297,0.0,448.566543614,448.566543614,15.4055398323,0.0,15.4055398323
 06/15  10:00:00,1436.47749708,34.7772846468,381.362881631,0.0,448.566543614,448.566543614,17.6125933525,0.0,17.6125933525
 06/15  11:00:00,1442.04562027,35.3791563553,385.362210282,0.0,448.566543614,448.566543614,19.8767511967,0.0,19.8767511967
 06/15  12:00:00,1390.18166024,32.762370008,385.986311145,0.0,448.566543614,398.725816546,24.384329035,0.0,24.384329035
 06/15  13:00:00,1448.94982188,36.5933814046,389.419110129,0.0,448.566543614,448.566543614,22.1419780706,0.0,22.1419780706
 06/15  14:00:00,1456.95566313,37.3797475067,395.486340971,0.0,448.566543614,448.566543614,15.3808358645,0.0,15.3808358645
 06/15  15:00:00,1465.0983904,38.4820356745,401.374571663,0.0,448.566543614,448.566543614,13.1806397349,0.0,13.1806397349
 06/15  16:00:00,1531.08552408,40.5345155341,414.193911886,0.0,448.566543614,448.566543614,19.852369035,0.0,19.852369035
 06/15  17:00:00,1421.95385479,37.6353941477,420.473142826,0.0,348.885089477,398.725816546,10.9572419168,0.0,10.9572419168
 06/15  18:00:00,1207.01278302,32.4125673314,410.678965755,0.0,249.203635341,299.044362409,8.75314156783,0.0,8.75314156783
 06/15  19:00:00,1170.31483605,31.1764372609,401.042689254,0.0,249.203635341,299.044362409,6.55550125856,0.0,6.55550125856
 06/15  20:00:00,1021.60113708,29.613106704,396.119542881,0.0,149.522181205,249.203635341,13.5631983415,7.00296504858,6.56023329288
 06/15  21:00:00,1030.02227934,29.613106704,389.815764077,0.0,149.522181205,249.203635341,24.9550748963,20.5904260422,4.36464885409
 06/15  22:00:00,349.356809609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983887012,0.0,2.18983887012
 06/15  23:00:00,299.992050423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982531883,0.0,2.18982531883
 06/15  24:00:00,287.769852753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997141258,0.0,2.18997141258
 06/16  01:00:00,287.76984973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979353973,0.0,2.18979353973
 06/16  02:00:00,287.769849862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993431125,0.0,2.18993431125
 06/16  03:00:00,287.769849883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975828271,0.0,2.18975828271
 06/16  04:00:00,299.99204769,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962137984,0.0,4.35962137984
 06/16  05:00:00,323.727234426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231609435,0.0,2.19231609435
 06/16  06:00:00,462.178827864,33.1506712109,17.0126385727,0.0,49.8407270682,199.362908273,21.5450456532,17.1819260544,4.36311959876
 06/16  07:00:00,813.805367012,29.6699851167,231.486407187,0.0,149.522181205,199.362908273,25.0855626211,18.520869112,6.56469350914
 06/16  08:00:00,1503.58637364,34.0058734641,360.1956339,0.0,448.566543614,448.566543614,16.2794661201,0.894451170019,15.3850149501
 06/16  09:00:00,1489.65818838,36.9096655785,371.58336056,0.0,448.566543614,448.566543614,16.961561976,0.111806934088,16.8497550419
 06/16  10:00:00,1451.58456546,37.4992142352,379.368542708,0.0,448.566543614,448.566543614,16.1637401174,0.0,16.1637401174
 06/16  11:00:00,1453.95631304,36.370365448,382.865328544,0.0,448.566543614,448.566543614,19.8689926432,0.0,19.8689926432
 06/16  12:00:00,1407.24266346,33.2544692573,389.103547122,0.0,448.566543614,398.725816546,24.3822968465,0.0,24.3822968465
 06/16  13:00:00,1468.51954761,38.192740416,395.602854898,0.0,448.566543614,448.566543614,22.1404449918,0.0,22.1404449918
 06/16  14:00:00,1485.51645527,39.2060300397,411.595994513,0.0,448.566543614,448.566543614,15.3812308377,0.0,15.3812308377
 06/16  15:00:00,1494.22868217,40.5776596907,418.937074886,0.0,448.566543614,448.566543614,13.1809353669,0.0,13.1809353669
 06/16  16:00:00,1551.8274342,43.9770630702,424.242388048,0.0,448.566543614,448.566543614,19.8484544281,0.0,19.8484544281
 06/16  17:00:00,1435.82290041,40.1490410047,424.930036312,0.0,348.885089477,398.725816546,10.9570755532,0.0,10.9570755532
 06/16  18:00:00,1221.67037557,33.7152210683,416.57661887,0.0,249.203635341,299.044362409,8.75297250037,0.0,8.75297250037
 06/16  19:00:00,1182.6945625,32.1338590053,403.629419957,0.0,249.203635341,299.044362409,6.55444103289,0.0,6.55444103289
 06/16  20:00:00,1021.99023732,29.6486437896,391.524710224,0.0,149.522181205,249.203635341,6.55960576479,0.0,6.55960576479
 06/16  21:00:00,1030.3049028,29.613106704,386.559774448,0.0,149.522181205,249.203635341,5.20010213252,0.835744399756,4.36435773276
 06/16  22:00:00,349.356806622,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995294652,0.0,2.18995294652
 06/16  23:00:00,299.992047414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977648327,0.0,2.18977648327
 06/16  24:00:00,287.769849686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991654236,0.0,2.18991654236
 06/17  01:00:00,237.929119646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973273362,0.0,2.18973273362
 06/17  02:00:00,237.929119696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986751404,0.0,2.18986751404
 06/17  03:00:00,237.929119763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968639222,0.0,2.18968639222
 06/17  04:00:00,250.151317578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982097725,0.0,2.18982097725
 06/17  05:00:00,248.966139634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459452794,0.0,4.36459452794
 06/17  06:00:00,478.591609878,32.9043321025,47.634475292,0.0,49.8407270682,199.362908273,15.9472814417,13.7556917585,2.19158968318
 06/17  07:00:00,778.263630317,29.7108522671,292.740906465,0.0,49.8407270682,199.362908273,24.9939149679,18.4493904467,6.54452452114
