Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  08:00:00,1114.39474506,31.2684409373,367.669228375,0.0,249.203635341,249.203635341,11.3654739271,4.81178029992,6.55369362722
 06/17  09:00:00,1103.62889551,31.8909715749,388.555882223,0.0,249.203635341,249.203635341,10.1298785082,1.37722321284,8.75265529534
 06/17  10:00:00,1066.65115659,31.2910689385,399.399917955,0.0,249.203635341,249.203635341,7.54245738745,0.978101668792,6.56435571865
 06/17  11:00:00,1052.12890354,29.8507744591,391.135269325,0.0,249.203635341,249.203635341,11.4584676874,0.51317800333,10.9452896841
 06/17  12:00:00,1046.85395912,29.613106704,385.364343699,0.0,249.203635341,249.203635341,8.84948984764,0.100881456221,8.74860839142
 06/17  13:00:00,1050.61085345,29.6214326908,389.5503363,0.0,249.203635341,249.203635341,8.74517343985,0.0,8.74517343985
 06/17  14:00:00,814.435706855,29.613106704,403.020527523,0.0,74.7610906023,174.442544739,6.55359876334,0.0,6.55359876334
 06/17  15:00:00,819.821447557,29.613106704,408.463926877,0.0,74.7610906023,174.442544739,4.37332998955,0.0,4.37332998955
 06/17  16:00:00,872.173799916,30.2506081817,411.22916504,0.0,74.7610906023,174.442544739,6.55153963526,0.0,6.55153963526
 06/17  17:00:00,837.147706568,31.4552455549,413.150663269,0.0,24.9203635341,149.522181205,2.19164191532,0.0,2.19164191532
 06/17  18:00:00,699.508528888,21.8172440125,308.219219893,0.0,24.9203635341,149.522181205,4.36322745696,0.0,4.36322745696
 06/17  19:00:00,625.085291115,19.0264797139,270.13317598,0.0,24.9203635341,149.522181205,2.19158286356,0.0,2.19158286356
 06/17  20:00:00,546.56649066,14.2184461605,201.131640719,0.0,24.9203635341,149.522181205,4.36323064565,0.0,4.36323064565
 06/17  21:00:00,299.042010545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36642912762,0.0,4.36642912762
 06/17  22:00:00,274.595713209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975762376,0.0,2.18975762376
 06/17  23:00:00,250.151317612,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898916559,0.0,2.1898916559
 06/17  24:00:00,237.929119753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971014222,0.0,2.18971014222
 06/18  01:00:00,237.928642126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907282957,0.0,2.18907282957
 06/18  02:00:00,237.928642023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886697733,0.0,2.18886697733
 06/18  03:00:00,237.928641881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891948646,0.0,2.18891948646
 06/18  04:00:00,250.150839643,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,248.965659998,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300818717,0.0,4.36300818717
 06/18  06:00:00,272.222026664,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890444716,0.0,2.1890444716
 06/18  07:00:00,624.185798882,18.7987800302,250.554556732,0.0,24.9203635341,149.522181205,2.18904485043,0.0,2.18904485043
 06/18  08:00:00,717.643426651,23.7206974724,317.914383833,0.0,24.9203635341,149.522181205,2.18888892768,0.0,2.18888892768
 06/18  09:00:00,610.471115042,19.0924598335,264.113117924,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,656.442947359,23.7675599003,337.482214085,0.0,24.9203635341,149.522181205,2.18902765568,0.0,2.18902765568
 06/18  11:00:00,569.507514242,18.5105981953,272.619219643,0.0,24.9203635341,149.522181205,4.36149388019,0.0,4.36149388019
 06/18  12:00:00,597.97611113,19.6429904817,294.349948854,0.0,24.9203635341,149.522181205,2.1907746244,0.0,2.1907746244
 06/18  13:00:00,503.038207482,11.9534615376,209.478451307,0.0,24.9203635341,149.522181205,4.36656475504,0.0,4.36656475504
 06/18  14:00:00,463.47690809,11.3424378758,188.517510377,0.0,24.9203635341,149.522181205,2.19067207362,0.0,2.19067207362
 06/18  15:00:00,575.401231607,17.3713338028,270.194564091,0.0,24.9203635341,149.522181205,2.18897538003,0.0,2.18897538003
 06/18  16:00:00,732.168488575,23.7325577681,351.532093424,0.0,24.9203635341,149.522181205,2.18905314175,0.0,2.18905314175
 06/18  17:00:00,705.654709302,19.2122624838,296.866570913,0.0,24.9203635341,149.522181205,2.18905310253,0.0,2.18905310253
 06/18  18:00:00,767.818045692,23.9250677163,350.32254746,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,686.847061074,19.1376886915,302.577892314,0.0,24.9203635341,149.522181205,2.18905306275,0.0,2.18905306275
 06/18  20:00:00,730.969390907,21.3506269629,333.587268199,0.0,24.9203635341,149.522181205,2.18905281031,0.0,2.18905281031
 06/18  21:00:00,373.236169599,1.1919752654,34.8224714656,0.0,24.9203635341,149.522181205,4.36309220013,0.0,4.36309220013
 06/18  22:00:00,274.595235321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891721772,0.0,2.18891721772
 06/18  23:00:00,250.150839683,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,237.928641925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896885866,0.0,2.18896885866
 06/19  01:00:00,287.769841179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932180398,0.0,2.18932180398
 06/19  02:00:00,287.769841138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973150245,0.0,2.18973150245
 06/19  03:00:00,287.769841153,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951718093,0.0,4.35951718093
 06/19  04:00:00,299.992038941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978558496,0.0,2.18978558496
 06/19  05:00:00,323.727220435,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233436492,0.0,2.19233436492
 06/19  06:00:00,847.28426301,31.3133619995,381.246203805,0.0,49.8407270682,199.362908273,4.45304803063,0.0899269700158,4.36312106061
 06/19  07:00:00,990.781034569,29.8226769311,397.138408357,0.0,149.522181205,199.362908273,6.68444521866,0.120208540491,6.56423667817
 06/19  08:00:00,1576.09014824,31.9025355686,426.340662431,0.0,448.566543614,448.566543614,15.3822709743,0.0,15.3822709743
 06/19  09:00:00,1567.24129443,33.2349150024,450.450017803,0.0,448.566543614,448.566543614,15.4019018015,0.0,15.4019018015
 06/19  10:00:00,1529.13426288,33.9175769518,460.499942929,0.0,448.566543614,448.566543614,17.6068526466,0.0,17.6068526466
 06/19  11:00:00,1530.12441593,34.5235131657,460.880369476,0.0,448.566543614,448.566543614,19.8687005467,0.0,19.8687005467
 06/19  12:00:00,1487.29197149,32.5341144651,469.87330365,0.0,448.566543614,398.725816546,22.1620263353,0.0,22.1620263353
 06/19  13:00:00,1528.16161874,36.7166947712,456.721070438,0.0,448.566543614,448.566543614,24.3467148336,0.0,24.3467148336
 06/19  14:00:00,1516.59726278,37.9220992863,443.960796921,0.0,448.566543614,448.566543614,13.1815769875,0.0,13.1815769875
 06/19  15:00:00,1509.79823006,40.380912181,434.703418238,0.0,448.566543614,448.566543614,13.1811742584,0.0,13.1811742584
 06/19  16:00:00,1554.6984713,44.577389237,426.513179547,0.0,448.566543614,448.566543614,19.8467351236,0.0,19.8467351236
 06/19  17:00:00,1445.68263837,40.7915328052,434.14732825,0.0,348.885089477,398.725816546,10.9562142123,0.0,10.9562142123
 06/19  18:00:00,1251.7382854,35.8091546799,444.550631086,0.0,249.203635341,299.044362409,8.75204397,0.0,8.75204397
 06/19  19:00:00,1231.12693735,34.0265099786,450.16917001,0.0,249.203635341,299.044362409,6.55468132313,0.0,6.55468132313
 06/19  20:00:00,1088.27930568,30.3134814669,452.012132703,0.0,149.522181205,249.203635341,6.55912644226,0.0,6.55912644226
 06/19  21:00:00,1101.07390619,29.6164290113,447.280649105,0.0,149.522181205,249.203635341,4.36449973208,0.0,4.36449973208
 06/19  22:00:00,349.356797846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968092243,0.0,2.18968092243
 06/19  23:00:00,299.992038737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980310897,0.0,2.18980310897
 06/19  24:00:00,287.769841027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961161489,0.0,2.18961161489
 06/20  01:00:00,287.769838036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972680704,0.0,2.18972680704
 06/20  02:00:00,287.769838108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984366924,0.0,2.18984366924
 06/20  03:00:00,287.769838144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964773668,0.0,2.18964773668
 06/20  04:00:00,299.992035948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976447243,0.0,2.18976447243
 06/20  05:00:00,323.727216364,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437801526,0.0,4.36437801526
 06/20  06:00:00,914.540179947,34.9695111182,434.987602712,0.0,49.8407270682,199.362908273,2.1914633069,0.0,2.1914633069
 06/20  07:00:00,1045.11925804,29.613106704,444.115125905,0.0,149.522181205,199.362908273,8.74564050199,0.0,8.74564050199
 06/20  08:00:00,1593.78382388,34.498960571,439.01465288,0.0,448.566543614,448.566543614,15.3846198992,0.0,15.3846198992
 06/20  09:00:00,1540.50310133,36.9185623402,419.979505709,0.0,448.566543614,448.566543614,15.4009378395,0.0,15.4009378395
 06/20  10:00:00,1503.20084105,40.6389524633,427.845170469,0.0,448.566543614,448.566543614,15.4086710624,0.0,15.4086710624
 06/20  11:00:00,1504.13037325,42.5010757113,426.908789861,0.0,448.566543614,448.566543614,19.8690156576,0.0,19.8690156576
 06/20  12:00:00,1455.2584951,39.0237758222,431.350201407,0.0,448.566543614,398.725816546,24.374852553,0.0,24.374852553
 06/20  13:00:00,1506.99635107,45.3303357514,426.942189631,0.0,448.566543614,448.566543614,22.134330944,0.0,22.134330944
 06/20  14:00:00,1508.25393221,45.1876985281,428.351880364,0.0,448.566543614,448.566543614,15.379216249,0.0,15.379216249
 06/20  15:00:00,1499.41578525,42.0519910778,423.141882102,0.0,448.566543614,448.566543614,13.1746668555,0.0,13.1746668555
 06/20  16:00:00,1548.56435235,39.077795254,425.87867814,0.0,448.566543614,448.566543614,17.6418864703,0.0,17.6418864703
 06/20  17:00:00,1433.42338517,34.004494737,428.675125617,0.0,348.885089477,398.725816546,10.9551895057,0.0,10.9551895057
 06/20  18:00:00,1248.95925579,29.8904028595,447.690366765,0.0,249.203635341,299.044362409,8.75117495928,0.0,8.75117495928
 06/20  19:00:00,1237.65353367,29.7326802289,460.98960533,0.0,249.203635341,299.044362409,6.55407339925,0.0,6.55407339925
 06/20  20:00:00,1098.49965215,29.613106704,462.928868792,0.0,149.522181205,249.203635341,14.1970083149,5.45815611985,8.73885219508
 06/20  21:00:00,1112.55966,29.613106704,458.712251143,0.0,149.522181205,249.203635341,17.1521216485,14.9598627226,2.19225892596
 06/20  22:00:00,349.356795146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986345546,0.0,2.18986345546
 06/20  23:00:00,299.992036011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982251281,0.0,2.18982251281
 06/20  24:00:00,287.769838279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962615732,0.0,2.18962615732
 06/21  01:00:00,287.769835377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973713322,0.0,2.18973713322
 06/21  02:00:00,287.769835389,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949567316,0.0,4.35949567316
 06/21  03:00:00,287.769835369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975839835,0.0,2.18975839835
 06/21  04:00:00,299.992033219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986897473,0.0,2.18986897473
 06/21  05:00:00,323.727211353,0.0,0.0,0.0,49.8407270682,199.362908273,2.19238884153,0.0,2.19238884153
 06/21  06:00:00,952.156217832,33.5582668031,470.705740157,0.0,49.8407270682,199.362908273,16.8252061315,12.4620840252,4.36312210634
 06/21  07:00:00,1066.12003218,29.613106704,464.483173725,0.0,149.522181205,199.362908273,19.0457730577,12.4824378132,6.56333524447
 06/21  08:00:00,1583.11783636,33.0178196242,429.829821962,0.0,448.566543614,448.566543614,15.3949585018,0.0131639495228,15.3817945523
 06/21  09:00:00,1531.50893341,35.3679368805,413.597136495,0.0,448.566543614,448.566543614,15.401858356,0.0,15.401858356
 06/21  10:00:00,1476.12199336,38.6335866673,406.470281563,0.0,448.566543614,448.566543614,17.6062788365,0.0,17.6062788365
 06/21  11:00:00,1489.67946954,39.8585022702,417.948094341,0.0,448.566543614,448.566543614,19.1250225372,0.0,19.1250225372
 06/21  12:00:00,1461.17301496,36.0875470127,440.200983191,0.0,448.566543614,398.725816546,22.899700856,0.0,22.899700856
 06/21  13:00:00,1507.60856721,41.7612386915,431.123535497,0.0,448.566543614,448.566543614,22.1299323723,0.0,22.1299323723
 06/21  14:00:00,1505.53232266,43.6936272965,427.124363142,0.0,448.566543614,448.566543614,15.3766230134,0.0,15.3766230134
 06/21  15:00:00,1504.88044338,45.2717578917,424.894834275,0.0,448.566543614,448.566543614,13.1756320756,0.0,13.1756320756
 06/21  16:00:00,1552.98575434,48.0119411283,421.365957449,0.0,448.566543614,448.566543614,17.6400263771,0.0,17.6400263771
 06/21  17:00:00,1441.52345418,43.5365691132,427.24313477,0.0,348.885089477,398.725816546,10.9556681998,0.0,10.9556681998
 06/21  18:00:00,1252.02053037,35.4557880357,445.186268721,0.0,249.203635341,299.044362409,8.75149820728,0.0,8.75149820728
 06/21  19:00:00,1236.70209932,31.2056538459,458.565205469,0.0,249.203635341,299.044362409,6.5543090773,0.0,6.5543090773
 06/21  20:00:00,1095.56558591,29.7569154287,459.854998071,0.0,149.522181205,249.203635341,8.73806231152,0.0,8.73806231152
 06/21  21:00:00,1093.81240478,29.6362040827,439.952849577,0.0,149.522181205,249.203635341,2.19231983425,0.0,2.19231983425
 06/21  22:00:00,349.356792271,0.0,0.0,0.0,49.8407270682,199.362908273,2.189875316,0.0,2.189875316
 06/21  23:00:00,299.992033196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988059031,0.0,2.18988059031
 06/21  24:00:00,287.769835353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967945627,0.0,2.18967945627
 06/22  01:00:00,287.76983252,0.0,0.0,0.0,24.9203635341,199.362908273,4.35936360199,0.0,4.35936360199
 06/22  02:00:00,287.769832511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968452117,0.0,2.18968452117
 06/22  03:00:00,287.769832501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978956259,0.0,2.18978956259
 06/22  04:00:00,299.992030328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958381546,0.0,2.18958381546
 06/22  05:00:00,323.727206802,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192290309,0.0,2.19192290309
 06/22  06:00:00,954.964267366,34.1950758767,473.005490637,0.0,49.8407270682,199.362908273,4.36262883761,0.0,4.36262883761
 06/22  07:00:00,1050.4736869,30.4932624363,447.965815517,0.0,149.522181205,199.362908273,6.5633786008,0.0,6.5633786008
 06/22  08:00:00,1583.07550088,39.0397050639,423.765629685,0.0,448.566543614,448.566543614,15.3799550681,0.0,15.3799550681
 06/22  09:00:00,1555.17291227,43.4386949079,428.129224527,0.0,448.566543614,448.566543614,15.4006539803,0.0,15.4006539803
 06/22  10:00:00,1506.56872454,44.7026936581,427.149354752,0.0,448.566543614,448.566543614,17.6062490882,0.0,17.6062490882
 06/22  11:00:00,1506.57083307,43.7614013573,428.08897714,0.0,448.566543614,448.566543614,17.6588645424,0.0,17.6588645424
 06/22  12:00:00,1459.47511983,39.3179003145,435.272767716,0.0,448.566543614,398.725816546,24.3731568557,0.0,24.3731568557
 06/22  13:00:00,1506.06164788,45.0106620396,426.327223003,0.0,448.566543614,448.566543614,22.1316508765,0.0,22.1316508765
 06/22  14:00:00,1502.64519788,45.9524969781,421.978386704,0.0,448.566543614,448.566543614,15.379420336,0.0,15.379420336
 06/22  15:00:00,1503.90202768,48.5439025065,420.644290193,0.0,448.566543614,448.566543614,13.1727490915,0.0,13.1727490915
 06/22  16:00:00,1555.85792842,52.4402029932,419.809898467,0.0,448.566543614,448.566543614,17.6380451028,0.0,17.6380451028
 06/22  17:00:00,1441.32404726,46.0225031319,424.557809817,0.0,348.885089477,398.725816546,10.9544559592,0.0,10.9544559592
 06/22  18:00:00,1245.96788701,35.5868292097,439.002594873,0.0,249.203635341,299.044362409,8.75172773289,0.0,8.75172773289
 06/22  19:00:00,1223.27576362,33.8979254161,442.446606056,0.0,249.203635341,299.044362409,6.55264979922,0.0,6.55264979922
 06/22  20:00:00,1089.08922713,30.2787266758,452.856838739,0.0,149.522181205,249.203635341,6.55851508199,0.0,6.55851508199
 06/22  21:00:00,1112.57487621,29.6797375213,458.671791686,0.0,149.522181205,249.203635341,4.36433889095,0.0,4.36433889095
 06/22  22:00:00,349.356789299,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898401034,0.0,2.1898401034
 06/22  23:00:00,460.454324928,1.1919752654,120.761767031,0.0,24.9203635341,199.362908273,2.18979039325,0.0,2.18979039325
 06/22  24:00:00,287.769832361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973876565,0.0,2.18973876565
 06/23  01:00:00,338.831335218,0.397325088465,37.8279994796,0.0,24.9203635341,199.362908273,2.18983631397,0.0,2.18983631397
 06/23  02:00:00,389.053473074,0.794650176931,74.8166308517,0.0,24.9203635341,199.362908273,2.18978206535,0.0,2.18978206535
 06/23  03:00:00,287.769829588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972559209,0.0,2.18972559209
 06/23  04:00:00,299.992027485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982478331,0.0,2.18982478331
 06/23  05:00:00,470.327818176,1.1919752654,106.9000983,0.0,49.8407270682,199.362908273,4.36449724082,0.0,4.36449724082
 06/23  06:00:00,896.296390133,39.5307718065,410.699683973,0.0,49.8407270682,199.362908273,2.19145577801,0.0,2.19145577801
 06/23  07:00:00,1036.58409868,31.1354075561,434.774608467,0.0,149.522181205,199.362908273,8.7450181212,0.0,8.7450181212
 06/23  08:00:00,1593.31654202,44.4052870234,428.641103536,0.0,448.566543614,448.566543614,15.3838597678,0.0,15.3838597678
 06/23  09:00:00,1556.12878473,49.1170250556,423.406791051,0.0,448.566543614,448.566543614,15.3992535819,0.0,15.3992535819
 06/23  10:00:00,1510.55889157,50.5012570562,425.550417782,0.0,448.566543614,448.566543614,15.4060321461,0.0,15.4060321461
 06/23  11:00:00,1510.68970975,49.6514319882,426.661382363,0.0,448.566543614,448.566543614,19.8635356108,0.0,19.8635356108
 06/23  12:00:00,1458.28298117,44.1948717079,429.205803181,0.0,448.566543614,398.725816546,24.3682893575,0.0,24.3682893575
 06/23  13:00:00,1509.58839295,50.4142392035,424.450422829,0.0,448.566543614,448.566543614,22.1269258681,0.0,22.1269258681
 06/23  14:00:00,1510.71078489,51.7267403342,424.398056784,0.0,448.566543614,448.566543614,13.1784198067,0.0,13.1784198067
 06/23  15:00:00,1514.01338598,55.6136217914,424.584633844,0.0,448.566543614,448.566543614,13.1771038641,0.0,13.1771038641
 06/23  16:00:00,1564.30704741,58.7119351153,423.250618708,0.0,448.566543614,448.566543614,17.6381697933,0.0,17.6381697933
 06/23  17:00:00,1444.78104806,51.5678140781,422.67453722,0.0,348.885089477,398.725816546,10.9546946166,0.0,10.9546946166
 06/23  18:00:00,1246.18554192,41.297871542,433.509219669,0.0,249.203635341,299.044362409,8.75182670452,0.0,8.75182670452
 06/23  19:00:00,1222.93605371,38.0196074392,437.985222972,0.0,249.203635341,299.044362409,6.5545181743,0.0,6.5545181743
 06/23  20:00:00,1094.58213387,31.3056536864,457.322827685,0.0,149.522181205,249.203635341,8.73813703316,0.0,8.73813703316
 06/23  21:00:00,1122.46405409,29.911546731,468.329165339,0.0,149.522181205,249.203635341,2.19235907523,0.0,2.19235907523
 06/23  22:00:00,543.737005862,5.15303416338,146.73840783,0.0,49.8407270682,199.362908273,2.18981710556,0.0,2.18981710556
 06/23  23:00:00,560.776279115,8.51810542866,199.915640404,0.0,24.9203635341,199.362908273,2.18961590001,0.0,2.18961590001
 06/23  24:00:00,324.107490958,0.397325088465,23.1041736468,0.0,24.9203635341,199.362908273,2.1897040779,0.0,2.1897040779
 06/24  01:00:00,237.929099789,0.0,0.0,0.0,24.9203635341,149.522181205,4.3593803834,0.0,4.3593803834
 06/24  02:00:00,350.320258839,1.1919752654,72.690688193,0.0,24.9203635341,149.522181205,2.1898019399,0.0,2.1898019399
 06/24  03:00:00,237.929099749,0.0,0.0,0.0,24.9203635341,149.522181205,2.189770476,0.0,2.189770476
 06/24  04:00:00,250.151297603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955530439,0.0,2.18955530439
 06/24  05:00:00,248.966107164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19234132719,0.0,2.19234132719
 06/24  06:00:00,905.867498688,38.6171539551,419.428057126,0.0,49.8407270682,199.362908273,4.36299396925,0.0,4.36299396925
 06/24  07:00:00,943.335488649,29.613106704,441.393019791,0.0,49.8407270682,199.362908273,4.36905818457,0.0,4.36905818457
 06/24  08:00:00,1188.05093271,29.644964203,436.871085303,0.0,249.203635341,249.203635341,6.55387820171,0.0,6.55387820171
 06/24  09:00:00,1135.26989604,30.1014890385,422.39185528,0.0,249.203635341,249.203635341,8.75179889853,0.0,8.75179889853
 06/24  10:00:00,1081.09822713,30.1364598699,418.415926802,0.0,249.203635341,249.203635341,6.56339431285,0.0,6.56339431285
 06/24  11:00:00,1080.3241734,30.9399456641,416.899761219,0.0,249.203635341,249.203635341,10.9424023079,0.0,10.9424023079
 06/24  12:00:00,1100.83073555,30.2717776892,435.952634404,0.0,249.203635341,249.203635341,8.74726997283,0.0,8.74726997283
 06/24  13:00:00,1131.719585,29.9992795908,465.73892075,0.0,249.203635341,249.203635341,6.56268557072,0.0,6.56268557072
 06/24  14:00:00,890.824223376,29.613106704,474.435253841,0.0,74.7610906023,174.442544739,6.55366880206,0.0,6.55366880206
 06/24  15:00:00,874.312243743,29.6164529044,457.920869971,0.0,74.7610906023,174.442544739,6.54824382829,0.0,6.54824382829
 06/24  16:00:00,892.460794969,29.613106704,428.082569765,0.0,74.7610906023,174.442544739,6.55030993357,0.0,6.55030993357
 06/24  17:00:00,861.5198052,29.613106704,435.280856713,0.0,24.9203635341,149.522181205,6.53964123418,4.34818293059,2.19145830359
 06/24  18:00:00,296.667822699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137273105,0.0,2.19137273105
 06/24  19:00:00,272.223427556,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247980781,0.0,4.36247980781
 06/24  20:00:00,280.76709365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110899981,0.0,2.19110899981
 06/24  21:00:00,299.04197475,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573892049,0.0,4.36573892049
 06/24  22:00:00,274.595693011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961314655,0.0,2.18961314655
 06/24  23:00:00,250.151297417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970650356,0.0,2.18970650356
 06/24  24:00:00,237.929099698,0.0,0.0,0.0,24.9203635341,149.522181205,2.189799687,0.0,2.189799687
 06/25  01:00:00,237.92862613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894351938,0.0,2.18894351938
 06/25  02:00:00,237.928626183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895844381,0.0,2.18895844381
 06/25  03:00:00,237.928626165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897309738,0.0,2.18897309738
 06/25  04:00:00,250.150823872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898754466,0.0,2.18898754466
 06/25  05:00:00,248.965631705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123154164,0.0,2.19123154164
 06/25  06:00:00,272.222010782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898404504,0.0,2.18898404504
 06/25  07:00:00,296.666406375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874532924,0.0,2.18874532924
 06/25  08:00:00,296.66640626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888684527,0.0,2.18888684527
 06/25  09:00:00,588.695396464,13.2771823074,254.375131838,0.0,24.9203635341,149.522181205,2.18897712177,0.0,2.18897712177
 06/25  10:00:00,409.468636952,7.92211779596,156.802643404,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,211.111963597,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095557938,0.0,4.36095557938
 06/25  12:00:00,552.503501056,12.2805017824,265.890754527,0.0,24.9203635341,149.522181205,2.19063092315,0.0,2.19063092315
 06/25  13:00:00,532.983831547,10.0371209389,246.922633402,0.0,24.9203635341,149.522181205,4.36623481544,0.0,4.36623481544
 06/25  14:00:00,571.971337443,11.2951610217,283.295378118,0.0,24.9203635341,149.522181205,2.19060701164,0.0,2.19060701164
 06/25  15:00:00,521.213400901,13.2174203674,238.985790823,0.0,24.9203635341,149.522181205,2.18897020692,0.0,2.18897020692
 06/25  16:00:00,644.280303222,12.6778268709,295.615085201,0.0,24.9203635341,149.522181205,2.18898419709,0.0,2.18898419709
 06/25  17:00:00,390.201814728,0.927091873086,62.6572630534,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,296.666406107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894661449,0.0,2.18894661449
 06/25  19:00:00,520.529033351,10.6985166205,189.851465069,0.0,24.9203635341,149.522181205,2.1889605243,0.0,2.1889605243
 06/25  20:00:00,280.765677471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897433747,0.0,2.18897433747
 06/25  21:00:00,299.041027959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114219686,0.0,2.19114219686
 06/25  22:00:00,274.595219422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897095531,0.0,2.18897095531
 06/25  23:00:00,250.150823979,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889848757,0.0,2.1889848757
 06/25  24:00:00,237.928626271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874600321,0.0,2.18874600321
 06/26  01:00:00,287.769821225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969423139,0.0,2.18969423139
 06/26  02:00:00,287.769821275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977698619,0.0,2.18977698619
 06/26  03:00:00,287.769821269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955279385,0.0,2.18955279385
 06/26  04:00:00,299.99201903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963552266,0.0,2.18963552266
 06/26  05:00:00,323.727189513,0.0,0.0,0.0,49.8407270682,199.362908273,4.36392267227,0.0,4.36392267227
 06/26  06:00:00,911.561836264,36.2350611762,427.443683198,0.0,49.8407270682,199.362908273,2.21744052744,0.0262393611986,2.19120116625
 06/26  07:00:00,1043.81729512,29.613106704,442.189621616,0.0,149.522181205,199.362908273,8.743965155,0.0,8.743965155
 06/26  08:00:00,1568.32806007,35.9435306815,413.832463856,0.0,448.566543614,448.566543614,13.1866276005,0.0,13.1866276005
 06/26  09:00:00,1520.91037005,38.8231159278,404.689268955,0.0,448.566543614,448.566543614,17.5951921715,0.0,17.5951921715
 06/26  10:00:00,1478.75862339,40.0997003035,408.036406236,0.0,448.566543614,448.566543614,15.40177912,0.0,15.40177912
 06/26  11:00:00,1494.53397292,44.1014556478,418.398082621,0.0,448.566543614,448.566543614,18.7611137229,0.0,18.7611137229
 06/26  12:00:00,1454.54878726,39.7626916342,432.251217565,0.0,448.566543614,398.725816546,23.2531811465,0.0,23.2531811465
 06/26  13:00:00,1516.85214611,45.0486100619,438.857307122,0.0,448.566543614,448.566543614,22.1235088735,0.0,22.1235088735
 06/26  14:00:00,1526.33160948,46.1770289346,449.5738255,0.0,448.566543614,448.566543614,13.1802361095,0.0,13.1802361095
 06/26  15:00:00,1534.50300559,48.0908367889,456.436902095,0.0,448.566543614,448.566543614,13.1783063637,0.0,13.1783063637
 06/26  16:00:00,1592.8082782,52.4759106385,457.575948088,0.0,448.566543614,448.566543614,19.8375576034,0.0,19.8375576034
 06/26  17:00:00,1474.23410554,45.8120474259,457.74877119,0.0,348.885089477,398.725816546,10.953008856,0.0,10.953008856
 06/26  18:00:00,1257.08358494,35.9706494901,454.649155334,0.0,249.203635341,299.044362409,8.74923142433,0.0,8.74923142433
 06/26  19:00:00,1225.47436637,32.9320745894,447.33714584,0.0,249.203635341,299.044362409,4.37615476552,0.0,4.37615476552
 06/26  20:00:00,1086.27996674,29.9363951337,450.389947904,0.0,149.522181205,249.203635341,8.73667075357,0.0,8.73667075357
 06/26  21:00:00,1107.70357385,29.6165089372,453.86373638,0.0,149.522181205,249.203635341,2.19225330786,0.0,2.19225330786
 06/26  22:00:00,349.356778148,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972112116,0.0,2.18972112116
 06/26  23:00:00,299.992019062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980189019,0.0,2.18980189019
 06/26  24:00:00,287.769821236,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895773272,0.0,2.1895773272
 06/27  01:00:00,287.769818477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965450279,0.0,2.18965450279
 06/27  02:00:00,287.769818542,0.0,0.0,0.0,24.9203635341,199.362908273,4.35923511148,0.0,4.35923511148
 06/27  03:00:00,464.817612207,1.1919752654,137.347207087,0.0,24.9203635341,199.362908273,2.18978568283,0.0,2.18978568283
 06/27  04:00:00,299.992016285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965761117,0.0,2.18965761117
 06/27  05:00:00,323.727184279,0.0,0.0,0.0,49.8407270682,199.362908273,2.19209276005,0.0,2.19209276005
 06/27  06:00:00,900.839122937,39.127374743,415.672881304,0.0,49.8407270682,199.362908273,4.36265233097,0.0,4.36265233097
 06/27  07:00:00,1042.11966172,29.613106704,441.277901249,0.0,149.522181205,199.362908273,6.56274116827,0.0,6.56274116827
 06/27  08:00:00,1584.43404276,36.4015986993,429.324980682,0.0,448.566543614,448.566543614,15.3798001738,0.0,15.3798001738
 06/27  09:00:00,1524.2998351,38.1555557623,408.523450247,0.0,448.566543614,448.566543614,15.3964735872,0.0,15.3964735872
 06/27  10:00:00,1475.74298432,38.7049052537,407.303107318,0.0,448.566543614,448.566543614,15.4019844164,0.0,15.4019844164
 06/27  11:00:00,1483.13385087,40.9936474969,410.660714928,0.0,448.566543614,448.566543614,19.8610688602,0.0,19.8610688602
 06/27  12:00:00,1454.47105628,37.7223671525,432.092429235,0.0,448.566543614,398.725816546,22.1496659766,0.0,22.1496659766
 06/27  13:00:00,1508.26686099,44.8249576915,428.718292361,0.0,448.566543614,448.566543614,22.1249106674,0.0,22.1249106674
 06/27  14:00:00,1511.15941271,46.3309821265,430.764565154,0.0,448.566543614,448.566543614,13.181131047,0.0,13.181131047
 06/27  15:00:00,1520.63372749,47.8837010036,440.921846551,0.0,448.566543614,448.566543614,15.3684916603,0.0,15.3684916603
 06/27  16:00:00,1584.25967856,50.8675959989,454.151387167,0.0,448.566543614,448.566543614,17.6334942497,0.0,17.6334942497
 06/27  17:00:00,1461.6176443,45.1634869402,450.744324576,0.0,348.885089477,398.725816546,10.9518247762,0.0,10.9518247762
 06/27  18:00:00,1247.34930209,33.4246416106,443.800897572,0.0,249.203635341,299.044362409,8.74941573458,0.0,8.74941573458
 06/27  19:00:00,1229.07529625,30.8237762777,451.320329099,0.0,249.203635341,299.044362409,4.3753861385,0.0,4.3753861385
 06/27  20:00:00,1093.39546733,29.6459865968,457.795866493,0.0,149.522181205,249.203635341,8.7367065203,0.0,8.7367065203
 06/27  21:00:00,1103.89285593,29.613106704,450.271562667,0.0,149.522181205,249.203635341,2.19181478925,0.0,2.19181478925
 06/27  22:00:00,349.356775406,0.0,0.0,0.0,49.8407270682,199.362908273,2.189755575,0.0,2.189755575
 06/27  23:00:00,299.992016304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952526192,0.0,2.18952526192
 06/27  24:00:00,287.769818486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896021934,0.0,2.1896021934
 06/28  01:00:00,287.769815772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967392219,0.0,2.18967392219
 06/28  02:00:00,287.769815811,0.0,0.0,0.0,24.9203635341,199.362908273,4.35925867689,0.0,4.35925867689
 06/28  03:00:00,287.76981579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958473494,0.0,2.18958473494
 06/28  04:00:00,299.992013575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965646959,0.0,2.18965646959
 06/28  05:00:00,323.727179924,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207822654,0.0,2.19207822654
 06/28  06:00:00,940.804280134,34.8937116874,458.0274329,0.0,49.8407270682,199.362908273,4.45801506386,0.0955060826544,4.36250898121
 06/28  07:00:00,1060.78861869,29.613106704,459.160966317,0.0,149.522181205,199.362908273,6.56254338166,0.0,6.56254338166
 06/28  08:00:00,1584.29552313,35.059068521,428.966399999,0.0,448.566543614,448.566543614,15.3788333501,0.0,15.3788333501
 06/28  09:00:00,1531.301491,38.2423573915,410.116954631,0.0,448.566543614,448.566543614,15.3951602706,0.0,15.3951602706
 06/28  10:00:00,1476.32990277,40.4136238386,403.704243156,0.0,448.566543614,448.566543614,15.4003735903,0.0,15.4003735903
 06/28  11:00:00,1474.26880798,42.1211159072,401.162604657,0.0,448.566543614,448.566543614,19.858371952,0.0,19.858371952
 06/28  12:00:00,1425.47636894,38.845712499,406.87094518,0.0,448.566543614,398.725816546,22.1458146155,0.0,22.1458146155
 06/28  13:00:00,1505.1866256,44.2645395867,426.198504839,0.0,448.566543614,448.566543614,22.120605349,0.0,22.120605349
 06/28  14:00:00,1504.30601757,45.2086045668,424.383217936,0.0,448.566543614,448.566543614,13.1785901758,0.0,13.1785901758
 06/28  15:00:00,1504.32849654,45.7173151186,423.897449424,0.0,448.566543614,448.566543614,13.1762417138,0.0,13.1762417138
 06/28  16:00:00,1553.74896188,45.5246837607,424.616597296,0.0,448.566543614,448.566543614,17.6340196931,0.0,17.6340196931
 06/28  17:00:00,1441.77639484,39.4592095943,431.573537477,0.0,348.885089477,398.725816546,10.952450388,0.0,10.952450388
 06/28  18:00:00,1251.96362467,32.4034555614,448.1817776,0.0,249.203635341,299.044362409,8.74977701912,0.0,8.74977701912
 06/28  19:00:00,1233.38069442,30.8341120209,455.615401558,0.0,249.203635341,299.044362409,6.55293021614,0.0,6.55293021614
 06/28  20:00:00,1066.22353411,29.6713566926,432.209674964,0.0,149.522181205,249.203635341,6.55788341024,0.0,6.55788341024
 06/28  21:00:00,1077.38139866,29.613106704,425.435756945,0.0,149.522181205,249.203635341,4.36436672875,0.0,4.36436672875
 06/28  22:00:00,349.356772693,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897008669,0.0,2.1897008669
 06/28  23:00:00,299.992013506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961890515,0.0,2.18961890515
 06/28  24:00:00,287.769815728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969029214,0.0,2.18969029214
 06/29  01:00:00,287.769813063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975504303,0.0,2.18975504303
 06/29  02:00:00,287.769813044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951761761,0.0,2.18951761761
 06/29  03:00:00,287.769813016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958435164,0.0,2.18958435164
 06/29  04:00:00,299.992010837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965083915,0.0,2.18965083915
 06/29  05:00:00,323.72717633,0.0,0.0,0.0,49.8407270682,199.362908273,4.36385988853,0.0,4.36385988853
 06/29  06:00:00,924.547568548,34.9196027983,441.744472544,0.0,49.8407270682,199.362908273,2.78175196492,0.59059868386,2.19115328106
 06/29  07:00:00,1038.50101901,29.613106704,436.918136356,0.0,149.522181205,199.362908273,8.79420902387,0.0504643400191,8.74374468385
 06/29  08:00:00,1565.60486161,34.345403558,413.853552269,0.0,448.566543614,448.566543614,13.1841499633,0.0,13.1841499633
 06/29  09:00:00,1556.33573059,36.3412554999,436.389629826,0.0,448.566543614,448.566543614,15.3941075409,0.0,15.3941075409
 06/29  10:00:00,1507.96025079,37.0047224233,436.239004021,0.0,448.566543614,448.566543614,17.5988240913,0.0,17.5988240913
 06/29  11:00:00,1506.50173691,39.2324719734,432.548994763,0.0,448.566543614,448.566543614,17.6523148671,0.0,17.6523148671
 06/29  12:00:00,1457.42390944,36.0975935487,436.442083344,0.0,448.566543614,398.725816546,24.3571444078,0.0,24.3571444078
 06/29  13:00:00,1508.96798295,40.1114504171,434.132979039,0.0,448.566543614,448.566543614,19.9092583114,0.0,19.9092583114
 06/29  14:00:00,1507.15621593,39.815374724,432.62665991,0.0,448.566543614,448.566543614,15.3701276091,0.0,15.3701276091
 06/29  15:00:00,1510.1311333,40.583445569,435.279510435,0.0,448.566543614,448.566543614,13.17003338,0.0,13.17003338
 06/29  16:00:00,1561.40111794,40.6819521148,438.406077128,0.0,448.566543614,448.566543614,17.6315316934,0.0,17.6315316934
 06/29  17:00:00,1447.38058281,37.4544454323,439.392325675,0.0,348.885089477,398.725816546,10.9522390493,0.0,10.9522390493
 06/29  18:00:00,1248.61129855,31.8074039945,445.449832944,0.0,249.203635341,299.044362409,8.75022367763,0.0,8.75022367763
 06/29  19:00:00,1224.9254822,31.6747252241,446.31958351,0.0,249.203635341,299.044362409,6.552268206,0.0,6.552268206
 06/29  20:00:00,1085.44035987,30.0127766024,449.473986791,0.0,149.522181205,249.203635341,6.55748749307,0.0,6.55748749307
 06/29  21:00:00,1105.80819427,29.613106704,451.971771842,0.0,149.522181205,249.203635341,2.19198891121,0.0,2.19198891121
 06/29  22:00:00,349.356770224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974994167,0.0,2.18974994167
 06/29  23:00:00,299.992011028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969296257,0.0,2.18969296257
 06/29  24:00:00,287.769813197,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927994664,0.0,4.35927994664
 06/30  01:00:00,287.769810436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957854006,0.0,2.18957854006
 06/30  02:00:00,287.769810422,0.0,0.0,0.0,24.9203635341,199.362908273,2.189639979,0.0,2.189639979
 06/30  03:00:00,287.769810448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970117795,0.0,2.18970117795
 06/30  04:00:00,299.992008297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945908525,0.0,2.18945908525
 06/30  05:00:00,323.727171363,0.0,0.0,0.0,49.8407270682,199.362908273,2.19215841926,0.0,2.19215841926
 06/30  06:00:00,927.021612719,33.9169419081,456.817520334,0.0,49.8407270682,199.362908273,6.37927384027,2.01662593342,4.36264790685
 06/30  07:00:00,1008.61350695,29.8652770439,412.933349443,0.0,149.522181205,199.362908273,10.5723221631,4.00982719849,6.56249496466
 06/30  08:00:00,1594.58785043,36.6883061797,439.489064789,0.0,448.566543614,448.566543614,15.3776957053,0.0,15.3776957053
 06/30  09:00:00,1579.09884634,40.0667630059,455.490403205,0.0,448.566543614,448.566543614,15.3933573761,0.0,15.3933573761
 06/30  10:00:00,1516.95933342,41.1892322202,441.053601019,0.0,448.566543614,448.566543614,15.4001490996,0.0,15.4001490996
 06/30  11:00:00,1510.55341642,41.2610049423,434.57216493,0.0,448.566543614,448.566543614,17.6502330626,0.0,17.6502330626
 06/30  12:00:00,1478.38649416,37.0158570113,456.486438003,0.0,448.566543614,398.725816546,24.3573335028,0.0,24.3573335028
 06/30  13:00:00,1514.04918059,40.3731071636,438.952548433,0.0,448.566543614,448.566543614,22.1191112279,0.0,22.1191112279
 06/30  14:00:00,1505.74034223,42.254693342,428.771489712,0.0,448.566543614,448.566543614,13.1741600268,0.0,13.1741600268
 06/30  15:00:00,1506.04267734,43.1183187195,428.210668166,0.0,448.566543614,448.566543614,13.1713857231,0.0,13.1713857231
 06/30  16:00:00,1570.77554364,42.284588046,445.075506662,0.0,448.566543614,448.566543614,17.6314995695,0.0,17.6314995695
 06/30  17:00:00,1457.33809804,38.1492294056,451.779603136,0.0,348.885089477,398.725816546,10.9522939313,0.0,10.9522939313
 06/30  18:00:00,1211.62214892,30.1488532462,417.639881469,0.0,249.203635341,299.044362409,8.74845091612,0.0,8.74845091612
 06/30  19:00:00,1164.11110899,29.6367747849,398.279619537,0.0,249.203635341,299.044362409,6.5526887371,0.0,6.5526887371
 06/30  20:00:00,1005.72028531,29.613106704,384.176384056,0.0,149.522181205,249.203635341,6.55783531963,0.0,6.55783531963
 06/30  21:00:00,986.567431164,29.613106704,349.788874367,0.0,149.522181205,249.203635341,9.86430045077,6.98885148548,2.8754489653
 06/30  22:00:00,349.356767541,0.0,0.0,0.0,49.8407270682,199.362908273,3.67617022147,0.0,3.67617022147
 06/30  23:00:00,299.992008343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957604195,0.0,2.18957604195
 06/30  24:00:00,287.769810503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963696253,0.0,2.18963696253
 07/01  01:00:00,237.929080768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968918347,0.0,2.18968918347
 07/01  02:00:00,237.929080808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974529133,0.0,2.18974529133
 07/01  03:00:00,237.929080713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949908845,0.0,2.18949908845
 07/01  04:00:00,250.151278465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955526002,0.0,2.18955526002
 07/01  05:00:00,248.966076671,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177708341,0.0,2.19177708341
 07/01  06:00:00,879.791667133,33.0152296471,403.863724768,0.0,49.8407270682,199.362908273,23.3733533871,19.0111180415,4.36223534566
 07/01  07:00:00,957.191235794,29.613106704,455.230897867,0.0,49.8407270682,199.362908273,28.8644950072,24.4953733216,4.36912168566
 07/01  08:00:00,1222.59484186,29.613106704,471.440880901,0.0,249.203635341,249.203635341,14.7991048518,8.24660775166,6.55249710019
 07/01  09:00:00,1185.6919118,29.6169796459,471.20255506,0.0,249.203635341,249.203635341,10.5799210853,1.83097059327,8.74895049199
 07/01  10:00:00,1141.40697323,29.7428008,475.682147367,0.0,249.203635341,249.203635341,7.53675987688,0.974717056041,6.56204282084
 07/01  11:00:00,1135.69024393,29.6305379952,470.076316275,0.0,249.203635341,249.203635341,9.0384818796,0.283196436973,8.75528544263
 07/01  12:00:00,1134.955314,29.8758347717,469.097664206,0.0,249.203635341,249.203635341,8.79447752114,0.0482971469236,8.74618037422
 07/01  13:00:00,1135.32384066,30.5430565002,468.799472604,0.0,249.203635341,249.203635341,8.74278750295,0.0,8.74278750295
 07/01  14:00:00,882.526164211,29.8649174657,465.885441019,0.0,74.7610906023,174.442544739,6.55225481966,0.0,6.55225481966
 07/01  15:00:00,881.982174606,29.6314518963,465.575851569,0.0,74.7610906023,174.442544739,4.37214515702,0.0,4.37214515702
 07/01  16:00:00,925.953725772,29.613106704,460.676488775,0.0,74.7610906023,174.442544739,6.55029114704,0.0,6.55029114704
 07/01  17:00:00,881.032837238,29.613106704,453.853371657,0.0,24.9203635341,149.522181205,2.19134838906,0.0,2.19134838906
 07/01  18:00:00,534.619599538,11.7492375189,185.156823525,0.0,24.9203635341,149.522181205,4.3622190836,0.0,4.3622190836
 07/01  19:00:00,548.418283982,13.8339827075,214.561135419,0.0,24.9203635341,149.522181205,2.19131228999,0.0,2.19131228999
 07/01  20:00:00,280.767067,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126899616,0.0,2.19126899616
 07/01  21:00:00,299.041940178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36534846463,0.0,4.36534846463
 07/01  22:00:00,274.595674024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969566862,0.0,2.18969566862
 07/01  23:00:00,250.15127848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944906835,0.0,2.18944906835
 07/01  24:00:00,237.929080631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950501439,0.0,2.18950501439
 07/02  01:00:00,237.928611057,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886877547,0.0,2.1886877547
 07/02  02:00:00,237.928611128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891620137,0.0,2.18891620137
 07/02  03:00:00,237.928611071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889630021,0.0,2.18889630021
 07/02  04:00:00,250.150808711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887623575,0.0,2.18887623575
 07/02  05:00:00,248.965605393,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103235808,0.0,2.19103235808
 07/02  06:00:00,272.22199567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888020877,0.0,2.1888020877
 07/02  07:00:00,327.549343237,2.75767886874,15.3445402624,0.0,24.9203635341,149.522181205,2.18890554185,0.0,2.18890554185
 07/02  08:00:00,543.723386235,21.717630526,161.252009509,0.0,24.9203635341,149.522181205,2.18876064477,0.0,2.18876064477
 07/02  09:00:00,545.187920681,18.4809199594,210.051266275,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  10:00:00,606.083089903,23.4619988406,297.944735875,0.0,24.9203635341,149.522181205,2.18890618267,0.0,2.18890618267
 07/02  11:00:00,423.036994278,10.5628237279,162.209873618,0.0,24.9203635341,149.522181205,2.19045448568,0.0,2.19045448568
 07/02  12:00:00,373.345676188,7.92211779596,124.27863205,0.0,24.9203635341,149.522181205,4.3609542165,0.0,4.3609542165
 07/02  13:00:00,293.323108657,3.96105889798,63.2129301265,0.0,24.9203635341,149.522181205,2.19289870222,0.0,2.19289870222
 07/02  14:00:00,211.111941129,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083182015,0.0,4.36083182015
 07/02  15:00:00,451.047556209,11.848568791,175.833151335,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,711.267917691,22.3568592294,339.05150581,0.0,24.9203635341,149.522181205,2.18888265128,0.0,2.18888265128
 07/02  17:00:00,710.74634697,19.4035523544,304.331682433,0.0,24.9203635341,149.522181205,2.18891166596,0.0,2.18891166596
 07/02  18:00:00,767.68586302,23.4029327125,354.760955706,0.0,24.9203635341,149.522181205,2.18884130755,0.0,2.18884130755
 07/02  19:00:00,676.037456152,19.3550351541,295.524377543,0.0,24.9203635341,149.522181205,2.18854144089,0.0,2.18854144089
 07/02  20:00:00,502.877441104,10.2987531347,172.647369473,0.0,24.9203635341,149.522181205,2.18880037767,0.0,2.18880037767
 07/02  21:00:00,299.041000916,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120268133,0.0,2.19120268133
 07/02  22:00:00,274.59520452,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887241798,0.0,2.1887241798
 07/02  23:00:00,250.150808915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870371377,0.0,2.18870371377
 07/02  24:00:00,237.928611004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868326809,0.0,2.18868326809
 07/03  01:00:00,287.769802575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943303942,0.0,2.18943303942
 07/03  02:00:00,287.769802517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947945544,0.0,2.18947945544
 07/03  03:00:00,287.769802496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952565177,0.0,2.18952565177
 07/03  04:00:00,299.992000303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957167244,0.0,2.18957167244
 07/03  05:00:00,323.727158916,0.0,0.0,0.0,49.8407270682,199.362908273,2.19176939576,0.0,2.19176939576
 07/03  06:00:00,661.084764046,31.5556129481,201.554812719,0.0,49.8407270682,199.362908273,21.5733460787,17.2107458451,4.36260023358
 07/03  07:00:00,811.246995966,29.613106704,227.330852338,0.0,149.522181205,199.362908273,23.5263110152,16.9640426242,6.56226839104
 07/03  08:00:00,1459.64760817,29.7065085626,324.40820764,0.0,448.566543614,448.566543614,15.7929677494,0.417228480712,15.3757392687
 07/03  09:00:00,1476.65619558,30.5473250497,373.849602226,0.0,448.566543614,448.566543614,15.3925478486,0.0,15.3925478486
 07/03  10:00:00,1470.85013527,32.0783167512,409.431590364,0.0,448.566543614,448.566543614,15.3963643079,0.0,15.3963643079
 07/03  11:00:00,1508.29009097,32.4837697103,441.871541913,0.0,448.566543614,448.566543614,17.6469563161,0.0,17.6469563161
 07/03  12:00:00,1478.088786,30.6430318192,462.56164063,0.0,448.566543614,398.725816546,22.1385009874,0.0,22.1385009874
 07/03  13:00:00,1513.50490738,35.1593387437,443.62212951,0.0,448.566543614,448.566543614,22.1143268621,0.0,22.1143268621
 07/03  14:00:00,1495.84142171,36.6161160761,424.5111963,0.0,448.566543614,448.566543614,13.1786797894,0.0,13.1786797894
 07/03  15:00:00,1486.56614276,37.3494853577,414.55811963,0.0,448.566543614,448.566543614,13.175310863,0.0,13.175310863
 07/03  16:00:00,1535.45858983,37.2311268037,414.750534113,0.0,448.566543614,448.566543614,17.6299720184,0.0,17.6299720184
 07/03  17:00:00,1432.09881089,33.5189547423,427.836277326,0.0,348.885089477,398.725816546,10.9517169788,0.0,10.9517169788
 07/03  18:00:00,1241.38133176,29.8771570573,440.125837168,0.0,249.203635341,299.044362409,8.74778470637,0.0,8.74778470637
 07/03  19:00:00,1215.46470383,29.61564296,438.917919064,0.0,249.203635341,299.044362409,6.55140138865,0.0,6.55140138865
 07/03  20:00:00,1076.16536799,29.613106704,440.598701103,0.0,149.522181205,249.203635341,6.55603121959,0.0,6.55603121959
 07/03  21:00:00,1096.38723749,29.613106704,442.548536111,0.0,149.522181205,249.203635341,7.50506993018,3.14091257274,4.36415735744
 07/03  22:00:00,349.356759236,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958778262,0.0,2.18958778262
 07/03  23:00:00,299.992000209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963339901,0.0,2.18963339901
 07/03  24:00:00,287.76980248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967896027,0.0,2.18967896027
 07/04  01:00:00,237.928606813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869609756,0.0,2.18869609756
 07/04  02:00:00,237.928606614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866723296,0.0,2.18866723296
 07/04  03:00:00,237.9286066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150804643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888473071,0.0,2.18888473071
 07/04  05:00:00,257.509265408,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225136857,0.0,4.36225136857
 07/04  06:00:00,272.221991306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  07:00:00,296.666387035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875979713,0.0,2.18875979713
 07/04  08:00:00,296.666387227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873027446,0.0,2.18873027446
 07/04  09:00:00,259.999793912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870072151,0.0,2.18870072151
 07/04  10:00:00,211.111002684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867115201,0.0,2.18867115201
 07/04  11:00:00,211.111934454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032883736,0.0,2.19032883736
