Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  12:00:00,502.122206009,12.4129434786,228.148046623,0.0,24.9203635341,149.522181205,2.19033423084,0.0,2.19033423084
 07/04  13:00:00,628.610296755,13.0203834214,320.020533266,0.0,24.9203635341,149.522181205,4.365841657,0.0,4.365841657
 07/04  14:00:00,611.982588962,13.9896564312,323.165056389,0.0,24.9203635341,149.522181205,2.19045595343,0.0,2.19045595343
 07/04  15:00:00,784.678567322,20.8464394224,463.267203372,0.0,24.9203635341,149.522181205,2.18885513946,0.0,2.18885513946
 07/04  16:00:00,841.589433585,19.778419704,468.280055735,0.0,24.9203635341,149.522181205,2.18889122482,0.0,2.18889122482
 07/04  17:00:00,926.486041539,22.9463241538,510.058119167,0.0,24.9203635341,149.522181205,2.18886156866,0.0,2.18886156866
 07/04  18:00:00,879.901485644,19.8242278091,469.968745946,0.0,24.9203635341,149.522181205,2.18888108963,0.0,2.18888108963
 07/04  19:00:00,899.827309026,23.0022727208,507.846468021,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,830.905728136,18.5929480941,438.646242823,0.0,24.9203635341,149.522181205,2.18873625872,0.0,2.18873625872
 07/04  21:00:00,338.493399106,0.397325088465,26.2189160404,0.0,24.9203635341,149.522181205,4.36252696029,0.0,4.36252696029
 07/04  22:00:00,356.004812201,0.794650176931,54.9426297676,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,250.150804589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877391473,0.0,2.18877391473
 07/04  24:00:00,237.928606984,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887441913,0.0,2.1887441913
 07/05  01:00:00,287.769797518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962216283,0.0,2.18962216283
 07/05  02:00:00,287.769797541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965858999,0.0,2.18965858999
 07/05  03:00:00,287.769797571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969481649,0.0,2.18969481649
 07/05  04:00:00,299.991995322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943211448,0.0,2.18943211448
 07/05  05:00:00,332.270818516,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345625052,0.0,4.36345625052
 07/05  06:00:00,905.51362882,35.810342143,422.332670361,0.0,49.8407270682,199.362908273,2.1912212303,0.0,2.1912212303
 07/05  07:00:00,1019.62712107,29.613106704,420.941948406,0.0,149.522181205,199.362908273,8.74238482588,0.0,8.74238482588
 07/05  08:00:00,1563.50295285,33.4956387121,413.753253517,0.0,448.566543614,448.566543614,13.1786323727,0.0,13.1786323727
 07/05  09:00:00,1544.1101954,38.3604423981,424.450998803,0.0,448.566543614,448.566543614,15.3915003204,0.0,15.3915003204
 07/05  10:00:00,1507.56760209,41.4640176198,431.387183755,0.0,448.566543614,448.566543614,15.396752671,0.0,15.396752671
 07/05  11:00:00,1508.02992863,42.955255845,430.35454634,0.0,448.566543614,448.566543614,17.6463319489,0.0,17.6463319489
 07/05  12:00:00,1458.43744503,39.544698645,434.00869276,0.0,448.566543614,398.725816546,24.3476139367,0.0,24.3476139367
 07/05  13:00:00,1512.19186877,45.0659670622,432.631859219,0.0,448.566543614,448.566543614,19.9022906847,0.0,19.9022906847
 07/05  14:00:00,1512.62051158,45.060999795,433.863680301,0.0,448.566543614,448.566543614,14.10825987,0.0,14.10825987
 07/05  15:00:00,1518.35329968,47.6538806722,438.828976394,0.0,448.566543614,448.566543614,14.42957727,0.0,14.42957727
 07/05  16:00:00,1566.00732569,50.7120113465,434.441747248,0.0,448.566543614,448.566543614,15.4252042845,0.0,15.4252042845
 07/05  17:00:00,1447.95092821,43.15912889,435.965118138,0.0,348.885089477,398.725816546,10.9509745849,0.0,10.9509745849
 07/05  18:00:00,1248.31185322,34.7919137377,443.489926828,0.0,249.203635341,299.044362409,8.74829511689,0.0,8.74829511689
 07/05  19:00:00,1225.75382366,32.2574999293,446.739302003,0.0,249.203635341,299.044362409,6.55171221868,0.0,6.55171221868
 07/05  20:00:00,1086.02283691,30.1080776858,449.961215717,0.0,149.522181205,249.203635341,6.55625308109,0.0,6.55625308109
 07/05  21:00:00,1105.238143,29.7204083684,451.29444406,0.0,149.522181205,249.203635341,4.36375451627,0.0,4.36375451627
 07/05  22:00:00,349.356754316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968664737,0.0,2.18968664737
 07/05  23:00:00,507.89272646,1.1919752654,168.200068397,0.0,24.9203635341,199.362908273,2.18962426889,0.0,2.18962426889
 07/05  24:00:00,287.769797373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945964662,0.0,2.18945964662
 07/06  01:00:00,287.769794898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948842072,0.0,2.18948842072
 07/06  02:00:00,287.769794919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952018725,0.0,2.18952018725
 07/06  03:00:00,287.769794944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955177726,0.0,2.18955177726
 07/06  04:00:00,299.991992774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958322823,0.0,2.18958322823
 07/06  05:00:00,332.270813496,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174627168,0.0,2.19174627168
 07/06  06:00:00,933.700884255,35.6474932112,450.170167675,0.0,49.8407270682,199.362908273,4.61760925883,0.255090593132,4.3625186657
 07/06  07:00:00,1045.88667006,29.96971071,443.902492203,0.0,149.522181205,199.362908273,6.56177968281,0.0,6.56177968281
 07/06  08:00:00,1570.04371645,38.9957727527,411.422671958,0.0,448.566543614,448.566543614,15.3751459152,0.0,15.3751459152
 07/06  09:00:00,1523.69230301,42.2384391242,401.048769806,0.0,448.566543614,448.566543614,13.1928531989,0.0,13.1928531989
 07/06  10:00:00,1479.39767141,44.0029471135,404.024645889,0.0,448.566543614,448.566543614,15.3962447264,0.0,15.3962447264
 07/06  11:00:00,1506.60412131,58.1835030929,413.70051621,0.0,448.566543614,448.566543614,19.8501192842,0.0,19.8501192842
 07/06  12:00:00,1443.12705644,40.2034008377,422.059113164,0.0,448.566543614,398.725816546,22.1341052361,0.0,22.1341052361
 07/06  13:00:00,1486.04475489,43.7769278944,411.962136879,0.0,448.566543614,448.566543614,22.1085309086,0.0,22.1085309086
 07/06  14:00:00,1479.17224879,43.3344235782,403.775138043,0.0,448.566543614,448.566543614,13.1717255621,0.0,13.1717255621
 07/06  15:00:00,1503.05928021,57.0623717528,411.283317723,0.0,448.566543614,448.566543614,13.1696598507,0.0,13.1696598507
 07/06  16:00:00,1557.49892329,65.038404393,408.853015567,0.0,448.566543614,448.566543614,17.6259926742,0.0,17.6259926742
 07/06  17:00:00,1428.77710673,49.7678830564,408.265685752,0.0,348.885089477,398.725816546,10.9490880491,0.0,10.9490880491
 07/06  18:00:00,1219.9251432,37.0664907209,413.414055322,0.0,249.203635341,299.044362409,6.56649623341,0.0,6.56649623341
 07/06  19:00:00,1191.31313005,33.1088851694,417.226579146,0.0,249.203635341,299.044362409,6.55252055661,0.0,6.55252055661
 07/06  20:00:00,1044.55637148,29.9572491267,415.163834282,0.0,149.522181205,249.203635341,6.55697496729,0.0,6.55697496729
 07/06  21:00:00,1070.88641685,29.613106704,420.729245395,0.0,149.522181205,249.203635341,4.36390384413,0.0,4.36390384413
 07/06  22:00:00,349.356751958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961988763,0.0,2.18961988763
 07/06  23:00:00,299.991992869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965098568,0.0,2.18965098568
 07/06  24:00:00,287.769795086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907729827,0.0,2.18907729827
 07/07  01:00:00,287.769792554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940950478,0.0,2.18940950478
 07/07  02:00:00,287.769792531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943676325,0.0,2.18943676325
 07/07  03:00:00,287.769792522,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894638328,0.0,2.1894638328
 07/07  04:00:00,299.991990324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949075574,0.0,2.18949075574
 07/07  05:00:00,332.270810176,0.0,0.0,0.0,49.8407270682,199.362908273,4.36362574376,0.0,4.36362574376
 07/07  06:00:00,927.078469193,35.0334905325,444.161945857,0.0,49.8407270682,199.362908273,2.19094323887,0.0,2.19094323887
 07/07  07:00:00,1049.08473372,29.613106704,447.457091672,0.0,149.522181205,199.362908273,8.84635021202,0.105408857999,8.74094135403
 07/07  08:00:00,1574.70195084,34.1982178154,420.279688552,0.0,448.566543614,448.566543614,13.1776310978,0.0,13.1776310978
 07/07  09:00:00,1526.19724646,38.618372987,406.982824441,0.0,448.566543614,448.566543614,15.3905919356,0.0,15.3905919356
 07/07  10:00:00,1491.1797168,42.3765798403,417.248147045,0.0,448.566543614,448.566543614,15.3943235618,0.0,15.3943235618
 07/07  11:00:00,1506.32542636,42.9531285552,430.573851336,0.0,448.566543614,448.566543614,17.6427320895,0.0,17.6427320895
 07/07  12:00:00,1463.73342954,39.8115165878,441.208775959,0.0,448.566543614,398.725816546,22.1319041459,0.0,22.1319041459
 07/07  13:00:00,1532.3500412,47.0147529698,454.52879251,0.0,448.566543614,448.566543614,22.110093596,0.0,22.110093596
 07/07  14:00:00,1516.70779619,46.6404062577,439.729735816,0.0,448.566543614,448.566543614,13.1727099894,0.0,13.1727099894
 07/07  15:00:00,1500.14134936,53.9107076934,411.801581545,0.0,448.566543614,448.566543614,13.1686527399,0.0,13.1686527399
 07/07  16:00:00,1597.77502755,98.0624379771,416.105107793,0.0,448.566543614,448.566543614,17.6241425835,0.0,17.6241425835
 07/07  17:00:00,1450.71570261,64.8925608994,415.079615871,0.0,348.885089477,398.725816546,10.9494880818,0.0,10.9494880818
 07/07  18:00:00,1215.56333264,32.2133635713,414.010980285,0.0,249.203635341,299.044362409,6.56627858402,0.0,6.56627858402
 07/07  19:00:00,1182.27266171,30.1018503802,412.372073686,0.0,249.203635341,299.044362409,6.55272576422,0.0,6.55272576422
 07/07  20:00:00,1054.85942239,29.613106704,422.45869249,0.0,149.522181205,249.203635341,6.55711129955,0.0,6.55711129955
 07/07  21:00:00,1097.15723596,29.613106704,443.320845927,0.0,149.522181205,249.203635341,4.36401479007,0.0,4.36401479007
 07/07  22:00:00,349.356749495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952749454,0.0,2.18952749454
 07/07  23:00:00,299.991990352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940440855,0.0,2.18940440855
 07/07  24:00:00,287.76979253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943110377,0.0,2.18943110377
 07/08  01:00:00,237.929063013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945206044,0.0,2.18945206044
 07/08  02:00:00,237.929063021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894746562,0.0,2.1894746562
 07/08  03:00:00,237.929063033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949707787,0.0,2.18949707787
 07/08  04:00:00,250.151260849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951936521,0.0,2.18951936521
 07/08  05:00:00,257.509715749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365554548,0.0,4.36365554548
 07/08  06:00:00,866.384899798,33.4054745985,403.445120055,0.0,49.8407270682,199.362908273,21.5935400642,19.4025865044,2.19095355977
 07/08  07:00:00,798.551204188,29.613106704,315.032715246,0.0,49.8407270682,199.362908273,49.4160483514,45.0475551892,4.36849316222
 07/08  08:00:00,1081.6062938,29.613106704,347.902576514,0.0,249.203635341,249.203635341,28.7604181191,22.2082941898,6.55212392929
 07/08  09:00:00,994.58636585,29.613106704,298.765683423,0.0,249.203635341,249.203635341,17.2951898588,8.54769467692,8.74749518192
 07/08  10:00:00,934.494121233,29.613106704,287.419646601,0.0,249.203635341,249.203635341,16.4575223054,9.89599044028,6.56153186512
 07/08  11:00:00,997.104566961,29.613106704,348.423474376,0.0,249.203635341,249.203635341,17.7822095612,9.02838460666,8.75382495454
 07/08  12:00:00,1032.51792424,29.613106704,380.450926676,0.0,249.203635341,249.203635341,17.0460445151,8.30061150092,8.74543301414
 07/08  13:00:00,1046.39799468,29.613106704,391.957929131,0.0,249.203635341,249.203635341,16.0074198331,7.26594455266,8.74147528044
 07/08  14:00:00,800.078009226,29.613106704,394.43164419,0.0,74.7610906023,174.442544739,34.932854992,30.5583516363,4.37450335569
 07/08  15:00:00,797.272014273,29.613106704,392.973309976,0.0,74.7610906023,174.442544739,48.6319068466,42.0845745291,6.54733231744
 07/08  16:00:00,846.90310846,29.613106704,392.721933592,0.0,74.7610906023,174.442544739,57.264125386,52.8914652851,4.37266010095
 07/08  17:00:00,822.134083936,29.613106704,403.110867181,0.0,24.9203635341,149.522181205,79.7944943395,75.4323426469,4.36215169254
 07/08  18:00:00,296.667771213,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912469346,0.0,2.1912469346
 07/08  19:00:00,272.223376158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203214064,0.0,4.36203214064
 07/08  20:00:00,280.767042666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118735555,0.0,2.19118735555
 07/08  21:00:00,299.041908708,0.0,0.0,0.0,24.9203635341,149.522181205,4.36544306042,0.0,4.36544306042
 07/08  22:00:00,274.595656594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963206816,0.0,2.18963206816
 07/08  23:00:00,250.151260996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965390705,0.0,2.18965390705
 07/08  24:00:00,237.929063151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937932869,0.0,2.18937932869
 07/09  01:00:00,237.928596874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863248021,0.0,2.18863248021
 07/09  02:00:00,237.928596837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928597092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882524641,0.0,2.18882524641
 07/09  04:00:00,250.150795025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877430073,0.0,2.18877430073
 07/09  05:00:00,257.50924803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118338073,0.0,2.19118338073
 07/09  06:00:00,272.221981753,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886357293,0.0,2.1886357293
 07/09  07:00:00,296.666377525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882791829,0.0,2.18882791829
 07/09  08:00:00,296.666377525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877661879,0.0,2.18877661879
 07/09  09:00:00,259.999784004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872528446,0.0,2.18872528446
 07/09  10:00:00,211.110992556,0.0,0.0,0.0,24.9203635341,149.522181205,2.188673933,0.0,2.188673933
 07/09  11:00:00,211.111920106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014484907,0.0,2.19014484907
 07/09  12:00:00,211.111919815,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012705343,0.0,2.19012705343
 07/09  13:00:00,211.113310951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538285603,0.0,4.36538285603
 07/09  14:00:00,211.111919932,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031342697,0.0,2.19031342697
 07/09  15:00:00,211.110992734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863368476,0.0,2.18863368476
 07/09  16:00:00,259.999783672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,296.666377093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882561216,0.0,2.18882561216
 07/09  18:00:00,296.666377331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877414415,0.0,2.18877414415
 07/09  19:00:00,272.221981859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872268318,0.0,2.18872268318
 07/09  20:00:00,280.765648542,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886712367,0.0,2.1886712367
 07/09  21:00:00,299.040976786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123513003,0.0,2.19123513003
 07/09  22:00:00,274.595190616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877503417,0.0,2.18877503417
 07/09  23:00:00,250.150795034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872356278,0.0,2.18872356278
 07/09  24:00:00,237.92859713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867210829,0.0,2.18867210829
 07/10  01:00:00,287.769785449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937485684,0.0,2.18937485684
 07/10  02:00:00,287.769785434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938856951,0.0,2.18938856951
 07/10  03:00:00,287.769785426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940213599,0.0,2.18940213599
 07/10  04:00:00,299.991983225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941559128,0.0,2.18941559128
 07/10  05:00:00,332.27079817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19198707465,0.0,2.19198707465
 07/10  06:00:00,492.553409583,33.2140297071,58.6515688308,0.0,49.8407270682,199.362908273,37.8482467187,33.4860368372,4.36220988147
 07/10  07:00:00,918.42018251,29.613106704,332.43772016,0.0,149.522181205,199.362908273,35.2189213781,28.6577947375,6.56112664053
 07/10  08:00:00,1546.88370247,33.5614794449,400.248365632,0.0,448.566543614,448.566543614,15.6165924765,2.43700645797,13.1795860185
 07/10  09:00:00,1560.85368026,36.4212434892,442.31299358,0.0,448.566543614,448.566543614,16.8803684605,1.49260176621,15.3877666943
 07/10  10:00:00,1525.93574837,37.6335866308,453.585559028,0.0,448.566543614,448.566543614,15.7989186945,0.405074734058,15.3938439605
 07/10  11:00:00,1514.01016511,37.6235439382,441.666606736,0.0,448.566543614,448.566543614,17.6409114443,0.0,17.6409114443
 07/10  12:00:00,1465.26566477,34.2014273459,446.180319489,0.0,448.566543614,398.725816546,24.244155247,0.0,24.244155247
 07/10  13:00:00,1498.22983801,38.9694873072,424.537096739,0.0,448.566543614,448.566543614,19.9943972877,0.0,19.9943972877
 07/10  14:00:00,1491.34014974,40.704918177,415.921244668,0.0,448.566543614,448.566543614,13.1729552851,0.0,13.1729552851
 07/10  15:00:00,1489.3305693,40.3124085824,414.304632399,0.0,448.566543614,448.566543614,13.1683972217,0.0,13.1683972217
 07/10  16:00:00,1534.62803957,42.7102558692,408.310366242,0.0,448.566543614,448.566543614,17.6223047785,0.0,17.6223047785
 07/10  17:00:00,1425.06345056,37.5218670611,416.79809449,0.0,348.885089477,398.725816546,10.9484838501,0.0,10.9484838501
 07/10  18:00:00,1240.72302353,31.8872121163,437.45754556,0.0,249.203635341,299.044362409,6.56501773149,0.0,6.56501773149
 07/10  19:00:00,1226.74366206,30.5541849158,449.258387151,0.0,249.203635341,299.044362409,6.5520321026,0.0,6.5520321026
 07/10  20:00:00,1095.82651471,29.613106704,460.259905951,0.0,149.522181205,249.203635341,6.55672074966,0.0,6.55672074966
 07/10  21:00:00,1123.95591452,29.613106704,470.119450562,0.0,149.522181205,249.203635341,4.48019865273,0.116704366508,4.36349428622
 07/10  22:00:00,349.356742442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941513204,0.0,2.18941513204
 07/10  23:00:00,299.991983306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942832433,0.0,2.18942832433
 07/10  24:00:00,287.769785482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944149726,0.0,2.18944149726
 07/11  01:00:00,287.769783144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944863948,0.0,2.18944863948
 07/11  02:00:00,287.769783143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945796137,0.0,2.18945796137
 07/11  03:00:00,287.769783143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946714089,0.0,2.18946714089
 07/11  04:00:00,299.991980946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947621318,0.0,2.18947621318
 07/11  05:00:00,332.270794866,0.0,0.0,0.0,49.8407270682,199.362908273,2.19188042093,0.0,2.19188042093
 07/11  06:00:00,944.897672488,33.8991916704,463.114795131,0.0,49.8407270682,199.362908273,5.27525923726,0.913085777422,4.36217345984
 07/11  07:00:00,1057.40445428,29.613106704,455.77617438,0.0,149.522181205,199.362908273,7.59079532749,1.03031323161,6.56048209589
 07/11  08:00:00,1574.49317217,33.6132804399,421.270507714,0.0,448.566543614,448.566543614,15.3742995396,0.0,15.3742995396
 07/11  09:00:00,1520.9342891,37.8607455466,404.098169895,0.0,448.566543614,448.566543614,13.1892956646,0.0,13.1892956646
 07/11  10:00:00,1481.48695485,40.1848340389,411.04206629,0.0,448.566543614,448.566543614,15.3929946888,0.0,15.3929946888
 07/11  11:00:00,1505.26505483,41.8551140983,428.698923967,0.0,448.566543614,448.566543614,19.8444401851,0.0,19.8444401851
 07/11  12:00:00,1457.57360124,37.9278717219,434.761839224,0.0,448.566543614,398.725816546,22.1263590208,0.0,22.1263590208
 07/11  13:00:00,1506.94692572,42.7282650527,429.495429612,0.0,448.566543614,448.566543614,19.8936308933,0.0,19.8936308933
 07/11  14:00:00,1497.66982967,44.6342376701,419.11059866,0.0,448.566543614,448.566543614,13.1731685934,0.0,13.1731685934
 07/11  15:00:00,1498.65328636,45.4873769257,421.653341125,0.0,448.566543614,448.566543614,13.1684275399,0.0,13.1684275399
 07/11  16:00:00,1560.18019271,47.0802514643,432.864455691,0.0,448.566543614,448.566543614,17.6218887962,0.0,17.6218887962
 07/11  17:00:00,1446.58549407,41.1568816961,436.549411136,0.0,348.885089477,398.725816546,10.9482647313,0.0,10.9482647313
 07/11  18:00:00,1248.64215948,32.6005368591,444.868577038,0.0,249.203635341,299.044362409,6.56486234252,0.0,6.56486234252
 07/11  19:00:00,1227.84850179,30.5984710009,450.318947722,0.0,249.203635341,299.044362409,6.55187055547,0.0,6.55187055547
 07/11  20:00:00,1089.8339501,29.6230293895,454.257426475,0.0,149.522181205,249.203635341,6.55603509957,0.0,6.55603509957
 07/11  21:00:00,1108.64352599,29.613106704,455.110432848,0.0,149.522181205,249.203635341,4.36336778854,0.0,4.36336778854
 07/11  22:00:00,349.356740184,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935191943,0.0,2.18935191943
 07/11  23:00:00,299.991981038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936086522,0.0,2.18936086522
 07/11  24:00:00,287.769783205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936979512,0.0,2.18936979512
 07/12  01:00:00,287.7697809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937281885,0.0,2.18937281885
 07/12  02:00:00,287.769780893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937798609,0.0,2.18937798609
 07/12  03:00:00,287.769780889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938301722,0.0,2.18938301722
 07/12  04:00:00,299.991978689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938794687,0.0,2.18938794687
 07/12  05:00:00,332.270791004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19178112495,0.0,2.19178112495
 07/12  06:00:00,914.266107305,33.9291261471,444.642703772,0.0,49.8407270682,199.362908273,6.49284844196,2.13080251373,4.36204592824
 07/12  07:00:00,1040.23746629,29.613106704,439.948277639,0.0,149.522181205,199.362908273,10.7430290131,4.18193827132,6.56109074176
 07/12  08:00:00,1591.36601755,34.0799745208,437.016232261,0.0,448.566543614,448.566543614,13.1799136299,0.0,13.1799136299
 07/12  09:00:00,1539.21876385,37.9752465435,417.638922353,0.0,448.566543614,448.566543614,15.3856007174,0.0,15.3856007174
 07/12  10:00:00,1481.94509884,41.8415771656,405.946244803,0.0,448.566543614,448.566543614,15.3910816234,0.0,15.3910816234
 07/12  11:00:00,1477.27242893,41.4007679377,403.192092666,0.0,448.566543614,448.566543614,17.6389955883,0.0,17.6389955883
 07/12  12:00:00,1429.08200048,36.9672937951,409.179976516,0.0,448.566543614,398.725816546,22.128453311,0.0,22.128453311
 07/12  13:00:00,1478.69587703,42.3979162175,403.656320712,0.0,448.566543614,448.566543614,22.1032247429,0.0,22.1032247429
 07/12  14:00:00,1482.00899177,43.024705034,405.103775985,0.0,448.566543614,448.566543614,13.1705340227,0.0,13.1705340227
 07/12  15:00:00,1481.40763489,44.0628282625,403.427177013,0.0,448.566543614,448.566543614,13.1665437271,0.0,13.1665437271
 07/12  16:00:00,1530.50428136,47.631100824,400.228917659,0.0,448.566543614,448.566543614,17.6224963897,0.0,17.6224963897
 07/12  17:00:00,1419.36205015,42.8634063495,406.470228559,0.0,348.885089477,398.725816546,8.76249572361,0.0,8.76249572361
 07/12  18:00:00,1236.58942476,34.8163338799,430.394845018,0.0,249.203635341,299.044362409,8.74650660403,0.0,8.74650660403
 07/12  19:00:00,1228.8149476,32.1181323634,449.765738142,0.0,249.203635341,299.044362409,6.55115935399,0.0,6.55115935399
 07/12  20:00:00,1110.06963047,29.809979915,474.306163264,0.0,149.522181205,249.203635341,6.55630703234,0.0,6.55630703234
 07/12  21:00:00,1109.51229406,29.6484519636,456.174486416,0.0,149.522181205,249.203635341,4.76512045079,0.401887054943,4.36323339584
 07/12  22:00:00,349.35673761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942382019,0.0,2.18942382019
 07/12  23:00:00,299.991978557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942841427,0.0,2.18942841427
 07/12  24:00:00,287.769780792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943301002,0.0,2.18943301002
 07/13  01:00:00,287.769778575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943063428,0.0,2.18943063428
 07/13  02:00:00,287.769778603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943153163,0.0,2.18943153163
 07/13  03:00:00,287.769778623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943231744,0.0,2.18943231744
 07/13  04:00:00,299.991976441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943302092,0.0,2.18943302092
 07/13  05:00:00,332.270787342,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167680752,0.0,2.19167680752
 07/13  06:00:00,892.579596895,33.8649840019,419.366336038,0.0,49.8407270682,199.362908273,16.8368161744,14.6457471309,2.19106904348
 07/13  07:00:00,1004.17273984,29.613106704,410.271234452,0.0,149.522181205,199.362908273,39.9324282502,31.1915454701,8.74088278009
 07/13  08:00:00,1581.25912397,32.3047687355,431.383625583,0.0,448.566543614,448.566543614,13.4022635043,0.226279622558,13.1759838817
 07/13  09:00:00,1576.99739383,34.2403966836,459.152408735,0.0,448.566543614,448.566543614,15.3869185651,0.0,15.3869185651
 07/13  10:00:00,1519.0639335,35.7206881501,448.626990057,0.0,448.566543614,448.566543614,15.3922094656,0.0,15.3922094656
 07/13  11:00:00,1511.84336933,36.7133031406,440.410119676,0.0,448.566543614,448.566543614,17.6376407827,0.0,17.6376407827
 07/13  12:00:00,1467.52205864,33.5947190702,449.043499877,0.0,448.566543614,398.725816546,22.1259765074,0.0,22.1259765074
 07/13  13:00:00,1504.4739046,39.0189268136,430.731795071,0.0,448.566543614,448.566543614,19.8922809612,0.0,19.8922809612
 07/13  14:00:00,1503.28489986,38.6931141476,429.8778337,0.0,448.566543614,448.566543614,15.3602642656,0.0,15.3602642656
 07/13  15:00:00,1510.6736477,38.4486267607,437.511537414,0.0,448.566543614,448.566543614,10.9756775773,0.0,10.9756775773
 07/13  16:00:00,1581.62478614,38.1376313595,460.417670721,0.0,448.566543614,448.566543614,17.6197784889,0.0,17.6197784889
 07/13  17:00:00,1439.84291789,33.5203823757,441.107435467,0.0,348.885089477,398.725816546,10.9472548887,0.0,10.9472548887
 07/13  18:00:00,1203.15987883,29.6245207792,411.049192604,0.0,249.203635341,299.044362409,8.86622648925,0.118931311334,8.74729517792
 07/13  19:00:00,1166.93940328,29.613106704,400.646095238,0.0,249.203635341,299.044362409,10.9791063723,6.60482334982,4.37428302252
 07/13  20:00:00,1025.68930459,29.613106704,399.785910423,0.0,149.522181205,249.203635341,45.8726651592,37.27399899,8.59866616925
 07/13  21:00:00,1041.61053442,29.613106704,398.69933151,0.0,149.522181205,249.203635341,56.6657058487,54.3382172661,2.32748858263
 07/13  22:00:00,349.356735423,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950906072,0.0,2.18950906072
 07/13  23:00:00,299.991976328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936212638,0.0,2.18936212638
 07/13  24:00:00,287.769778567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936264903,0.0,2.18936264903
 07/14  01:00:00,287.769776399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935811373,0.0,2.18935811373
 07/14  02:00:00,287.76977643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935510011,0.0,2.18935510011
 07/14  03:00:00,287.769776453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935196352,0.0,2.18935196352
 07/14  04:00:00,299.991974273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934873719,0.0,2.18934873719
 07/14  05:00:00,332.270784433,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316025983,0.0,4.36316025983
 07/14  06:00:00,793.077639031,33.2744035101,330.331873824,0.0,49.8407270682,199.362908273,61.9788132878,59.7877363753,2.19107691255
 07/14  07:00:00,832.718726693,29.613106704,250.769241141,0.0,149.522181205,199.362908273,81.0852257213,74.5246992101,6.56052651128
 07/14  08:00:00,1372.75418943,30.7826434784,241.573968454,0.0,448.566543614,448.566543614,35.9450601529,20.5737579799,15.371302173
 07/14  09:00:00,1421.95207784,32.282979463,324.160181745,0.0,448.566543614,448.566543614,21.5144116255,8.32670814872,13.1877034768
 07/14  10:00:00,1428.95955901,32.9019066598,376.475750595,0.0,448.566543614,448.566543614,18.7775608395,3.38710204778,15.3904587917
 07/14  11:00:00,1442.82926957,33.3795888219,387.179240174,0.0,448.566543614,448.566543614,18.8562748488,1.21881876906,17.6374560797
 07/14  12:00:00,1422.77954791,31.3360926292,411.775850112,0.0,448.566543614,398.725816546,22.6281442611,0.50290539006,22.125238871
 07/14  13:00:00,1522.43350026,35.0166214787,452.69372197,0.0,448.566543614,448.566543614,22.0992330232,0.0,22.0992330232
 07/14  14:00:00,1510.80140162,37.0570639224,439.030409493,0.0,448.566543614,448.566543614,13.1682228116,0.0,13.1682228116
 07/14  15:00:00,1496.93625442,36.6479906889,425.574793146,0.0,448.566543614,448.566543614,13.1630439074,0.0,13.1630439074
 07/14  16:00:00,1544.88778996,37.6855503567,423.594902062,0.0,448.566543614,448.566543614,15.4180363376,0.0,15.4180363376
 07/14  17:00:00,1445.12440288,34.7710340011,439.609926303,0.0,348.885089477,398.725816546,10.9479888942,0.0,10.9479888942
 07/14  18:00:00,1255.29930952,30.921982079,452.999100694,0.0,249.203635341,299.044362409,8.74667738276,0.0,8.74667738276
 07/14  19:00:00,1228.88026711,30.1008750677,451.848328477,0.0,249.203635341,299.044362409,6.55120375068,0.0,6.55120375068
 07/14  20:00:00,1113.20145884,29.613106704,469.083658,0.0,149.522181205,249.203635341,16.9416852806,10.3856938609,6.5559914197
 07/14  21:00:00,1113.17824199,29.613106704,460.429009711,0.0,149.522181205,249.203635341,24.6388513155,22.447586046,2.19126526943
 07/14  22:00:00,349.35673364,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946969435,0.0,2.18946969435
 07/14  23:00:00,299.991974398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946516943,0.0,2.18946516943
 07/14  24:00:00,287.769776572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946158415,0.0,2.18946158415
 07/15  01:00:00,237.929047331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945361082,0.0,2.18945361082
 07/15  02:00:00,237.929047325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944658957,0.0,2.18944658957
 07/15  03:00:00,237.929047321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943944071,0.0,2.18943944071
 07/15  04:00:00,250.151245121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943219955,0.0,2.18943219955
 07/15  05:00:00,257.509691043,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344109298,0.0,4.36344109298
 07/15  06:00:00,824.403731805,32.9385681177,359.770900674,0.0,49.8407270682,199.362908273,29.0386916381,26.8476511936,2.19104044453
 07/15  07:00:00,914.587131724,29.613106704,416.399747644,0.0,49.8407270682,199.362908273,28.5405775732,24.1721235581,4.36845401507
 07/15  08:00:00,1212.03356452,29.8144572531,460.678583302,0.0,249.203635341,249.203635341,14.5242517118,7.97259489514,6.55165681671
 07/15  09:00:00,1171.28998733,30.7802726985,455.636809548,0.0,249.203635341,249.203635341,11.5063662245,2.76030138204,8.7460648425
 07/15  10:00:00,1124.02380282,30.8645823204,457.177213354,0.0,249.203635341,249.203635341,7.69022460899,1.13002480159,6.5601998074
 07/15  11:00:00,1142.59712426,29.8144726712,476.799286717,0.0,249.203635341,249.203635341,9.21388934172,0.461282300938,8.75260704078
 07/15  12:00:00,1138.71957392,29.6237161782,473.114201492,0.0,249.203635341,249.203635341,8.75913565407,0.0154496761204,8.74368597795
 07/15  13:00:00,1138.51630594,29.770324827,472.764795782,0.0,249.203635341,249.203635341,6.56007131068,0.0,6.56007131068
 07/15  14:00:00,890.654850157,29.613106704,474.266030703,0.0,74.7610906023,174.442544739,6.55950283338,0.00882838728109,6.5506744461
 07/15  15:00:00,895.443016586,29.613106704,479.055126016,0.0,74.7610906023,174.442544739,4.37107336382,0.0,4.37107336382
 07/15  16:00:00,938.598063224,29.613106704,473.320920242,0.0,74.7610906023,174.442544739,6.54869911833,0.0,6.54869911833
 07/15  17:00:00,887.464399622,29.6170485355,460.281039057,0.0,24.9203635341,149.522181205,2.19101260812,0.0,2.19101260812
 07/15  18:00:00,721.946506629,17.2595698813,327.182302034,0.0,24.9203635341,149.522181205,4.36219721378,0.0,4.36219721378
 07/15  19:00:00,584.664814613,10.4161536866,224.838692499,0.0,24.9203635341,149.522181205,2.19110338053,0.0,2.19110338053
 07/15  20:00:00,289.310686969,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910788494,0.0,2.1910788494
 07/15  21:00:00,299.041880253,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651590716,0.0,4.3651590716
 07/15  22:00:00,274.595640602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937452618,0.0,2.18937452618
 07/15  23:00:00,250.151245034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936704909,0.0,2.18936704909
 07/15  24:00:00,237.929047259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935958436,0.0,2.18935958436
 07/16  01:00:00,237.928584803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870228831,0.0,2.18870228831
 07/16  02:00:00,237.928584697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862459437,0.0,2.18862459437
 07/16  03:00:00,237.928584437,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150782234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878615663,0.0,2.18878615663
 07/16  05:00:00,257.509226736,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183718693,0.0,4.36183718693
 07/16  06:00:00,272.221969053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,296.666364699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875106718,0.0,2.18875106718
 07/16  08:00:00,296.666365025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832170301,0.0,2.18832170301
 07/16  09:00:00,600.423051688,13.8263846469,263.294032414,0.0,24.9203635341,149.522181205,2.1887871261,0.0,2.1887871261
 07/16  10:00:00,648.594010269,17.1519909262,338.594885183,0.0,24.9203635341,149.522181205,2.18875681814,0.0,2.18875681814
 07/16  11:00:00,641.916960651,14.9375419345,326.115917749,0.0,24.9203635341,149.522181205,2.19034422549,0.0,2.19034422549
 07/16  12:00:00,555.073021659,11.3574739049,262.087498588,0.0,24.9203635341,149.522181205,2.19025167244,0.0,2.19025167244
 07/16  13:00:00,521.654717728,10.7992079988,234.831548007,0.0,24.9203635341,149.522181205,4.36518296509,0.0,4.36518296509
 07/16  14:00:00,657.142550342,13.2972654539,343.522986215,0.0,24.9203635341,149.522181205,2.19032301047,0.0,2.19032301047
 07/16  15:00:00,683.507237976,15.0445244557,367.640552357,0.0,24.9203635341,149.522181205,2.18878125649,0.0,2.18878125649
 07/16  16:00:00,825.563069846,19.3483881655,452.453327967,0.0,24.9203635341,149.522181205,2.18875086662,0.0,2.18875086662
 07/16  17:00:00,887.519619601,23.3228257518,470.362719884,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,817.29342073,17.4685473889,411.337459172,0.0,24.9203635341,149.522181205,2.18876824952,0.0,2.18876824952
 07/16  19:00:00,511.65154379,9.03462804366,183.92591137,0.0,24.9203635341,149.522181205,2.18878561758,0.0,2.18878561758
 07/16  20:00:00,289.309302822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870636173,0.0,2.18870636173
 07/16  21:00:00,299.040955027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080043664,0.0,2.19080043664
 07/16  22:00:00,274.595178266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875080491,0.0,2.18875080491
 07/16  23:00:00,250.150782671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867244832,0.0,2.18867244832
 07/16  24:00:00,237.928584751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859408046,0.0,2.18859408046
 07/17  01:00:00,287.769770253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954639893,0.0,2.18954639893
 07/17  02:00:00,287.769770234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953158022,0.0,2.18953158022
 07/17  03:00:00,287.76977022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951666886,0.0,2.18951666886
 07/17  04:00:00,299.991968014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950169266,0.0,2.18950169266
 07/17  05:00:00,332.270773668,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170676706,0.0,2.19170676706
 07/17  06:00:00,878.63828895,32.6071077898,414.193353241,0.0,49.8407270682,199.362908273,8.91654398735,6.72551991567,2.19102407168
 07/17  07:00:00,1007.48059865,30.0966401963,410.878143412,0.0,149.522181205,199.362908273,20.9135101354,12.1725654609,8.74094467448
 07/17  08:00:00,1606.35116279,32.3750202459,453.706413778,0.0,448.566543614,448.566543614,13.1739999148,0.0,13.1739999148
 07/17  09:00:00,1553.423461,33.8678227871,435.951111853,0.0,448.566543614,448.566543614,15.3836616748,0.0,15.3836616748
 07/17  10:00:00,1491.18073621,35.6837257252,420.78082253,0.0,448.566543614,448.566543614,15.390080145,0.0,15.390080145
 07/17  11:00:00,1498.35967247,36.0611805886,427.578623952,0.0,448.566543614,448.566543614,17.6362645484,0.0,17.6362645484
 07/17  12:00:00,1469.78849025,33.036953901,451.867793795,0.0,448.566543614,398.725816546,22.1215680419,0.0,22.1215680419
 07/17  13:00:00,1510.82089946,38.1466996899,437.95110811,0.0,448.566543614,448.566543614,19.8901769589,0.0,19.8901769589
 07/17  14:00:00,1508.7273075,39.2597240178,434.753700735,0.0,448.566543614,448.566543614,13.1691642756,0.0,13.1691642756
 07/17  15:00:00,1509.19915414,40.1127167872,434.373008454,0.0,448.566543614,448.566543614,13.1653114748,0.0,13.1653114748
 07/17  16:00:00,1551.49092111,43.8020657931,424.081571304,0.0,448.566543614,448.566543614,17.6175055799,0.0,17.6175055799
 07/17  17:00:00,1439.28960763,40.6592115121,427.886985704,0.0,348.885089477,398.725816546,8.7616021586,0.0,8.7616021586
 07/17  18:00:00,1249.20558356,35.2244010227,442.602982071,0.0,249.203635341,299.044362409,8.74633016792,0.0,8.74633016792
 07/17  19:00:00,1204.67491638,33.500066344,425.922710143,0.0,249.203635341,299.044362409,6.55091344248,0.0,6.55091344248
 07/17  20:00:00,1065.29990615,30.1741939745,422.721411905,0.0,149.522181205,249.203635341,6.55601388259,0.0,6.55601388259
 07/17  21:00:00,1108.53030892,29.6282865117,454.678775383,0.0,149.522181205,249.203635341,2.19183293838,0.0,2.19183293838
 07/17  22:00:00,349.35672722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954943155,0.0,2.18954943155
 07/17  23:00:00,299.991968044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933972455,0.0,2.18933972455
 07/17  24:00:00,287.769770258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932468587,0.0,2.18932468587
 07/18  01:00:00,287.769768256,0.0,0.0,0.0,24.9203635341,199.362908273,2.189305583,0.0,2.189305583
 07/18  02:00:00,287.769768278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892873926,0.0,2.1892873926
 07/18  03:00:00,287.769768296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906441562,0.0,2.18906441562
 07/18  04:00:00,299.991966073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954027517,0.0,2.18954027517
 07/18  05:00:00,340.81443817,0.0,0.0,0.0,49.8407270682,199.362908273,4.3634550243,0.0,4.3634550243
 07/18  06:00:00,941.759975746,33.6093129467,462.253556813,0.0,49.8407270682,199.362908273,2.21288609686,0.0220741059736,2.19081199089
 07/18  07:00:00,1070.06560231,29.613106704,468.437923748,0.0,149.522181205,199.362908273,6.84319060467,0.283652620463,6.55953798421
 07/18  08:00:00,1587.47316397,34.3255456846,432.877892443,0.0,448.566543614,448.566543614,15.3680537861,0.0,15.3680537861
 07/18  09:00:00,1523.70898863,38.357808503,404.764326507,0.0,448.566543614,448.566543614,13.1856844816,0.0,13.1856844816
 07/18  10:00:00,1488.36468125,40.6276676723,416.165790687,0.0,448.566543614,448.566543614,15.3893382352,0.0,15.3893382352
 07/18  11:00:00,1506.15933947,40.4041193795,431.166008867,0.0,448.566543614,448.566543614,17.6372043403,0.0,17.6372043403
 07/18  12:00:00,1460.87750645,36.4251472076,439.568637454,0.0,448.566543614,398.725816546,22.1210945698,0.0,22.1210945698
 07/18  13:00:00,1506.90476062,41.9493715198,430.232320727,0.0,448.566543614,448.566543614,19.8873621584,0.0,19.8873621584
 07/18  14:00:00,1504.48171284,42.7003451833,427.067488788,0.0,448.566543614,448.566543614,13.173151287,0.0,13.173151287
 07/18  15:00:00,1505.00141878,44.4525373655,425.835471333,0.0,448.566543614,448.566543614,13.167253018,0.0,13.167253018
 07/18  16:00:00,1555.61514982,47.9333388031,424.07454763,0.0,448.566543614,448.566543614,17.6173441138,0.0,17.6173441138
 07/18  17:00:00,1443.05527435,43.407757092,428.904117358,0.0,348.885089477,398.725816546,8.7611258554,0.0,8.7611258554
 07/18  18:00:00,1246.21114085,35.9878139528,438.845134225,0.0,249.203635341,299.044362409,8.74635064527,0.0,8.74635064527
 07/18  19:00:00,1224.84419986,34.050812108,443.86234831,0.0,249.203635341,299.044362409,6.55017025904,0.0,6.55017025904
 07/18  20:00:00,1097.72288914,30.4983268913,452.727451177,0.0,149.522181205,249.203635341,6.55627476371,0.0,6.55627476371
 07/18  21:00:00,1078.77637962,29.7135219071,428.108148712,0.0,149.522181205,249.203635341,4.36299692358,0.0,4.36299692358
 07/18  22:00:00,349.356725023,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930335617,0.0,2.18930335617
 07/18  23:00:00,299.991965972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928467766,0.0,2.18928467766
 07/18  24:00:00,287.769768212,0.0,0.0,0.0,24.9203635341,199.362908273,1.69089923211,0.0,1.69089923211
 07/19  01:00:00,287.769766248,0.0,0.0,0.0,24.9203635341,199.362908273,0.518115245444,0.0,0.518115245444
 07/19  02:00:00,287.769766236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953033752,0.0,2.18953033752
 07/19  03:00:00,287.769766229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950828487,0.0,2.18950828487
 07/19  04:00:00,299.991964031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948615549,0.0,2.18948615549
 07/19  05:00:00,340.81443454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36359543531,0.0,4.36359543531
 07/19  06:00:00,925.488988939,35.1086770233,442.52038461,0.0,49.8407270682,199.362908273,3.14315686517,0.952224414619,2.19093245055
 07/19  07:00:00,1039.16852616,29.613106704,437.541061511,0.0,149.522181205,199.362908273,8.7397665606,0.0,8.7397665606
 07/19  08:00:00,1564.65605163,33.4315845667,413.977330968,0.0,448.566543614,448.566543614,13.1714915755,0.0,13.1714915755
 07/19  09:00:00,1546.52685526,36.8174433733,427.159701009,0.0,448.566543614,448.566543614,13.1883434114,0.0,13.1883434114
 07/19  10:00:00,1510.550292,39.7493613321,436.821992514,0.0,448.566543614,448.566543614,15.3879141661,0.0,15.3879141661
 07/19  11:00:00,1518.06003099,41.6351652134,444.550960972,0.0,448.566543614,448.566543614,17.6350243339,0.0,17.6350243339
 07/19  12:00:00,1469.13827616,38.1859963162,449.643047523,0.0,448.566543614,398.725816546,22.11923649,0.0,22.11923649
 07/19  13:00:00,1524.8317713,43.8271148047,449.952274346,0.0,448.566543614,448.566543614,22.0965439124,0.0,22.0965439124
 07/19  14:00:00,1524.4430071,44.124815568,449.916656238,0.0,448.566543614,448.566543614,13.1637152226,0.0,13.1637152226
 07/19  15:00:00,1524.12258607,45.5046061258,448.151465484,0.0,448.566543614,448.566543614,10.9741146396,0.0,10.9741146396
 07/19  16:00:00,1578.17566493,48.214500765,451.225850483,0.0,448.566543614,448.566543614,17.6164535866,0.0,17.6164535866
 07/19  17:00:00,1457.47935004,43.387705797,447.889763445,0.0,348.885089477,398.725816546,10.9453091635,0.0,10.9453091635
 07/19  18:00:00,1245.54152403,33.9554183143,441.496083142,0.0,249.203635341,299.044362409,6.56486914161,0.0,6.56486914161
 07/19  19:00:00,1188.78404973,31.2502152659,415.723906451,0.0,249.203635341,299.044362409,6.55071405419,0.0,6.55071405419
 07/19  20:00:00,1082.30847492,29.6664486398,438.303540644,0.0,149.522181205,249.203635341,6.55495169747,0.0,6.55495169747
 07/19  21:00:00,1095.28512372,29.613106704,441.448749197,0.0,149.522181205,249.203635341,4.39997213869,0.0366309091925,4.3633412295
 07/19  22:00:00,349.356723231,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947403148,0.0,2.18947403148
 07/19  23:00:00,299.991964104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945167769,0.0,2.18945167769
 07/19  24:00:00,287.76976629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942933878,0.0,2.18942933878
 07/20  01:00:00,287.769764366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940115797,0.0,2.18940115797
 07/20  02:00:00,287.769764374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937576634,0.0,2.18937576634
 07/20  03:00:00,287.769764385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935029971,0.0,2.18935029971
 07/20  04:00:00,299.991962201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932478344,0.0,2.18932478344
 07/20  05:00:00,340.814431367,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915027454,0.0,2.1915027454
 07/20  06:00:00,919.724106471,33.9985912701,446.207530932,0.0,49.8407270682,199.362908273,3.06126807696,0.870196394725,2.19107168224
 07/20  07:00:00,1018.64144061,29.613106704,421.931797861,0.0,149.522181205,199.362908273,11.1589751718,2.41924926421,8.73972590761
 07/20  08:00:00,1599.52255139,33.4257651704,445.894784821,0.0,448.566543614,448.566543614,13.1718868212,0.0,13.1718868212
 07/20  09:00:00,1547.83214636,35.48787609,428.739789954,0.0,448.566543614,448.566543614,15.3838359774,0.0,15.3838359774
 07/20  10:00:00,1483.57006542,37.943383122,411.532547926,0.0,448.566543614,448.566543614,13.1899196676,0.0,13.1899196676
 07/20  11:00:00,1478.26520292,40.3960935016,405.838453107,0.0,448.566543614,448.566543614,17.6347477355,0.0,17.6347477355
 07/20  12:00:00,1459.77622291,37.1845614086,437.707984268,0.0,448.566543614,398.725816546,22.1183416351,0.0,22.1183416351
 07/20  13:00:00,1505.83212981,43.3339312297,427.775170512,0.0,448.566543614,448.566543614,22.0958916285,0.0,22.0958916285
 07/20  14:00:00,1504.45272786,43.9162156331,425.822658106,0.0,448.566543614,448.566543614,13.1630182981,0.0,13.1630182981
 07/20  15:00:00,1504.91013047,45.6464475465,424.55029607,0.0,448.566543614,448.566543614,10.9763654148,0.0,10.9763654148
 07/20  16:00:00,1553.21723854,47.3044700485,422.305543793,0.0,448.566543614,448.566543614,17.6149752253,0.0,17.6149752253
 07/20  17:00:00,1441.07727871,42.9832957081,427.350602982,0.0,348.885089477,398.725816546,10.9457946303,0.0,10.9457946303
 07/20  18:00:00,1249.8860452,34.3785662828,444.129302239,0.0,249.203635341,299.044362409,6.56430543399,0.0,6.56430543399
 07/20  19:00:00,1234.0580757,31.9650562155,455.161991756,0.0,249.203635341,299.044362409,6.5501557596,0.0,6.5501557596
 07/20  20:00:00,1090.51731795,29.7124448235,446.30777469,0.0,149.522181205,249.203635341,6.55571236689,0.0,6.55571236689
 07/20  21:00:00,1108.34319174,29.613106704,454.506847349,0.0,149.522181205,249.203635341,4.36295208671,0.0,4.36295208671
 07/20  22:00:00,349.356721167,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928023887,0.0,2.18928023887
 07/20  23:00:00,299.991962127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925455978,0.0,2.18925455978
 07/20  24:00:00,287.769764348,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769762466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951400156,0.0,2.18951400156
 07/21  02:00:00,287.769762461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948525824,0.0,2.18948525824
 07/21  03:00:00,287.769762464,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894564157,0.0,2.1894564157
 07/21  04:00:00,299.991960275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942750611,0.0,2.18942750611
 07/21  05:00:00,340.814428591,0.0,0.0,0.0,49.8407270682,199.362908273,4.36343624622,0.0,4.36343624622
 07/21  06:00:00,932.944714776,34.1292259115,454.689411408,0.0,49.8407270682,199.362908273,5.42417835114,3.2333342911,2.19084406003
 07/21  07:00:00,1046.43204912,29.613106704,446.024092266,0.0,149.522181205,199.362908273,21.8338226884,13.0946398618,8.73918282668
 07/21  08:00:00,1607.11460595,32.9629891296,454.249395001,0.0,448.566543614,448.566543614,13.1700588231,0.0,13.1700588231
 07/21  09:00:00,1577.80345908,34.7455262638,459.453473068,0.0,448.566543614,448.566543614,13.186502909,0.0,13.186502909
 07/21  10:00:00,1502.63646355,35.8895714577,432.030764088,0.0,448.566543614,448.566543614,15.3874988035,0.0,15.3874988035
 07/21  11:00:00,1491.15148326,37.9169926689,418.514691553,0.0,448.566543614,448.566543614,17.6328273815,0.0,17.6328273815
 07/21  12:00:00,1440.7787335,35.3665706495,420.547582724,0.0,448.566543614,398.725816546,22.1167732693,0.0,22.1167732693
 07/21  13:00:00,1490.37576622,40.3841490309,415.284178424,0.0,448.566543614,448.566543614,19.8841842532,0.0,19.8841842532
 07/21  14:00:00,1486.39085479,41.3394516121,410.575079466,0.0,448.566543614,448.566543614,13.1710906921,0.0,13.1710906921
