Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  15:00:00,1475.25116693,41.9362847555,401.27959274,0.0,448.566543614,448.566543614,13.1648412238,0.0,13.1648412238
 07/21  16:00:00,1529.76239472,42.1347563013,405.759320807,0.0,448.566543614,448.566543614,17.6153807492,0.0,17.6153807492
 07/21  17:00:00,1439.20801329,35.8632576524,432.601384411,0.0,348.885089477,398.725816546,8.76183015285,0.0,8.76183015285
 07/21  18:00:00,1247.0299783,29.8948743751,445.75693597,0.0,249.203635341,299.044362409,8.74588938909,0.0,8.74588938909
 07/21  19:00:00,1231.84191937,29.6399112351,455.270986715,0.0,249.203635341,299.044362409,6.55095041721,0.0,6.55095041721
 07/21  20:00:00,1120.30053427,29.613106704,476.254029943,0.0,149.522181205,249.203635341,12.7384406574,6.1834947106,6.55494594681
 07/21  21:00:00,1112.26129979,29.613106704,458.442886903,0.0,149.522181205,249.203635341,23.0779126965,20.8860970271,2.19181566945
 07/21  22:00:00,349.356719638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949005816,0.0,2.18949005816
 07/21  23:00:00,299.991960443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931620394,0.0,2.18931620394
 07/21  24:00:00,287.769762649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928716669,0.0,2.18928716669
 07/22  01:00:00,237.92903378,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892545042,0.0,2.1892545042
 07/22  02:00:00,237.92903377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950998809,0.0,2.18950998809
 07/22  03:00:00,237.929033727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947785789,0.0,2.18947785789
 07/22  04:00:00,250.151231506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944566624,0.0,2.18944566624
 07/22  05:00:00,266.053335383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36318132873,0.0,4.36318132873
 07/22  06:00:00,901.154994945,33.0758505088,427.109965,0.0,49.8407270682,199.362908273,21.9101171198,19.7190652199,2.19105189989
 07/22  07:00:00,946.564747016,29.613106704,445.511068362,0.0,49.8407270682,199.362908273,27.9591230643,23.5916121107,4.36751095365
 07/22  08:00:00,1210.48166891,29.9112115928,459.028519781,0.0,249.203635341,249.203635341,16.5330593212,9.9823727335,6.55068658773
 07/22  09:00:00,1166.60567207,30.3330733487,451.39930533,0.0,249.203635341,249.203635341,9.93791285935,3.37433500773,6.56357785162
 07/22  10:00:00,1110.34063023,30.229489878,444.129185279,0.0,249.203635341,249.203635341,9.87083734346,1.13098187245,8.73985547101
 07/22  11:00:00,1108.83120797,29.6276946732,443.220378571,0.0,249.203635341,249.203635341,8.98427779439,0.231940734279,8.75233706011
 07/22  12:00:00,1105.727434,30.034152485,439.71165929,0.0,249.203635341,249.203635341,6.60373581221,0.0419702746563,6.56176553755
 07/22  13:00:00,1127.75666507,31.2488508622,460.52668068,0.0,249.203635341,249.203635341,8.73980777863,0.0,8.73980777863
 07/22  14:00:00,882.263614212,30.2475758455,465.240372995,0.0,74.7610906023,174.442544739,4.37323402287,0.0,4.37323402287
 07/22  15:00:00,886.70964439,29.8691813459,470.065714289,0.0,74.7610906023,174.442544739,6.54634652488,0.0,6.54634652488
 07/22  16:00:00,929.607154791,30.0155888602,463.927567727,0.0,74.7610906023,174.442544739,4.37279909788,0.0,4.37279909788
 07/22  17:00:00,890.280577594,30.6498357951,462.064448092,0.0,24.9203635341,149.522181205,4.36168927091,0.0,4.36168927091
 07/22  18:00:00,775.912377685,20.7970484334,384.629369666,0.0,24.9203635341,149.522181205,2.19104630379,0.0,2.19104630379
 07/22  19:00:00,683.432938686,18.9577100656,324.986185472,0.0,24.9203635341,149.522181205,2.19099768856,0.0,2.19099768856
 07/22  20:00:00,567.742758292,12.2829401797,216.766979939,0.0,24.9203635341,149.522181205,4.36192556924,0.0,4.36192556924
 07/22  21:00:00,299.041855209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19254019491,0.0,2.19254019491
 07/22  22:00:00,274.595627054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945069501,0.0,2.18945069501
 07/22  23:00:00,250.151231452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941829391,0.0,2.18941829391
 07/22  24:00:00,237.929033661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938591466,0.0,2.18938591466
 07/23  01:00:00,237.928574234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852993079,0.0,2.18852993079
 07/23  02:00:00,237.928574272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866602746,0.0,2.18866602746
 07/23  03:00:00,237.928574138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856560731,0.0,2.18856560731
 07/23  04:00:00,250.150771609,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,266.052874494,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181193988,0.0,4.36181193988
 07/23  06:00:00,272.221958583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869439666,0.0,2.18869439666
 07/23  07:00:00,449.63170848,6.5131536419,121.373897723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,734.938691915,16.7071938339,333.52326596,0.0,24.9203635341,149.522181205,2.18871168285,0.0,2.18871168285
 07/23  09:00:00,785.323851084,23.7314949005,404.70948534,0.0,24.9203635341,149.522181205,2.18872932407,0.0,2.18872932407
 07/23  10:00:00,711.67230931,19.0016466411,389.121421583,0.0,24.9203635341,149.522181205,2.18870711756,0.0,2.18870711756
 07/23  11:00:00,796.678937646,23.3351004281,465.606013592,0.0,24.9203635341,149.522181205,2.19026797575,0.0,2.19026797575
 07/23  12:00:00,634.499468099,15.4216625784,330.812570888,0.0,24.9203635341,149.522181205,2.19026455532,0.0,2.19026455532
 07/23  13:00:00,561.370268176,13.2936290734,274.689127487,0.0,24.9203635341,149.522181205,4.36510621971,0.0,4.36510621971
 07/23  14:00:00,704.167337023,18.5077883674,391.824990099,0.0,24.9203635341,149.522181205,2.19028119528,0.0,2.19028119528
 07/23  15:00:00,711.946088988,17.2949069259,397.068691529,0.0,24.9203635341,149.522181205,2.18873968866,0.0,2.18873968866
 07/23  16:00:00,784.342871722,18.9577100656,412.78793341,0.0,24.9203635341,149.522181205,2.18873330298,0.0,2.18873330298
 07/23  17:00:00,864.636468221,23.6971873382,447.626948285,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,806.995878127,18.9659357369,399.095045899,0.0,24.9203635341,149.522181205,2.18872692726,0.0,2.18872692726
 07/23  19:00:00,796.800118661,21.0095348646,413.014542669,0.0,24.9203635341,149.522181205,2.18872055884,0.0,2.18872055884
 07/23  20:00:00,330.344484607,0.397325088465,27.8016965683,0.0,24.9203635341,149.522181205,2.18869020853,0.0,2.18869020853
 07/23  21:00:00,299.040936428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099569864,0.0,2.19099569864
 07/23  22:00:00,274.595167673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856591596,0.0,2.18856591596
 07/23  23:00:00,250.150772031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870119728,0.0,2.18870119728
 07/23  24:00:00,237.928573909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860035101,0.0,2.18860035101
 07/24  01:00:00,287.769757216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927854836,0.0,2.18927854836
 07/24  02:00:00,287.769757273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924039206,0.0,2.18924039206
 07/24  03:00:00,287.769757301,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  04:00:00,299.991955082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948842054,0.0,2.18948842054
 07/24  05:00:00,340.814420178,0.0,0.0,0.0,49.8407270682,199.362908273,4.36350011536,0.0,4.36350011536
 07/24  06:00:00,612.037747184,31.3115818901,155.717776418,0.0,49.8407270682,199.362908273,28.0666090077,25.8757427627,2.19086624503
 07/24  07:00:00,945.884853993,29.613106704,359.227610525,0.0,149.522181205,199.362908273,29.0368436873,20.2979008042,8.73894288311
 07/24  08:00:00,1556.3658878,29.8892755512,410.126591108,0.0,448.566543614,448.566543614,13.5782611145,0.406566065913,13.1716950485
 07/24  09:00:00,1565.74057931,30.9759597354,451.16020059,0.0,448.566543614,448.566543614,13.1848478664,0.0,13.1848478664
 07/24  10:00:00,1511.5362837,31.4449849188,445.375209793,0.0,448.566543614,448.566543614,15.3850981175,0.0,15.3850981175
 07/24  11:00:00,1516.16673832,34.0326594851,447.414329978,0.0,448.566543614,448.566543614,17.6326479043,0.0,17.6326479043
 07/24  12:00:00,1473.25350417,32.1100558868,456.25985193,0.0,448.566543614,398.725816546,22.1135240971,0.0,22.1135240971
 07/24  13:00:00,1514.70792625,37.153845585,442.831127336,0.0,448.566543614,448.566543614,19.8834811703,0.0,19.8834811703
 07/24  14:00:00,1515.49718604,38.2780361351,442.505355515,0.0,448.566543614,448.566543614,13.1668387206,0.0,13.1668387206
 07/24  15:00:00,1513.96501291,39.4814012056,439.770267499,0.0,448.566543614,448.566543614,13.1603548908,0.0,13.1603548908
 07/24  16:00:00,1558.05764644,42.1386286933,432.311849444,0.0,448.566543614,448.566543614,15.4123927102,0.0,15.4123927102
 07/24  17:00:00,1451.63955129,36.6483629567,444.247845271,0.0,348.885089477,398.725816546,10.9451861141,0.0,10.9451861141
 07/24  18:00:00,1250.70606279,31.9530956214,447.374818983,0.0,249.203635341,299.044362409,8.74522730011,0.0,8.74522730011
 07/24  19:00:00,1226.54120185,30.0729726166,449.537222907,0.0,249.203635341,299.044362409,4.3740249856,0.0,4.3740249856
 07/24  20:00:00,1102.2480412,29.613106704,458.137860668,0.0,149.522181205,249.203635341,6.55579505908,0.0,6.55579505908
 07/24  21:00:00,1124.15295321,29.613106704,471.058302709,0.0,149.522181205,249.203635341,5.60388777842,1.24111306454,4.36277471388
 07/24  22:00:00,349.356714097,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934095498,0.0,2.18934095498
 07/24  23:00:00,299.991955045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930242165,0.0,2.18930242165
 07/24  24:00:00,287.769757297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926392,0.0,2.18926392
 07/25  01:00:00,287.769755698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922087711,0.0,2.18922087711
 07/25  02:00:00,287.769755657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946562768,0.0,2.18946562768
 07/25  03:00:00,287.76975562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942432938,0.0,2.18942432938
 07/25  04:00:00,299.991953411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938299189,0.0,2.18938299189
 07/25  05:00:00,340.814417179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152171344,0.0,2.19152171344
 07/25  06:00:00,498.266170039,33.1905370043,42.4790448806,0.0,49.8407270682,199.362908273,21.0805312753,18.8896440393,2.19088723605
 07/25  07:00:00,814.793129178,29.613106704,232.531668586,0.0,149.522181205,199.362908273,29.6060443432,20.8668322538,8.73921208946
 07/25  08:00:00,1522.88927492,31.6970674811,381.557763288,0.0,448.566543614,448.566543614,13.7098314811,0.540013487786,13.1698179934
 07/25  09:00:00,1511.1173313,35.3001904843,401.409590351,0.0,448.566543614,448.566543614,13.1900585588,0.00442031031736,13.1856382484
 07/25  10:00:00,1468.6706767,36.5892085709,403.939064961,0.0,448.566543614,448.566543614,15.3837570423,0.0,15.3837570423
 07/25  11:00:00,1477.73575995,37.0245134212,410.12346622,0.0,448.566543614,448.566543614,17.6331647568,0.0,17.6331647568
 07/25  12:00:00,1423.14854587,33.6900149226,409.536301882,0.0,448.566543614,398.725816546,22.1136723688,0.0,22.1136723688
 07/25  13:00:00,1490.12082747,39.0194327088,419.765357588,0.0,448.566543614,448.566543614,19.8824717763,0.0,19.8824717763
 07/25  14:00:00,1505.95178722,40.0659324975,432.996868481,0.0,448.566543614,448.566543614,13.1667892211,0.0,13.1667892211
 07/25  15:00:00,1507.76314335,40.43148853,434.867968927,0.0,448.566543614,448.566543614,13.1601895632,0.0,13.1601895632
 07/25  16:00:00,1553.65821431,42.8965244084,428.159090765,0.0,448.566543614,448.566543614,15.4120757176,0.0,15.4120757176
 07/25  17:00:00,1427.10276526,38.0198197686,420.765760916,0.0,348.885089477,398.725816546,10.9448847336,0.0,10.9448847336
 07/25  18:00:00,1207.94923432,31.8464959109,409.696072916,0.0,249.203635341,299.044362409,8.74495650178,0.0,8.74495650178
 07/25  19:00:00,1168.68396267,30.1428115466,400.524464461,0.0,249.203635341,299.044362409,4.37388658312,0.0,4.37388658312
 07/25  20:00:00,1006.63611045,29.613106704,376.769472638,0.0,149.522181205,249.203635341,6.55555489614,0.0,6.55555489614
 07/25  21:00:00,810.931157981,29.613106704,177.892563885,0.0,149.522181205,249.203635341,10.7895062282,6.4260048791,4.36350134914
 07/25  22:00:00,349.356712576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926581559,0.0,2.18926581559
 07/25  23:00:00,299.991953523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922440324,0.0,2.18922440324
 07/25  24:00:00,287.76975569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946875481,0.0,2.18946875481
 07/26  01:00:00,287.769754041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942240401,0.0,2.18942240401
 07/26  02:00:00,287.769754026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937836738,0.0,2.18937836738
 07/26  03:00:00,287.769754032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933427644,0.0,2.18933427644
 07/26  04:00:00,299.991951857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892901542,0.0,2.1892901542
 07/26  05:00:00,340.814414889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142156065,0.0,2.19142156065
 07/26  06:00:00,462.637828205,33.2789517683,21.9780940843,0.0,49.8407270682,199.362908273,51.2574901249,49.0665136343,2.19097649055
 07/26  07:00:00,684.394909015,29.613106704,105.451727329,0.0,149.522181205,199.362908273,61.6326128448,52.8934278244,8.73918502032
 07/26  08:00:00,1452.60178641,30.9068775975,317.242647022,0.0,448.566543614,448.566543614,14.4267816487,1.25704942906,13.1697322197
 07/26  09:00:00,1490.97632009,32.5831474976,386.148340862,0.0,448.566543614,448.566543614,13.8721607761,0.687713007545,13.1844477686
 07/26  10:00:00,1453.72442544,33.2796431359,395.504042288,0.0,448.566543614,448.566543614,15.550143746,0.165847696325,15.3842960497
 07/26  11:00:00,1466.80715249,34.0673421516,405.895997097,0.0,448.566543614,448.566543614,17.6311250731,0.0,17.6311250731
 07/26  12:00:00,1417.31937781,31.7295131985,408.628590773,0.0,448.566543614,398.725816546,22.110727522,0.0,22.110727522
 07/26  13:00:00,1481.56728681,36.1272681237,416.803934305,0.0,448.566543614,448.566543614,19.8832542211,0.0,19.8832542211
 07/26  14:00:00,1500.31484848,37.011729499,432.796693114,0.0,448.566543614,448.566543614,13.1648878487,0.0,13.1648878487
 07/26  15:00:00,1503.19203025,36.9858958462,435.764660393,0.0,448.566543614,448.566543614,13.1582126446,0.0,13.1582126446
 07/26  16:00:00,1549.56094736,36.5412605833,433.869232066,0.0,448.566543614,448.566543614,15.41079461,0.0,15.41079461
 07/26  17:00:00,1432.29130369,33.0658392668,432.061447461,0.0,348.885089477,398.725816546,10.9451489654,0.0,10.9451489654
 07/26  18:00:00,1227.72048439,30.1303214073,430.100954065,0.0,249.203635341,299.044362409,6.56420654053,0.0,6.56420654053
 07/26  19:00:00,1196.15693925,29.613106704,423.90823472,0.0,249.203635341,299.044362409,6.55043696032,0.0,6.55043696032
 07/26  20:00:00,1049.04473518,29.613106704,413.365199436,0.0,149.522181205,249.203635341,19.345015707,12.7914842245,6.55353148243
 07/26  21:00:00,1036.13916212,29.613106704,394.870872398,0.0,149.522181205,249.203635341,38.763656447,34.4008839093,4.36277253771
 07/26  22:00:00,349.356710845,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/26  23:00:00,299.991951758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947394944,0.0,2.18947394944
 07/26  24:00:00,287.769753953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942957298,0.0,2.18942957298
 07/27  01:00:00,287.769752426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938252885,0.0,2.18938252885
 07/27  02:00:00,287.769752463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933584883,0.0,2.18933584883
 07/27  03:00:00,287.76975251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928910125,0.0,2.18928910125
 07/27  04:00:00,299.991950368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924231292,0.0,2.18924231292
 07/27  05:00:00,340.814412954,0.0,0.0,0.0,49.8407270682,199.362908273,4.36295551868,0.0,4.36295551868
 07/27  06:00:00,380.097753666,33.064685127,0.0,0.0,49.8407270682,199.362908273,69.2557487006,67.0647774493,2.19097125133
 07/27  07:00:00,714.299115164,29.613106704,159.24676202,0.0,149.522181205,199.362908273,49.136407944,42.5770789828,6.55932896112
 07/27  08:00:00,1524.50383496,30.6318153332,385.179753288,0.0,448.566543614,448.566543614,21.6936258298,6.33016306775,15.3634627621
 07/27  09:00:00,1515.73702666,33.1751315411,406.674910462,0.0,448.566543614,448.566543614,14.8051988861,1.62381475967,13.1813841264
 07/27  10:00:00,1513.03758335,34.780933723,444.348922755,0.0,448.566543614,448.566543614,16.2564966322,0.871710010871,15.3847866213
 07/27  11:00:00,1527.80545626,34.1031815676,458.982421427,0.0,448.566543614,448.566543614,17.8395330305,0.207956737844,17.6315762927
 07/27  12:00:00,1483.53689505,32.3218544118,466.383693135,0.0,448.566543614,398.725816546,19.955030446,0.0530953898571,19.9019350561
 07/27  13:00:00,1526.64408852,37.9295103525,455.259228691,0.0,448.566543614,448.566543614,22.0869384458,0.0,22.0869384458
 07/27  14:00:00,1528.54200881,38.7024597833,455.847585327,0.0,448.566543614,448.566543614,13.1612677849,0.0,13.1612677849
 07/27  15:00:00,1527.62730046,39.167481078,454.868735561,0.0,448.566543614,448.566543614,10.9741474924,0.0,10.9741474924
 07/27  16:00:00,1573.79035307,41.5179425899,449.218444097,0.0,448.566543614,448.566543614,17.6119906149,0.0,17.6119906149
 07/27  17:00:00,1442.75222655,37.0252799828,434.983628508,0.0,348.885089477,398.725816546,8.7585697855,0.0,8.7585697855
 07/27  18:00:00,1227.60156283,32.3281050574,427.114078278,0.0,249.203635341,299.044362409,8.74466223537,0.0,8.74466223537
 07/27  19:00:00,1189.88969377,30.9534514745,418.674067731,0.0,249.203635341,299.044362409,6.55040460248,0.0,6.55040460248
 07/27  20:00:00,1033.03448861,29.613106704,393.788697445,0.0,149.522181205,249.203635341,7.26332018473,0.708240738493,6.55507944624
 07/27  21:00:00,927.229367291,29.613106704,292.237841497,0.0,149.522181205,249.203635341,13.3261520066,11.134555406,2.19159660055
 07/27  22:00:00,349.35670964,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894226528,0.0,2.1894226528
 07/27  23:00:00,299.991950444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937476413,0.0,2.18937476413
 07/27  24:00:00,287.769752637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932773588,0.0,2.18932773588
 07/28  01:00:00,287.76975117,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892774021,0.0,2.1892774021
 07/28  02:00:00,287.769751211,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892281308,0.0,2.1892281308
 07/28  03:00:00,287.769751222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946314767,0.0,2.18946314767
 07/28  04:00:00,299.991948961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941363125,0.0,2.18941363125
 07/28  05:00:00,349.358076922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166729724,0.0,2.19166729724
 07/28  06:00:00,392.615150042,33.1996076946,0.000791750935341,0.0,49.8407270682,199.362908273,58.0325515589,53.6709260842,4.36162547471
 07/28  07:00:00,690.7109479,29.613106704,112.081334269,0.0,149.522181205,199.362908273,43.35467273,36.7955278781,6.55914485194
 07/28  08:00:00,1497.50682311,30.8484954582,360.39234024,0.0,448.566543614,448.566543614,15.0480897582,1.87638099035,13.1717087678
 07/28  09:00:00,1528.06721117,33.9222481239,414.738444062,0.0,448.566543614,448.566543614,15.7304320822,0.349685819549,15.3807462626
 07/28  10:00:00,1518.82434162,35.4745650854,448.633743049,0.0,448.566543614,448.566543614,13.1878420304,0.0,13.1878420304
 07/28  11:00:00,1498.75515031,36.5077881794,427.527671518,0.0,448.566543614,448.566543614,17.6295915886,0.0,17.6295915886
 07/28  12:00:00,1453.00531636,34.4458765601,433.675913321,0.0,448.566543614,398.725816546,22.1111196266,0.0,22.1111196266
 07/28  13:00:00,1509.22751139,40.5127308716,433.991896703,0.0,448.566543614,448.566543614,19.8773639927,0.0,19.8773639927
 07/28  14:00:00,1508.37514572,41.430093543,432.23129816,0.0,448.566543614,448.566543614,13.1666544926,0.0,13.1666544926
 07/28  15:00:00,1506.6325493,42.3469731873,429.572273253,0.0,448.566543614,448.566543614,13.1605883673,0.0,13.1605883673
 07/28  16:00:00,1551.23325581,45.1247347443,422.501407501,0.0,448.566543614,448.566543614,15.4113647278,0.0,15.4113647278
 07/28  17:00:00,1442.7613651,39.3593728372,432.658681193,0.0,348.885089477,398.725816546,10.9440404719,0.0,10.9440404719
 07/28  18:00:00,1252.59961718,31.226772386,449.994722806,0.0,249.203635341,299.044362409,6.56363294077,0.0,6.56363294077
 07/28  19:00:00,1213.37867073,30.062894349,436.384788982,0.0,249.203635341,299.044362409,6.55055533105,0.0,6.55055533105
 07/28  20:00:00,1102.3070732,29.6215928792,449.644760971,0.0,149.522181205,249.203635341,6.55443917761,0.0,6.55443917761
 07/28  21:00:00,1126.5566697,29.613106704,472.720026444,0.0,149.522181205,249.203635341,4.80381225261,0.440722012431,4.36309024017
 07/28  22:00:00,349.35670805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934596643,0.0,2.18934596643
 07/28  23:00:00,299.991948928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929633867,0.0,2.18929633867
 07/28  24:00:00,287.769751137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924673516,0.0,2.18924673516
 07/29  01:00:00,237.929022673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919287643,0.0,2.18919287643
 07/29  02:00:00,237.929022652,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,237.929022597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942510126,0.0,2.18942510126
 07/29  04:00:00,250.151220378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937310967,0.0,2.18937310967
 07/29  05:00:00,274.596984173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36318552943,0.0,4.36318552943
 07/29  06:00:00,871.031821077,33.1075910349,407.369117646,0.0,49.8407270682,199.362908273,32.1371141677,29.9464188381,2.19069532955
 07/29  07:00:00,884.164155378,29.613106704,392.813643383,0.0,49.8407270682,199.362908273,36.0590184457,31.6919877204,4.36703072529
 07/29  08:00:00,1191.43141059,29.613106704,440.799942776,0.0,249.203635341,249.203635341,14.5396642439,7.98940717622,6.55025706773
 07/29  09:00:00,1165.15420813,29.6304686694,450.652315691,0.0,249.203635341,249.203635341,9.61255352183,0.86792554094,8.74462798089
 07/29  10:00:00,1107.01292932,30.1560106668,440.875561555,0.0,249.203635341,249.203635341,6.9264356092,0.367541394365,6.55889421484
 07/29  11:00:00,1133.18148746,29.7178874436,467.480680926,0.0,249.203635341,249.203635341,8.75410770957,0.00442821549504,8.74967949407
 07/29  12:00:00,1134.57810858,30.5184991465,468.078061871,0.0,249.203635341,249.203635341,6.56143447706,0.0,6.56143447706
 07/29  13:00:00,1132.43064859,31.2513012321,465.198255772,0.0,249.203635341,249.203635341,8.7381102692,0.0,8.7381102692
 07/29  14:00:00,884.581669482,30.4542078683,467.351829325,0.0,74.7610906023,174.442544739,4.37269363922,0.0,4.37269363922
 07/29  15:00:00,889.247201217,29.9864154448,472.486065909,0.0,74.7610906023,174.442544739,6.54561935056,0.0,6.54561935056
 07/29  16:00:00,941.071646948,30.0186124729,475.389067553,0.0,74.7610906023,174.442544739,4.37180563533,0.0,4.37180563533
 07/29  17:00:00,905.480336224,30.5402535287,477.373804571,0.0,24.9203635341,149.522181205,4.36151696292,0.0,4.36151696292
 07/29  18:00:00,756.596441087,20.7772723662,365.348019926,0.0,24.9203635341,149.522181205,2.19096491149,0.0,2.19096491149
 07/29  19:00:00,646.934297199,16.2301559165,293.035415182,0.0,24.9203635341,149.522181205,2.19097232174,0.0,2.19097232174
 07/29  20:00:00,297.854319459,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909406356,0.0,2.1909406356
 07/29  21:00:00,299.041835582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36455378339,0.0,4.36455378339
 07/29  22:00:00,274.595615961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933732748,0.0,2.18933732748
 07/29  23:00:00,250.151220403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928516672,0.0,2.18928516672
 07/29  24:00:00,237.92902266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923303712,0.0,2.18923303712
 07/30  01:00:00,237.928565696,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885524814,0.0,2.1885524814
 07/30  02:00:00,237.928565501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866786525,0.0,2.18866786525
 07/30  03:00:00,237.928565154,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150763225,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885495735,0.0,2.1885495735
 07/30  05:00:00,274.596526504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149400624,0.0,4.36149400624
 07/30  06:00:00,272.221949978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,735.261488715,20.4526270339,333.531935854,0.0,24.9203635341,149.522181205,2.18866654329,0.0,2.18866654329
 07/30  08:00:00,732.515680935,19.4101315337,324.398904688,0.0,24.9203635341,149.522181205,2.1886881645,0.0,2.1886881645
 07/30  09:00:00,787.160243495,23.5169170869,406.725267488,0.0,24.9203635341,149.522181205,2.18866315852,0.0,2.18866315852
 07/30  10:00:00,676.054185683,19.467416847,352.689419556,0.0,24.9203635341,149.522181205,2.1886847279,0.0,2.1886847279
 07/30  11:00:00,739.905759219,22.8137064858,409.907539647,0.0,24.9203635341,149.522181205,2.19016259411,0.0,2.19016259411
 07/30  12:00:00,650.660009485,16.7436411426,337.744925852,0.0,24.9203635341,149.522181205,2.1902059194,0.0,2.1902059194
 07/30  13:00:00,628.613277461,16.0313322264,316.710257481,0.0,24.9203635341,149.522181205,2.19242470174,0.0,2.19242470174
 07/30  14:00:00,689.930826618,18.1793414472,368.629643045,0.0,24.9203635341,149.522181205,4.36036736915,0.0,4.36036736915
 07/30  15:00:00,690.917750917,18.3211720097,372.079826221,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,723.702095497,18.165498286,353.984372526,0.0,24.9203635341,149.522181205,2.18867741143,0.0,2.18867741143
 07/30  17:00:00,843.615432672,23.7718210755,426.507003995,0.0,24.9203635341,149.522181205,2.18869891588,0.0,2.18869891588
 07/30  18:00:00,776.217047833,19.1754219982,367.949256895,0.0,24.9203635341,149.522181205,2.18864256512,0.0,2.18864256512
 07/30  19:00:00,821.676560009,23.7644691027,428.852065345,0.0,24.9203635341,149.522181205,2.18860167545,0.0,2.18860167545
 07/30  20:00:00,673.991063032,14.5393989317,285.477092601,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040922301,0.0,0.0,0.0,24.9203635341,149.522181205,4.36187267136,0.0,4.36187267136
 07/30  22:00:00,274.595158678,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150763114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866892761,0.0,2.18866892761
 07/30  24:00:00,237.928565658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855033317,0.0,2.18855033317
 07/31  01:00:00,287.769747099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928736262,0.0,2.18928736262
 07/31  02:00:00,287.769747138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923083365,0.0,2.18923083365
 07/31  03:00:00,287.76974719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945733636,0.0,2.18945733636
 07/31  04:00:00,299.991944911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940060847,0.0,2.18940060847
 07/31  05:00:00,349.358070411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163568374,0.0,2.19163568374
 07/31  06:00:00,943.799564099,31.2941180155,464.621463196,0.0,49.8407270682,199.362908273,5.75931880115,1.39777148903,4.36154731212
 07/31  07:00:00,1070.61990316,29.613106704,468.991339255,0.0,149.522181205,199.362908273,8.17576762537,1.61692071945,6.55884690592
 07/31  08:00:00,1619.62277843,30.6643499345,468.688862758,0.0,448.566543614,448.566543614,13.1704599645,0.0,13.1704599645
 07/31  09:00:00,1561.87575539,31.9363560737,446.33504814,0.0,448.566543614,448.566543614,15.3808669883,0.0,15.3808669883
 07/31  10:00:00,1488.9215432,33.0679919279,421.680918397,0.0,448.566543614,448.566543614,13.1858676506,0.0,13.1858676506
 07/31  11:00:00,1508.0067054,34.593189385,438.693862307,0.0,448.566543614,448.566543614,17.6262853869,0.0,17.6262853869
 07/31  12:00:00,1459.71709659,32.685325728,442.148291844,0.0,448.566543614,398.725816546,22.1087446777,0.0,22.1087446777
 07/31  13:00:00,1509.92703801,36.0081121811,439.196084695,0.0,448.566543614,448.566543614,19.880359315,0.0,19.880359315
 07/31  14:00:00,1511.30725605,38.6038508866,438.367938327,0.0,448.566543614,448.566543614,13.1631009412,0.0,13.1631009412
 07/31  15:00:00,1513.19831917,39.2084695716,440.750049224,0.0,448.566543614,448.566543614,10.9683189424,0.0,10.9683189424
 07/31  16:00:00,1565.53819514,42.6228838482,441.72402026,0.0,448.566543614,448.566543614,17.6102984337,0.0,17.6102984337
 07/31  17:00:00,1446.90847346,35.8184198176,441.701803674,0.0,348.885089477,398.725816546,8.75914338848,0.0,8.75914338848
 07/31  18:00:00,1250.64675243,31.1717672743,448.096881019,0.0,249.203635341,299.044362409,8.74514780383,0.0,8.74514780383
 07/31  19:00:00,1229.57253146,30.3299738128,452.311582397,0.0,249.203635341,299.044362409,6.54994172892,0.0,6.54994172892
 07/31  20:00:00,1107.00554361,29.6183961603,454.644321511,0.0,149.522181205,249.203635341,6.55437001771,0.0,6.55437001771
 07/31  21:00:00,1069.98348706,29.613106704,419.965162794,0.0,149.522181205,249.203635341,2.19168267471,0.0,2.19168267471
 07/31  22:00:00,349.356704169,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941816008,0.0,2.18941816008
 07/31  23:00:00,299.991945034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945443024,0.0,2.18945443024
 07/31  24:00:00,287.769747144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939756418,0.0,2.18939756418
 08/01  01:00:00,287.769745862,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893379258,0.0,2.1893379258
 08/01  02:00:00,287.769745873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927917818,0.0,2.18927917818
 08/01  03:00:00,287.769745913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922038503,0.0,2.18922038503
 08/01  04:00:00,299.991943753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944428504,0.0,2.18944428504
 08/01  05:00:00,349.358068598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167387622,0.0,2.19167387622
 08/01  06:00:00,898.470069313,33.4216701662,432.657323709,0.0,49.8407270682,199.362908273,17.9352608477,13.5736420736,4.3616187741
 08/01  07:00:00,1025.0389397,29.6337415674,426.102698452,0.0,149.522181205,199.362908273,20.1483433557,13.5889383788,6.55940497695
 08/01  08:00:00,1580.0990474,33.7459571248,426.083532723,0.0,448.566543614,448.566543614,13.170390023,0.0,13.170390023
 08/01  09:00:00,1535.35052155,37.2455428075,414.500636862,0.0,448.566543614,448.566543614,15.3806384027,0.0,15.3806384027
 08/01  10:00:00,1484.00432422,38.9594518586,410.767376396,0.0,448.566543614,448.566543614,13.1855668271,0.0,13.1855668271
 08/01  11:00:00,1502.25910588,39.6796953624,428.053460141,0.0,448.566543614,448.566543614,17.6256723169,0.0,17.6256723169
 08/01  12:00:00,1464.43251303,36.8020822036,442.746965874,0.0,448.566543614,398.725816546,22.1076247556,0.0,22.1076247556
 08/01  13:00:00,1508.48750722,43.1957608647,430.568919358,0.0,448.566543614,448.566543614,19.8791501643,0.0,19.8791501643
 08/01  14:00:00,1504.7714021,44.2178412042,425.839840305,0.0,448.566543614,448.566543614,13.162343177,0.0,13.162343177
 08/01  15:00:00,1504.80301063,45.0346215995,425.055115382,0.0,448.566543614,448.566543614,10.9696113454,0.0,10.9696113454
 08/01  16:00:00,1552.27131619,47.6735977299,420.990657212,0.0,448.566543614,448.566543614,17.6089320228,0.0,17.6089320228
 08/01  17:00:00,1442.70149708,41.3458966946,430.612317219,0.0,348.885089477,398.725816546,8.75848419459,0.0,8.75848419459
 08/01  18:00:00,1253.01881201,34.699375885,446.94133799,0.0,249.203635341,299.044362409,8.74446824944,0.0,8.74446824944
 08/01  19:00:00,1233.24788383,32.4771896203,453.839722746,0.0,249.203635341,299.044362409,6.55021814247,0.0,6.55021814247
 08/01  20:00:00,1114.65990081,29.656458166,461.962741802,0.0,149.522181205,249.203635341,6.55428243456,0.0,6.55428243456
 08/01  21:00:00,1109.73010056,29.613106704,458.935876649,0.0,149.522181205,249.203635341,2.19150932398,0.0,2.19150932398
 08/01  22:00:00,349.35670292,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934039383,0.0,2.18934039383
 08/01  23:00:00,299.991943708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928048326,0.0,2.18928048326
 08/01  24:00:00,287.769745936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922149154,0.0,2.18922149154
 08/02  01:00:00,287.769744785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944227472,0.0,2.18944227472
 08/02  02:00:00,287.769744704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938140057,0.0,2.18938140057
 08/02  03:00:00,287.769744678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932047525,0.0,2.18932047525
 08/02  04:00:00,299.991942496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925952286,0.0,2.18925952286
 08/02  05:00:00,349.358066294,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148334831,0.0,2.19148334831
 08/02  06:00:00,875.016786206,33.8485431965,404.508500061,0.0,49.8407270682,199.362908273,10.6661663413,6.30439543192,4.36177090936
 08/02  07:00:00,1027.72612674,29.661523568,428.158052864,0.0,149.522181205,199.362908273,14.3880390201,7.82829510899,6.55974391114
 08/02  08:00:00,1586.39411805,35.4963507084,430.628218035,0.0,448.566543614,448.566543614,13.1689259239,0.0,13.1689259239
 08/02  09:00:00,1529.26237001,39.1134971334,407.318585531,0.0,448.566543614,448.566543614,13.184341959,0.0,13.184341959
 08/02  10:00:00,1473.47903717,40.9714945995,401.525169242,0.0,448.566543614,448.566543614,15.3811005012,0.0,15.3811005012
 08/02  11:00:00,1494.0856721,42.149439522,418.599947397,0.0,448.566543614,448.566543614,17.6280597377,0.0,17.6280597377
 08/02  12:00:00,1460.26773414,38.6838889287,436.700392406,0.0,448.566543614,398.725816546,22.1071779742,0.0,22.1071779742
 08/02  13:00:00,1505.62381715,44.6013475444,426.299656629,0.0,448.566543614,448.566543614,19.8758842167,0.0,19.8758842167
 08/02  14:00:00,1492.71125526,42.5904853528,416.45819343,0.0,448.566543614,448.566543614,13.1602646374,0.0,13.1602646374
 08/02  15:00:00,1481.33563592,43.2697375892,406.242231371,0.0,448.566543614,448.566543614,10.9728461753,0.0,10.9728461753
 08/02  16:00:00,1553.92582866,45.9482264605,424.370547266,0.0,448.566543614,448.566543614,17.6103554997,0.0,17.6103554997
 08/02  17:00:00,1426.40086626,36.604907371,420.079607341,0.0,348.885089477,398.725816546,8.75962610911,0.0,8.75962610911
 08/02  18:00:00,1239.26035141,29.9706119293,437.91164667,0.0,249.203635341,299.044362409,8.74452639121,0.0,8.74452639121
 08/02  19:00:00,1222.48950651,29.8294862641,445.729051726,0.0,249.203635341,299.044362409,4.3732957665,0.0,4.3732957665
 08/02  20:00:00,1114.60218444,29.613106704,461.948380655,0.0,149.522181205,249.203635341,6.55531549068,0.0,6.55531549068
 08/02  21:00:00,1122.84241893,29.613106704,469.768782958,0.0,149.522181205,249.203635341,5.34898116782,0.985849973726,4.3631311941
 08/02  22:00:00,349.35670152,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892311256,0.0,2.1892311256
 08/02  23:00:00,299.991942498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917006252,0.0,2.18917006252
 08/02  24:00:00,287.769744633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939150897,0.0,2.18939150897
 08/03  01:00:00,287.769743479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932732365,0.0,2.18932732365
 08/03  02:00:00,287.769743497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926448716,0.0,2.18926448716
 08/03  03:00:00,287.769743548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920162002,0.0,2.18920162002
 08/03  04:00:00,299.991941358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942080475,0.0,2.18942080475
 08/03  05:00:00,349.358064301,0.0,0.0,0.0,49.8407270682,199.362908273,2.19150559424,0.0,2.19150559424
 08/03  06:00:00,474.957217119,33.6407797953,19.4040293414,0.0,49.8407270682,199.362908273,37.1914929419,35.0006358387,2.19085710323
 08/03  07:00:00,874.203809459,29.613106704,289.746858773,0.0,149.522181205,199.362908273,34.5458597072,25.8075240582,8.73833564903
 08/03  08:00:00,1553.29219924,32.0794366662,406.289105673,0.0,448.566543614,448.566543614,14.283271648,1.11654666373,13.1667249843
 08/03  09:00:00,1564.63829293,33.8675434124,447.166317749,0.0,448.566543614,448.566543614,13.3452810932,0.163938039231,13.1813430539
 08/03  10:00:00,1495.29297374,35.3522574294,425.224730561,0.0,448.566543614,448.566543614,15.3831371644,0.0,15.3831371644
 08/03  11:00:00,1484.99941097,37.6178167657,412.927137871,0.0,448.566543614,448.566543614,17.6286533714,0.0,17.6286533714
 08/03  12:00:00,1447.32514306,36.1430054494,426.607561773,0.0,448.566543614,398.725816546,19.8964281701,0.0,19.8964281701
 08/03  13:00:00,1509.38715884,42.2551859385,432.409170483,0.0,448.566543614,448.566543614,19.878868144,0.0,19.878868144
 08/03  14:00:00,1507.01617118,43.0544061891,429.248058342,0.0,448.566543614,448.566543614,13.1677617577,0.0,13.1677617577
 08/03  15:00:00,1505.0127475,43.9852295765,426.314270438,0.0,448.566543614,448.566543614,13.1602518558,0.0,13.1602518558
 08/03  16:00:00,1552.13031644,46.5849897132,421.93827957,0.0,448.566543614,448.566543614,15.4092253085,0.0,15.4092253085
 08/03  17:00:00,1443.24774615,42.4250508157,430.079423732,0.0,348.885089477,398.725816546,10.9437434813,0.0,10.9437434813
 08/03  18:00:00,1246.31301391,34.4274922863,440.507431234,0.0,249.203635341,299.044362409,6.56336534053,0.0,6.56336534053
 08/03  19:00:00,1221.07032956,31.9210977406,442.218267123,0.0,249.203635341,299.044362409,6.5502673647,0.0,6.5502673647
 08/03  20:00:00,1122.3506784,29.6249370597,469.685047677,0.0,149.522181205,249.203635341,6.55398010025,0.0,6.55398010025
 08/03  21:00:00,1114.51423101,29.613106704,462.027746682,0.0,149.522181205,249.203635341,7.48212291795,3.11929414431,4.36282877364
 08/03  22:00:00,349.356700467,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921432159,0.0,2.18921432159
 08/03  23:00:00,299.991941388,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  24:00:00,287.769743545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943333403,0.0,2.18943333403
 08/04  01:00:00,287.769742423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893684265,0.0,2.1893684265
 08/04  02:00:00,287.769742422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930377324,0.0,2.18930377324
 08/04  03:00:00,287.769742461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923907309,0.0,2.18923907309
 08/04  04:00:00,299.991940331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917434947,0.0,2.18917434947
 08/04  05:00:00,349.358063684,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270941896,0.0,4.36270941896
 08/04  06:00:00,875.695327896,33.7397491036,406.322630023,0.0,49.8407270682,199.362908273,22.0826281283,19.8918021981,2.19082593019
 08/04  07:00:00,1012.85744926,29.613106704,415.712784177,0.0,149.522181205,199.362908273,18.6648387584,12.1053989529,6.55943980552
 08/04  08:00:00,1597.02685434,32.6066542541,444.150542999,0.0,448.566543614,448.566543614,13.3334673861,0.161015974791,13.1724514113
 08/04  09:00:00,1538.33896069,36.6378012896,418.096850891,0.0,448.566543614,448.566543614,15.3753554757,0.0,15.3753554757
 08/04  10:00:00,1482.24309707,38.6852535624,409.573669124,0.0,448.566543614,448.566543614,13.1876422649,0.0,13.1876422649
 08/04  11:00:00,1475.19640125,40.3325980328,403.372245095,0.0,448.566543614,448.566543614,17.6277038978,0.0,17.6277038978
 08/04  12:00:00,1457.92771914,37.5602209684,435.484071103,0.0,448.566543614,398.725816546,22.1063271297,0.0,22.1063271297
 08/04  13:00:00,1506.27662683,43.8655643777,427.688268997,0.0,448.566543614,448.566543614,19.8773844299,0.0,19.8773844299
 08/04  14:00:00,1504.20792105,44.5166998625,424.977527749,0.0,448.566543614,448.566543614,13.1629978082,0.0,13.1629978082
 08/04  15:00:00,1504.0246735,45.5594967234,423.751924453,0.0,448.566543614,448.566543614,10.9674395644,0.0,10.9674395644
 08/04  16:00:00,1552.73844606,49.0842671918,420.047146457,0.0,448.566543614,448.566543614,17.6089364441,0.0,17.6089364441
 08/04  17:00:00,1440.81680275,44.0617491708,426.011787639,0.0,348.885089477,398.725816546,8.75853017758,0.0,8.75853017758
 08/04  18:00:00,1250.18478907,35.705849616,443.100855008,0.0,249.203635341,299.044362409,8.7444607704,0.0,8.7444607704
 08/04  19:00:00,1226.18159901,32.5370905069,446.713546961,0.0,249.203635341,299.044362409,6.5501916557,0.0,6.5501916557
 08/04  20:00:00,1113.34469825,29.7192846835,460.584724186,0.0,149.522181205,249.203635341,6.55417870806,0.0,6.55417870806
 08/04  21:00:00,1129.7046284,29.6166873536,475.864738266,0.0,149.522181205,249.203635341,2.19148787186,0.0,2.19148787186
 08/04  22:00:00,349.356699586,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932130265,0.0,2.18932130265
 08/04  23:00:00,299.991940376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925551541,0.0,2.18925551541
 08/04  24:00:00,287.769742617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919064899,0.0,2.18919064899
 08/05  01:00:00,237.929014538,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894050963,0.0,2.1894050963
 08/05  02:00:00,237.929014474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933865315,0.0,2.18933865315
 08/05  03:00:00,237.929014469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927216966,0.0,2.18927216966
 08/05  04:00:00,250.151212309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920566772,0.0,2.18920566772
 08/05  05:00:00,274.596970602,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141509979,0.0,2.19141509979
 08/05  06:00:00,926.927096644,33.4543935344,448.108391604,0.0,49.8407270682,199.362908273,11.2605518646,6.89885651045,4.36169535413
 08/05  07:00:00,972.320315194,29.613106704,470.372326038,0.0,49.8407270682,199.362908273,12.249264225,7.88216533639,4.36709888863
 08/05  08:00:00,1208.32709176,29.613106704,457.178766055,0.0,249.203635341,249.203635341,5.19082224826,0.817169185904,4.37365306236
 08/05  09:00:00,1163.36975163,29.613106704,448.885130447,0.0,249.203635341,249.203635341,9.78646974548,1.04211418489,8.7443555606
 08/05  10:00:00,1108.50029742,29.613106704,442.904680401,0.0,249.203635341,249.203635341,8.55950065247,2.00127604661,6.55822460585
 08/05  11:00:00,1103.2797765,29.613106704,437.68046315,0.0,249.203635341,249.203635341,13.3460135657,4.59585658937,8.75015697637
 08/05  12:00:00,1103.542581,29.613106704,437.945739659,0.0,249.203635341,249.203635341,11.8081705631,3.06689057495,8.74127998815
 08/05  13:00:00,1098.26928409,29.613106704,432.828623852,0.0,249.203635341,249.203635341,10.3832566848,3.82438848243,6.55886820233
 08/05  14:00:00,845.44713875,29.613106704,429.65699073,0.0,74.7610906023,174.442544739,35.5026905317,28.9530663661,6.54962416555
 08/05  15:00:00,845.033016883,29.613106704,429.504432098,0.0,74.7610906023,174.442544739,35.0339691331,30.663332148,4.37063698509
 08/05  16:00:00,893.926049996,29.613106704,429.518871584,0.0,74.7610906023,174.442544739,29.0394621862,24.6680766519,4.37138553436
 08/05  17:00:00,855.839393998,29.613106704,429.52217793,0.0,24.9203635341,149.522181205,39.9500310657,35.588549241,4.36148182468
 08/05  18:00:00,296.667703265,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057662156,0.0,2.19057662156
 08/05  19:00:00,272.223307406,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072121917,0.0,2.19072121917
 08/05  20:00:00,306.397974815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149474559,0.0,4.36149474559
 08/05  21:00:00,299.041820548,0.0,0.0,0.0,24.9203635341,149.522181205,2.1921977123,0.0,2.1921977123
 08/05  22:00:00,274.595607874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942402841,0.0,2.18942402841
 08/05  23:00:00,250.151212217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935736573,0.0,2.18935736573
 08/05  24:00:00,237.929014418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929071534,0.0,2.18929071534
 08/06  01:00:00,237.928559513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860271095,0.0,2.18860271095
 08/06  02:00:00,237.928559368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847158603,0.0,2.18847158603
 08/06  03:00:00,237.92855895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150756938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857226148,0.0,2.18857226148
 08/06  05:00:00,274.596515642,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145558478,0.0,4.36145558478
 08/06  06:00:00,280.765610395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,535.480895373,10.3302348761,189.596372213,0.0,24.9203635341,149.522181205,2.18864940268,0.0,2.18864940268
 08/06  08:00:00,772.186884005,19.4004895087,363.182006449,0.0,24.9203635341,149.522181205,2.18865329003,0.0,2.18865329003
 08/06  09:00:00,782.736973653,23.3790261089,402.491683372,0.0,24.9203635341,149.522181205,2.18866098341,0.0,2.18866098341
 08/06  10:00:00,713.126424768,19.5051413703,389.80257983,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,781.839406977,22.8825410168,451.681695744,0.0,24.9203635341,149.522181205,4.36035453971,0.0,4.36035453971
 08/06  12:00:00,637.449288314,12.6790724003,329.567043179,0.0,24.9203635341,149.522181205,2.19016528258,0.0,2.19016528258
 08/06  13:00:00,764.77839813,21.2649219599,437.828029659,0.0,24.9203635341,149.522181205,2.19240909727,0.0,2.19240909727
 08/06  14:00:00,716.717740257,18.5636412888,395.261492664,0.0,24.9203635341,149.522181205,4.35999732457,0.0,4.35999732457
 08/06  15:00:00,741.279824069,20.6281112659,420.8145337,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  16:00:00,764.367195828,17.7323065997,398.08970735,0.0,24.9203635341,149.522181205,2.18866575136,0.0,2.18866575136
 08/06  17:00:00,886.9690249,23.7369922409,470.027268378,0.0,24.9203635341,149.522181205,2.1886734024,0.0,2.1886734024
 08/06  18:00:00,747.233558231,15.5386355152,358.492502355,0.0,24.9203635341,149.522181205,2.18863483793,0.0,2.18863483793
 08/06  19:00:00,272.221943701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,306.396610409,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886414959,0.0,2.1886414959
 08/06  21:00:00,299.040911384,0.0,0.0,0.0,24.9203635341,149.522181205,4.36159294196,0.0,4.36159294196
 08/06  22:00:00,274.595152466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150757246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866681916,0.0,2.18866681916
 08/06  24:00:00,237.928559607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853550187,0.0,2.18853550187
 08/07  01:00:00,287.769739826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930191809,0.0,2.18930191809
 08/07  02:00:00,287.769739822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923235056,0.0,2.18923235056
 08/07  03:00:00,287.769739866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916275662,0.0,2.18916275662
 08/07  04:00:00,299.991937596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937416027,0.0,2.18937416027
 08/07  05:00:00,349.358058391,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129413294,0.0,2.19129413294
 08/07  06:00:00,939.244941431,31.9105367865,454.890273666,0.0,49.8407270682,199.362908273,19.2287502631,14.8670376174,4.36171264571
 08/07  07:00:00,1054.61281061,29.613106704,452.974516507,0.0,149.522181205,199.362908273,21.6673282464,15.107926467,6.55940177945
 08/07  08:00:00,1571.06395634,31.6234255084,420.413064162,0.0,448.566543614,448.566543614,13.1724728877,0.00591496216859,13.1665579255
 08/07  09:00:00,1537.97601731,33.4333723301,423.282298123,0.0,448.566543614,448.566543614,13.1814546261,0.0,13.1814546261
 08/07  10:00:00,1508.74594797,35.8897165925,438.140276445,0.0,448.566543614,448.566543614,15.3813965976,0.0,15.3813965976
 08/07  11:00:00,1509.05609943,37.3461707927,436.99034567,0.0,448.566543614,448.566543614,17.627619333,0.0,17.627619333
 08/07  12:00:00,1463.14269435,35.0880633481,443.171236525,0.0,448.566543614,398.725816546,19.8943297691,0.0,19.8943297691
 08/07  13:00:00,1507.27376276,41.9187087659,430.632294156,0.0,448.566543614,448.566543614,19.8761897562,0.0,19.8761897562
 08/07  14:00:00,1506.07709535,43.3295944011,428.033822144,0.0,448.566543614,448.566543614,13.1660281525,0.0,13.1660281525
 08/07  15:00:00,1506.6984879,43.8346083285,428.150654648,0.0,448.566543614,448.566543614,13.1582954067,0.0,13.1582954067
