Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  16:00:00,1552.58782224,46.7316027127,422.249205908,0.0,448.566543614,448.566543614,15.4085535279,0.0,15.4085535279
 08/07  17:00:00,1441.84000045,42.34354739,428.753201007,0.0,348.885089477,398.725816546,10.9430792663,0.0,10.9430792663
 08/07  18:00:00,1250.38391415,35.5660480921,443.439791986,0.0,249.203635341,299.044362409,6.56320743635,0.0,6.56320743635
 08/07  19:00:00,1234.79736859,32.6051729218,455.261241699,0.0,249.203635341,299.044362409,6.54980235554,0.0,6.54980235554
 08/07  20:00:00,1110.17253967,29.6569983895,448.93119476,0.0,149.522181205,249.203635341,6.5548466128,0.0,6.5548466128
 08/07  21:00:00,1111.17533692,29.613106704,457.33903208,0.0,149.522181205,249.203635341,2.19143399768,0.0,2.19143399768
 08/07  22:00:00,349.356696725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941726874,0.0,2.18941726874
 08/07  23:00:00,299.991937539,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893467056,0.0,2.1893467056
 08/07  24:00:00,287.769739729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927693984,0.0,2.18927693984
 08/08  01:00:00,287.769738964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920560221,0.0,2.18920560221
 08/08  02:00:00,287.769739025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941531605,0.0,2.18941531605
 08/08  03:00:00,287.76973895,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893442727,0.0,2.1893442727
 08/08  04:00:00,299.991936745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927320323,0.0,2.18927320323
 08/08  05:00:00,349.358057756,0.0,0.0,0.0,49.8407270682,199.362908273,4.36260217673,0.0,4.36260217673
 08/08  06:00:00,838.47531558,33.5810795765,367.314449772,0.0,49.8407270682,199.362908273,11.7586041113,9.56788875293,2.19071535837
 08/08  07:00:00,992.819824632,29.6160013548,398.406860327,0.0,149.522181205,199.362908273,16.490254072,9.93097642217,6.55927764981
 08/08  08:00:00,1591.48479819,34.1880551719,437.027233446,0.0,448.566543614,448.566543614,13.1691615421,0.0,13.1691615421
 08/08  09:00:00,1531.79217432,37.7377494877,410.797115222,0.0,448.566543614,448.566543614,13.184052677,0.0,13.184052677
 08/08  10:00:00,1476.7907621,39.7587292249,404.501904326,0.0,448.566543614,448.566543614,15.3801502023,0.0,15.3801502023
 08/08  11:00:00,1498.26920758,41.2770592519,422.614476131,0.0,448.566543614,448.566543614,17.6259327224,0.0,17.6259327224
 08/08  12:00:00,1460.03398851,38.5632005386,436.587399855,0.0,448.566543614,398.725816546,22.1029283103,0.0,22.1029283103
 08/08  13:00:00,1506.55501353,45.1136231041,426.718637856,0.0,448.566543614,448.566543614,19.87119721,0.0,19.87119721
 08/08  14:00:00,1505.50763024,45.4028421135,425.391109703,0.0,448.566543614,448.566543614,10.9748692322,0.0,10.9748692322
 08/08  15:00:00,1505.34756093,46.1389226556,424.495425222,0.0,448.566543614,448.566543614,13.1602808455,0.0,13.1602808455
 08/08  16:00:00,1552.88908038,49.3242275247,419.957846459,0.0,448.566543614,448.566543614,15.4085326519,0.0,15.4085326519
 08/08  17:00:00,1443.41539107,43.8987433116,428.773400443,0.0,348.885089477,398.725816546,10.94333327,0.0,10.94333327
 08/08  18:00:00,1259.64950541,33.8478495041,454.423585055,0.0,249.203635341,299.044362409,6.56306635759,0.0,6.56306635759
 08/08  19:00:00,1239.27850081,30.6071225318,461.740427189,0.0,249.203635341,299.044362409,6.5499645442,0.0,6.5499645442
 08/08  20:00:00,1123.80207458,29.6803854731,462.53734409,0.0,149.522181205,249.203635341,6.55312136141,0.0,6.55312136141
 08/08  21:00:00,1124.99275617,29.6131079533,471.486869702,0.0,149.522181205,249.203635341,4.36258234919,0.0,4.36258234919
 08/08  22:00:00,349.356695754,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991936612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937152536,0.0,2.18937152536
 08/08  24:00:00,287.769738806,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893003513,0.0,2.1893003513
 08/09  01:00:00,287.769738109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922791324,0.0,2.18922791324
 08/09  02:00:00,287.769738195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915567157,0.0,2.18915567157
 08/09  03:00:00,287.769738168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936397732,0.0,2.18936397732
 08/09  04:00:00,299.991935958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929161863,0.0,2.18929161863
 08/09  05:00:00,349.358056846,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319302928,0.0,4.36319302928
 08/09  06:00:00,519.228220879,33.7832908562,54.0321539483,0.0,49.8407270682,199.362908273,24.4084532925,22.2178241942,2.19062909825
 08/09  07:00:00,888.47770623,29.613106704,299.292742468,0.0,149.522181205,199.362908273,24.1656672902,17.6065119615,6.55915532869
 08/09  08:00:00,1582.93617485,34.6825688184,427.983977052,0.0,448.566543614,448.566543614,13.3388541403,0.168630512598,13.1702236277
 08/09  09:00:00,1528.80127674,38.6150786567,407.254718684,0.0,448.566543614,448.566543614,15.3774957143,0.0,15.3774957143
 08/09  10:00:00,1504.48265497,40.9244151175,428.842309218,0.0,448.566543614,448.566543614,13.1845753644,0.0,13.1845753644
 08/09  11:00:00,1506.63637016,42.0376865273,429.879112979,0.0,448.566543614,448.566543614,17.6242331998,0.0,17.6242331998
 08/09  12:00:00,1460.95577404,39.0021469868,437.070248352,0.0,448.566543614,398.725816546,22.1050412597,0.0,22.1050412597
 08/09  13:00:00,1504.63739068,46.3941435854,423.520504105,0.0,448.566543614,448.566543614,19.8729721694,0.0,19.8729721694
 08/09  14:00:00,1505.22988767,47.5707262512,422.945484061,0.0,448.566543614,448.566543614,10.9699061115,0.0,10.9699061115
 08/09  15:00:00,1503.4695976,48.7299379465,420.026450859,0.0,448.566543614,448.566543614,13.1614599528,0.0,13.1614599528
 08/09  16:00:00,1552.11141661,50.7460149252,417.758402057,0.0,448.566543614,448.566543614,15.4075274623,0.0,15.4075274623
 08/09  17:00:00,1440.00842395,45.6405001602,423.624681035,0.0,348.885089477,398.725816546,10.9442279413,0.0,10.9442279413
 08/09  18:00:00,1248.29426987,36.0902059107,440.825996912,0.0,249.203635341,299.044362409,8.74301552103,0.0,8.74301552103
 08/09  19:00:00,1226.59846618,32.2425904877,447.424927112,0.0,249.203635341,299.044362409,4.37342701152,0.0,4.37342701152
 08/09  20:00:00,1109.71291333,29.8094708335,448.31910066,0.0,149.522181205,249.203635341,6.55450623299,0.0,6.55450623299
 08/09  21:00:00,1128.76231634,29.6695631306,474.86955696,0.0,149.522181205,249.203635341,4.36291297515,0.0,4.36291297515
 08/09  22:00:00,349.356695067,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925514745,0.0,2.18925514745
 08/09  23:00:00,299.991935975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918273049,0.0,2.18918273049
 08/09  24:00:00,287.769738189,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,287.769737468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938963593,0.0,2.18938963593
 08/10  02:00:00,287.769737432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931618336,0.0,2.18931618336
 08/10  03:00:00,287.769737457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924269741,0.0,2.18924269741
 08/10  04:00:00,299.99193533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916919871,0.0,2.18916919871
 08/10  05:00:00,349.358055725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264518875,0.0,4.36264518875
 08/10  06:00:00,943.537381812,34.3092666289,454.324655054,0.0,49.8407270682,199.362908273,2.32494257303,0.134159665325,2.1907829077
 08/10  07:00:00,1058.68746696,29.613106704,457.059967144,0.0,149.522181205,199.362908273,6.75878508188,0.199694454055,6.55909062782
 08/10  08:00:00,1572.98590667,33.5617910622,419.885167622,0.0,448.566543614,448.566543614,13.1710272442,0.0,13.1710272442
 08/10  09:00:00,1526.07900684,36.2217412395,409.529128026,0.0,448.566543614,448.566543614,15.3772264202,0.0,15.3772264202
 08/10  10:00:00,1507.0539897,39.5308071663,432.80725377,0.0,448.566543614,448.566543614,13.1862730077,0.0,13.1862730077
 08/10  11:00:00,1505.51244128,41.0909980332,429.701880245,0.0,448.566543614,448.566543614,17.6237588922,0.0,17.6237588922
 08/10  12:00:00,1459.65746099,36.6784642195,438.095625445,0.0,448.566543614,398.725816546,22.1029056355,0.0,22.1029056355
 08/10  13:00:00,1480.96181894,39.4524375628,409.217480729,0.0,448.566543614,448.566543614,19.873579434,0.0,19.873579434
 08/10  14:00:00,1491.10076206,38.9756473723,417.454082348,0.0,448.566543614,448.566543614,13.0675994326,0.0,13.0675994326
 08/10  15:00:00,1481.80564984,40.4202604611,409.213252971,0.0,448.566543614,448.566543614,11.0624835552,0.0,11.0624835552
 08/10  16:00:00,1556.76359424,44.0683404919,429.088261621,0.0,448.566543614,448.566543614,17.6065044729,0.0,17.6065044729
 08/10  17:00:00,1443.50745131,41.3905531092,431.38070213,0.0,348.885089477,398.725816546,8.75913728158,0.0,8.75913728158
 08/10  18:00:00,1241.34184143,33.7239244314,437.214486873,0.0,249.203635341,299.044362409,8.74315955549,0.0,8.74315955549
 08/10  19:00:00,1187.2595611,30.533137141,415.130322089,0.0,249.203635341,299.044362409,4.37349814852,0.0,4.37349814852
 08/10  20:00:00,1087.64835742,29.613106704,428.72424468,0.0,149.522181205,249.203635341,6.55415225259,0.0,6.55415225259
 08/10  21:00:00,1123.62203421,29.613106704,469.783408354,0.0,149.522181205,249.203635341,7.57610001464,3.21312159856,4.36297841608
 08/10  22:00:00,349.356694426,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928754467,0.0,2.18928754467
 08/10  23:00:00,299.9919353,0.0,0.0,0.0,24.9203635341,199.362908273,2.189213954,0.0,2.189213954
 08/10  24:00:00,287.769737536,0.0,0.0,0.0,24.9203635341,199.362908273,2.189140382,0.0,2.189140382
 08/11  01:00:00,287.769736897,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  02:00:00,287.769736836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934526201,0.0,2.18934526201
 08/11  03:00:00,287.769736837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927070859,0.0,2.18927070859
 08/11  04:00:00,299.991934694,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891961407,0.0,2.1891961407
 08/11  05:00:00,349.358054672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269250573,0.0,4.36269250573
 08/11  06:00:00,887.907511027,33.9300584327,413.05767872,0.0,49.8407270682,199.362908273,19.1371870463,16.9463818703,2.19080517595
 08/11  07:00:00,1018.22173917,29.613106704,420.065559037,0.0,149.522181205,199.362908273,17.8971565667,11.3380150677,6.55914149902
 08/11  08:00:00,1575.75614418,34.7863457972,420.796139353,0.0,448.566543614,448.566543614,13.19765662,0.0266305729208,13.1710260471
 08/11  09:00:00,1522.62126984,38.6573683565,404.116954489,0.0,448.566543614,448.566543614,15.3750779839,0.0,15.3750779839
 08/11  10:00:00,1486.31028036,41.4900530498,412.889987023,0.0,448.566543614,448.566543614,13.1851563461,0.0,13.1851563461
 08/11  11:00:00,1503.06306361,42.5150544952,426.255791772,0.0,448.566543614,448.566543614,17.6235209565,0.0,17.6235209565
 08/11  12:00:00,1456.68961842,39.3978953968,432.408358443,0.0,448.566543614,398.725816546,22.1024390962,0.0,22.1024390962
 08/11  13:00:00,1507.1340461,46.5499997209,425.86131712,0.0,448.566543614,448.566543614,19.8730646087,0.0,19.8730646087
 08/11  14:00:00,1506.48044204,47.0399577077,424.726816141,0.0,448.566543614,448.566543614,10.9689622379,0.0,10.9689622379
 08/11  15:00:00,1505.8495602,47.7722371159,423.364121655,0.0,448.566543614,448.566543614,13.1614733654,0.0,13.1614733654
 08/11  16:00:00,1554.10816171,50.2636683956,420.237505167,0.0,448.566543614,448.566543614,15.4073228463,0.0,15.4073228463
 08/11  17:00:00,1441.32089372,44.7642156825,425.813441962,0.0,348.885089477,398.725816546,10.944104957,0.0,10.944104957
 08/11  18:00:00,1250.1004491,35.975580174,442.746807216,0.0,249.203635341,299.044362409,8.7428955488,0.0,8.7428955488
 08/11  19:00:00,1227.95187263,31.9736271463,449.047300772,0.0,249.203635341,299.044362409,4.37336399517,0.0,4.37336399517
 08/11  20:00:00,1118.51406727,29.6275983132,457.302131409,0.0,149.522181205,249.203635341,6.5543864979,0.0,6.5543864979
 08/11  21:00:00,1126.1426251,29.613106704,472.636742896,0.0,149.522181205,249.203635341,4.36284118743,0.0,4.36284118743
 08/11  22:00:00,349.356693798,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892191738,0.0,2.1892191738
 08/11  23:00:00,299.991934726,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891445464,0.0,2.1891445464
 08/11  24:00:00,287.769736903,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,237.929009231,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893491969,0.0,2.1893491969
 08/12  02:00:00,237.929009228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927372843,0.0,2.18927372843
 08/12  03:00:00,237.92900928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919823856,0.0,2.18919823856
 08/12  04:00:00,250.151207155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940262621,0.0,2.18940262621
 08/12  05:00:00,274.596963462,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253943178,0.0,4.36253943178
 08/12  06:00:00,623.55455841,33.3148181739,156.111975079,0.0,49.8407270682,199.362908273,22.6454753166,20.4547476514,2.19072766526
 08/12  07:00:00,858.965618662,29.613106704,369.125679288,0.0,49.8407270682,199.362908273,23.1015920016,18.734259939,4.36733206262
 08/12  08:00:00,1185.93940702,30.2762077619,435.052699128,0.0,249.203635341,249.203635341,12.1366929545,5.58691803369,6.54977492086
 08/12  09:00:00,1135.6262123,30.6645575521,421.199405345,0.0,249.203635341,249.203635341,7.5440428047,0.981112152781,6.56293065192
 08/12  10:00:00,1119.29329932,31.2747129597,452.037354322,0.0,249.203635341,249.203635341,9.00213812572,0.264146513161,8.73799161256
 08/12  11:00:00,1129.67690508,30.5357467192,463.158303681,0.0,249.203635341,249.203635341,6.56658148307,0.0,6.56658148307
 08/12  12:00:00,1131.43158996,31.5185142222,463.931582529,0.0,249.203635341,249.203635341,8.74120466055,0.0,8.74120466055
 08/12  13:00:00,1127.91203395,32.47419103,459.456801929,0.0,249.203635341,249.203635341,6.55830173883,0.0,6.55830173883
 08/12  14:00:00,880.538141571,31.4302415472,462.332307547,0.0,74.7610906023,174.442544739,6.54981057548,0.0,6.54981057548
 08/12  15:00:00,888.654601673,30.6142699886,471.265647048,0.0,74.7610906023,174.442544739,4.37049019028,0.0,4.37049019028
 08/12  16:00:00,935.288065426,31.0205216578,468.603613852,0.0,74.7610906023,174.442544739,6.54709468448,0.0,6.54709468448
 08/12  17:00:00,892.787691387,31.3827288587,463.838703204,0.0,24.9203635341,149.522181205,2.19084044549,0.0,2.19084044549
 08/12  18:00:00,764.280008497,20.7772723662,373.018587022,0.0,24.9203635341,149.522181205,2.19059556503,0.0,2.19059556503
 08/12  19:00:00,675.075430521,18.8815013596,316.704919553,0.0,24.9203635341,149.522181205,2.19088373345,0.0,2.19088373345
 08/12  20:00:00,580.673075778,10.6985166205,207.269873189,0.0,24.9203635341,149.522181205,4.36167607442,0.0,4.36167607442
 08/12  21:00:00,299.041811344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19206967112,0.0,2.19206967112
 08/12  22:00:00,274.595602723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922021156,0.0,2.18922021156
 08/12  23:00:00,250.151207187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914464835,0.0,2.18914464835
 08/12  24:00:00,237.929009335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934913473,0.0,2.18934913473
 08/13  01:00:00,237.928555762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847548826,0.0,2.18847548826
 08/13  02:00:00,237.928555834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856734905,0.0,2.18856734905
 08/13  03:00:00,237.928555678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850812431,0.0,2.18850812431
 08/13  04:00:00,250.150753015,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596509117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166254088,0.0,4.36166254088
 08/13  06:00:00,280.765606552,0.0,0.0,0.0,24.9203635341,149.522181205,0.038791177953,0.0,0.038791177953
 08/13  07:00:00,578.023059038,12.896303985,219.663402617,0.0,24.9203635341,149.522181205,2.16985157749,0.0,2.16985157749
 08/13  08:00:00,765.677212622,18.9964247785,357.07639716,0.0,24.9203635341,149.522181205,2.1886586855,0.0,2.1886586855
 08/13  09:00:00,777.903033783,23.7862657795,397.257572665,0.0,24.9203635341,149.522181205,2.18865806618,0.0,2.18865806618
 08/13  10:00:00,705.007298267,19.1107910362,382.066564741,0.0,24.9203635341,149.522181205,2.18865744139,0.0,2.18865744139
 08/13  11:00:00,776.928624349,23.6997388581,445.363365522,0.0,24.9203635341,149.522181205,2.19012406166,0.0,2.19012406166
 08/13  12:00:00,709.860971054,18.4177365002,388.137628659,0.0,24.9203635341,149.522181205,2.19004444022,0.0,2.19004444022
 08/13  13:00:00,789.496171454,23.6160935189,458.032336197,0.0,24.9203635341,149.522181205,4.36434475209,0.0,4.36434475209
 08/13  14:00:00,715.574630138,19.0581342489,392.739945798,0.0,24.9203635341,149.522181205,2.19009583066,0.0,2.19009583066
 08/13  15:00:00,782.788722352,23.4888828057,451.667581697,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,768.454388602,18.9701767736,396.831399208,0.0,24.9203635341,149.522181205,2.18864832768,0.0,2.18864832768
 08/13  17:00:00,883.390454318,23.4126909046,466.773789995,0.0,24.9203635341,149.522181205,2.1886477179,0.0,2.1886477179
 08/13  18:00:00,616.843447186,11.095841709,248.403540999,0.0,24.9203635341,149.522181205,2.18864710902,0.0,2.18864710902
 08/13  19:00:00,649.033026967,13.4260707696,288.266395575,0.0,24.9203635341,149.522181205,2.18864649607,0.0,2.18864649607
 08/13  20:00:00,314.940273159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,299.040904715,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154289329,0.0,4.36154289329
 08/13  22:00:00,274.595148679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.15075317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859897401,0.0,2.18859897401
 08/13  24:00:00,237.92855577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845997017,0.0,2.18845997017
 08/14  01:00:00,287.769735607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916598976,0.0,2.18916598976
 08/14  02:00:00,287.769735596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936870843,0.0,2.18936870843
 08/14  03:00:00,287.769735535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929164452,0.0,2.18929164452
 08/14  04:00:00,299.991933349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921457207,0.0,2.18921457207
 08/14  05:00:00,349.358051604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139678436,0.0,2.19139678436
 08/14  06:00:00,971.19213034,32.1309954026,482.630044796,0.0,49.8407270682,199.362908273,10.5446757748,6.18304296559,4.36163280923
 08/14  07:00:00,1051.65447061,29.613106704,450.020460629,0.0,149.522181205,199.362908273,15.7754689227,9.21697247788,6.55849644487
 08/14  08:00:00,1567.56523329,31.2703218278,418.088610853,0.0,448.566543614,448.566543614,13.1661516825,0.0,13.1661516825
 08/14  09:00:00,1536.63400992,33.45316755,422.348177886,0.0,448.566543614,448.566543614,13.1806579893,0.0,13.1806579893
 08/14  10:00:00,1507.85427025,36.6189139329,436.519433269,0.0,448.566543614,448.566543614,15.3800497697,0.0,15.3800497697
 08/14  11:00:00,1508.60795051,38.5888023784,435.29960645,0.0,448.566543614,448.566543614,17.6252731326,0.0,17.6252731326
 08/14  12:00:00,1460.07618474,34.7486329781,440.444204299,0.0,448.566543614,398.725816546,19.8936089698,0.0,19.8936089698
 08/14  13:00:00,1508.849614,40.079770659,434.047129817,0.0,448.566543614,448.566543614,19.8719180895,0.0,19.8719180895
 08/14  14:00:00,1508.14330936,41.5231907593,431.906470601,0.0,448.566543614,448.566543614,13.1632367657,0.0,13.1632367657
 08/14  15:00:00,1508.28608257,42.7936677796,430.779428664,0.0,448.566543614,448.566543614,13.155314777,0.0,13.155314777
 08/14  16:00:00,1561.01620087,45.4299376078,432.711162981,0.0,448.566543614,448.566543614,15.4065340039,0.0,15.4065340039
 08/14  17:00:00,1447.14652496,40.5894395365,436.929367233,0.0,348.885089477,398.725816546,8.75785596636,0.0,8.75785596636
 08/14  18:00:00,1248.29683813,33.6797497199,443.451698845,0.0,249.203635341,299.044362409,8.74367502692,0.0,8.74367502692
 08/14  19:00:00,1226.87136369,30.8248755816,449.115547571,0.0,249.203635341,299.044362409,6.54956825864,0.0,6.54956825864
 08/14  20:00:00,1124.99966984,29.6207920485,455.250877942,0.0,149.522181205,249.203635341,6.55295438464,0.0,6.55295438464
 08/14  21:00:00,1112.80961669,29.613106704,458.973318178,0.0,149.522181205,249.203635341,2.19125606704,0.0,2.19125606704
 08/14  22:00:00,349.356692414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937367363,0.0,2.18937367363
 08/14  23:00:00,299.991933266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929653328,0.0,2.18929653328
 08/14  24:00:00,287.76973549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921940297,0.0,2.18921940297
 08/15  01:00:00,287.769735224,0.0,0.0,0.0,24.9203635341,199.362908273,2.189141451,0.0,2.189141451
 08/15  02:00:00,287.76973516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934352451,0.0,2.18934352451
 08/15  03:00:00,287.769735121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926585323,0.0,2.18926585323
 08/15  04:00:00,299.991932953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918818135,0.0,2.18918818135
 08/15  05:00:00,349.358050899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151587491,0.0,2.19151587491
 08/15  06:00:00,934.169400134,35.1814201931,434.016786536,0.0,49.8407270682,199.362908273,3.4459892081,1.25519351932,2.19079568878
 08/15  07:00:00,1023.34472126,29.6133162901,423.954847651,0.0,149.522181205,199.362908273,8.73732205866,0.0,8.73732205866
 08/15  08:00:00,1589.77747687,35.5725875389,433.965744486,0.0,448.566543614,448.566543614,13.164751567,0.0,13.164751567
 08/15  09:00:00,1558.50446984,41.3818378855,433.733807026,0.0,448.566543614,448.566543614,13.1785694013,0.0,13.1785694013
 08/15  10:00:00,1517.16502227,44.5496873001,439.986870036,0.0,448.566543614,448.566543614,15.3816575945,0.0,15.3816575945
 08/15  11:00:00,1528.96246976,46.4521162983,452.24839543,0.0,448.566543614,448.566543614,15.5580356994,0.0,15.5580356994
 08/15  12:00:00,1475.44432787,43.0335470154,452.129956781,0.0,448.566543614,398.725816546,21.9669817295,0.0,21.9669817295
 08/15  13:00:00,1533.48868083,50.541374165,452.890053244,0.0,448.566543614,448.566543614,19.8768404427,0.0,19.8768404427
 08/15  14:00:00,1534.12974327,51.1973226802,453.084376451,0.0,448.566543614,448.566543614,13.1609627995,0.0,13.1609627995
 08/15  15:00:00,1537.29563409,52.8954216794,452.833023777,0.0,448.566543614,448.566543614,10.9678953632,0.0,10.9678953632
 08/15  16:00:00,1591.36324777,55.9830047013,451.90873888,0.0,448.566543614,448.566543614,17.6064632121,0.0,17.6064632121
 08/15  17:00:00,1470.85182478,48.322342447,452.30104966,0.0,348.885089477,398.725816546,8.75894130845,0.0,8.75894130845
 08/15  18:00:00,1257.78557233,37.9083724944,453.451518663,0.0,249.203635341,299.044362409,8.74317406235,0.0,8.74317406235
 08/15  19:00:00,1225.65197579,33.4250891812,446.954516981,0.0,249.203635341,299.044362409,4.37235616742,0.0,4.37235616742
 08/15  20:00:00,1121.70545195,29.9137017385,451.663752764,0.0,149.522181205,249.203635341,6.55448179946,0.0,6.55448179946
 08/15  21:00:00,1107.79483839,29.6726854639,453.898961161,0.0,149.522181205,249.203635341,4.36264325253,0.0,4.36264325253
 08/15  22:00:00,349.356692047,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926691539,0.0,2.18926691539
 08/15  23:00:00,299.991932966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918920864,0.0,2.18918920864
 08/15  24:00:00,463.301550321,1.1919752654,135.831227876,0.0,24.9203635341,199.362908273,2.18939223717,0.0,2.18939223717
 08/16  01:00:00,287.769734808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931260886,0.0,2.18931260886
 08/16  02:00:00,287.769734787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923447278,0.0,2.18923447278
 08/16  03:00:00,287.769734824,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891563383,0.0,2.1891563383
 08/16  04:00:00,299.991932639,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,349.358050957,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315029772,0.0,4.36315029772
 08/16  06:00:00,934.395211469,35.4063829294,434.018543581,0.0,49.8407270682,199.362908273,2.19065114846,0.0,2.19065114846
 08/16  07:00:00,1022.26727394,29.7003142234,421.930949574,0.0,149.522181205,199.362908273,7.71515572205,0.0,7.71515572205
 08/16  08:00:00,1592.66920967,38.4176176006,433.982101659,0.0,448.566543614,448.566543614,12.0087273728,0.0,12.0087273728
 08/16  09:00:00,1560.62964452,44.6029115732,433.248034805,0.0,448.566543614,448.566543614,15.3739293607,0.0,15.3739293607
 08/16  10:00:00,1520.93602155,47.9058003589,441.37076289,0.0,448.566543614,448.566543614,13.1857583042,0.0,13.1857583042
 08/16  11:00:00,1535.6488074,49.5223074652,455.378149092,0.0,448.566543614,448.566543614,17.6238948241,0.0,17.6238948241
 08/16  12:00:00,1489.57828988,45.7127292022,460.257623684,0.0,448.566543614,398.725816546,22.102348263,0.0,22.102348263
 08/16  13:00:00,1550.82973115,56.9467720578,459.160251343,0.0,448.566543614,448.566543614,19.8726710937,0.0,19.8726710937
 08/16  14:00:00,1555.23894423,61.3930612316,459.132228865,0.0,448.566543614,448.566543614,10.9687786327,0.0,10.9687786327
 08/16  15:00:00,1557.9113619,66.9707131823,456.227460416,0.0,448.566543614,448.566543614,13.1611116403,0.0,13.1611116403
 08/16  16:00:00,1607.60285385,70.0007182941,453.995165582,0.0,448.566543614,448.566543614,15.406570678,0.0,15.406570678
 08/16  17:00:00,1476.44058239,54.3825197518,451.314837124,0.0,348.885089477,398.725816546,10.9436067187,0.0,10.9436067187
 08/16  18:00:00,1256.21730627,38.635541637,450.539229304,0.0,249.203635341,299.044362409,8.74354193568,0.0,8.74354193568
 08/16  19:00:00,1224.52386878,33.5987910006,446.34420571,0.0,249.203635341,299.044362409,4.37314220999,0.0,4.37314220999
 08/16  20:00:00,1123.7877995,30.1562366471,453.503565404,0.0,149.522181205,249.203635341,6.55357129012,0.0,6.55357129012
 08/16  21:00:00,1097.32575448,29.767182371,443.799353518,0.0,149.522181205,249.203635341,4.36260740862,0.0,4.36260740862
 08/16  22:00:00,349.356691788,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  23:00:00,451.358760119,1.1919752654,111.666295316,0.0,24.9203635341,199.362908273,2.18938185895,0.0,2.18938185895
 08/16  24:00:00,287.769734861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936107184,0.0,2.18936107184
 08/17  01:00:00,287.769734612,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892252188,0.0,2.1892252188
 08/17  02:00:00,287.769734695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914674063,0.0,2.18914674063
 08/17  03:00:00,287.769734676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934778507,0.0,2.18934778507
 08/17  04:00:00,299.991932463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926926284,0.0,2.18926926284
 08/17  05:00:00,349.358051201,0.0,0.0,0.0,49.8407270682,199.362908273,4.36310904178,0.0,4.36310904178
 08/17  06:00:00,921.495839587,36.8729929298,419.652302522,0.0,49.8407270682,199.362908273,2.5490943457,0.358513181353,2.19058116434
 08/17  07:00:00,1033.05798152,29.7131727686,431.493916739,0.0,149.522181205,199.362908273,6.5583590298,0.0,6.5583590298
 08/17  08:00:00,1562.84146296,39.6838458606,405.872788792,0.0,448.566543614,448.566543614,13.1691140493,0.0,13.1691140493
 08/17  09:00:00,1540.85276082,45.5210163244,413.654109608,0.0,448.566543614,448.566543614,15.3785305558,0.0,15.3785305558
 08/17  10:00:00,1507.32119265,48.8241440852,423.804730468,0.0,448.566543614,448.566543614,13.1828286537,0.0,13.1828286537
 08/17  11:00:00,1514.78248056,50.5850472343,430.91308109,0.0,448.566543614,448.566543614,17.624864129,0.0,17.624864129
 08/17  12:00:00,1472.34060802,47.1265461831,443.852896617,0.0,448.566543614,398.725816546,19.8925432323,0.0,19.8925432323
 08/17  13:00:00,1537.09061303,54.5322547637,452.285500595,0.0,448.566543614,448.566543614,19.8765389806,0.0,19.8765389806
 08/17  14:00:00,1540.38975216,54.5849359624,452.644103845,0.0,448.566543614,448.566543614,13.1662979469,0.0,13.1662979469
 08/17  15:00:00,1550.951549,60.9235650125,455.314795945,0.0,448.566543614,448.566543614,13.1581954201,0.0,13.1581954201
 08/17  16:00:00,1603.71651417,67.0746086498,453.034936162,0.0,448.566543614,448.566543614,15.4063731976,0.0,15.4063731976
 08/17  17:00:00,1472.68893432,53.1334795202,448.812229021,0.0,348.885089477,398.725816546,10.9425152419,0.0,10.9425152419
 08/17  18:00:00,1252.10002095,39.2504373097,446.029598928,0.0,249.203635341,299.044362409,6.56281027399,0.0,6.56281027399
 08/17  19:00:00,1223.59572581,34.5417609022,443.084189706,0.0,249.203635341,299.044362409,6.54939586592,0.0,6.54939586592
 08/17  20:00:00,1120.54714428,30.1154888838,450.303659499,0.0,149.522181205,249.203635341,6.55431908911,0.0,6.55431908911
 08/17  21:00:00,1107.50175039,29.6640906277,453.614469562,0.0,149.522181205,249.203635341,2.19128073414,0.0,2.19128073414
 08/17  22:00:00,349.356691702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936050583,0.0,2.18936050583
 08/17  23:00:00,472.82971629,1.1919752654,133.13721312,0.0,24.9203635341,199.362908273,2.18918768389,0.0,2.18918768389
 08/17  24:00:00,287.769734778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938938213,0.0,2.18938938213
 08/18  01:00:00,287.769734583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930974521,0.0,2.18930974521
 08/18  02:00:00,340.856907297,0.397325088465,39.8536583473,0.0,24.9203635341,199.362908273,2.18923099099,0.0,2.18923099099
 08/18  03:00:00,392.847057425,0.794650176931,78.6102909832,0.0,24.9203635341,199.362908273,2.18937720235,0.0,2.18937720235
 08/18  04:00:00,299.991932425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935287147,0.0,2.18935287147
 08/18  05:00:00,349.358050313,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915309663,0.0,2.1915309663
 08/18  06:00:00,914.693841123,39.8287865367,411.334480119,0.0,49.8407270682,199.362908273,4.37506518726,0.013319642422,4.36174554484
 08/18  07:00:00,1015.68410795,29.6956115727,417.701877509,0.0,149.522181205,199.362908273,6.55884342638,0.0,6.55884342638
 08/18  08:00:00,1582.09755822,42.3031000048,420.946610891,0.0,448.566543614,448.566543614,13.166727172,0.0,13.166727172
 08/18  09:00:00,1557.28834975,47.6994022242,426.068054138,0.0,448.566543614,448.566543614,13.1811659174,0.0,13.1811659174
 08/18  10:00:00,1514.68481746,50.3639149891,431.170110458,0.0,448.566543614,448.566543614,15.3805005442,0.0,15.3805005442
 08/18  11:00:00,1531.23151859,52.3262086355,448.047809996,0.0,448.566543614,448.566543614,17.6256396845,0.0,17.6256396845
 08/18  12:00:00,1488.66927346,47.7016678839,458.095664669,0.0,448.566543614,398.725816546,19.8937649722,0.0,19.8937649722
 08/18  13:00:00,1554.63633248,60.2128635329,459.700765821,0.0,448.566543614,448.566543614,19.8719365971,0.0,19.8719365971
 08/18  14:00:00,1559.46444761,64.5526560068,460.198150003,0.0,448.566543614,448.566543614,13.1632614115,0.0,13.1632614115
 08/18  15:00:00,1568.25123048,72.7433790643,460.794653616,0.0,448.566543614,448.566543614,13.15527083,0.0,13.15527083
 08/18  16:00:00,1631.34158408,84.8962201548,462.838398753,0.0,448.566543614,448.566543614,15.4063274707,0.0,15.4063274707
 08/18  17:00:00,1502.73126225,69.679392892,462.308644664,0.0,348.885089477,398.725816546,8.75775433555,0.0,8.75775433555
 08/18  18:00:00,1275.63259228,43.8672076004,460.387333757,0.0,249.203635341,299.044362409,8.74356606106,0.0,8.74356606106
 08/18  19:00:00,1241.92094199,35.7855207151,461.155716449,0.0,249.203635341,299.044362409,6.54947710802,0.0,6.54947710802
 08/18  20:00:00,1125.26319805,30.4242575005,459.299490087,0.0,149.522181205,249.203635341,6.55328660293,0.0,6.55328660293
 08/18  21:00:00,1106.35725618,29.7295658014,453.918091893,0.0,149.522181205,249.203635341,2.19122244706,0.0,2.19122244706
 08/18  22:00:00,500.512550219,0.794650176931,124.688708887,0.0,49.8407270682,199.362908273,2.1893406374,0.0,2.1893406374
 08/18  23:00:00,618.711049835,12.2805017824,255.989810937,0.0,24.9203635341,199.362908273,2.18937495926,0.0,2.18937495926
 08/18  24:00:00,287.769734512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918301945,0.0,2.18918301945
 08/19  01:00:00,237.929007426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938340552,0.0,2.18938340552
 08/19  02:00:00,237.929007348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930449504,0.0,2.18930449504
 08/19  03:00:00,237.92900735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922558674,0.0,2.18922558674
 08/19  04:00:00,250.151205214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914669266,0.0,2.18914669266
 08/19  05:00:00,274.596959156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147098635,0.0,2.19147098635
 08/19  06:00:00,920.667472201,37.1131632314,420.595035945,0.0,49.8407270682,199.362908273,2.19081344632,0.0,2.19081344632
 08/19  07:00:00,943.904590898,29.613106704,442.408508948,0.0,49.8407270682,199.362908273,4.36745050334,0.0,4.36745050334
 08/19  08:00:00,1200.67616914,29.6830827035,449.458480124,0.0,249.203635341,249.203635341,6.5493197543,0.0,6.5493197543
 08/19  09:00:00,1163.1981489,30.1346192786,448.192798959,0.0,249.203635341,249.203635341,8.74311823632,0.0,8.74311823632
 08/19  10:00:00,1115.9332821,30.6416829256,449.751221056,0.0,249.203635341,249.203635341,6.55833112844,0.0,6.55833112844
 08/19  11:00:00,1121.67600044,32.2598930886,455.690515241,0.0,249.203635341,249.203635341,8.74829301625,0.0,8.74829301625
 08/19  12:00:00,1132.7668288,33.0972524965,468.520775286,0.0,249.203635341,249.203635341,6.56017788849,0.0,6.56017788849
 08/19  13:00:00,1128.93718567,33.9661356644,463.565583171,0.0,249.203635341,249.203635341,8.73800977428,0.0,8.73800977428
 08/19  14:00:00,874.848048493,32.1307848891,459.164764824,0.0,74.7610906023,174.442544739,4.37329010132,0.0,4.37329010132
 08/19  15:00:00,871.153463609,30.8216011121,455.373829954,0.0,74.7610906023,174.442544739,4.36986587823,0.0,4.36986587823
 08/19  16:00:00,920.338419512,29.9006676012,455.762606745,0.0,74.7610906023,174.442544739,6.54719457484,0.0,6.54719457484
 08/19  17:00:00,882.803588058,29.6520807641,456.615296499,0.0,24.9203635341,149.522181205,2.19061089184,0.0,2.19061089184
 08/19  18:00:00,296.667693721,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086914003,0.0,2.19086914003
 08/19  19:00:00,662.963060378,12.7709150732,316.401266744,0.0,24.9203635341,149.522181205,4.36172659285,0.0,4.36172659285
 08/19  20:00:00,323.485297443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075334238,0.0,2.19075334238
 08/19  21:00:00,299.041808501,0.0,0.0,0.0,24.9203635341,149.522181205,4.3643419847,0.0,4.3643419847
 08/19  22:00:00,274.595600852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936653864,0.0,2.18936653864
 08/19  23:00:00,250.151205144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928762846,0.0,2.18928762846
 08/19  24:00:00,237.929007326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920872306,0.0,2.18920872306
 08/20  01:00:00,237.928554146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  02:00:00,237.928554538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859948898,0.0,2.18859948898
 08/20  03:00:00,237.928554746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845817287,0.0,2.18845817287
 08/20  04:00:00,250.150752392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854721771,0.0,2.18854721771
 08/20  05:00:00,274.596506496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062607408,0.0,2.19062607408
 08/20  06:00:00,289.30927258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845192239,0.0,2.18845192239
 08/20  07:00:00,296.666334491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854095527,0.0,2.18854095527
 08/20  08:00:00,296.666334255,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,385.364233092,2.77517962592,95.3634749306,0.0,24.9203635341,149.522181205,2.18862978204,0.0,2.18862978204
 08/20  10:00:00,560.117767307,13.4507683031,276.405812034,0.0,24.9203635341,149.522181205,2.18862752446,0.0,2.18862752446
 08/20  11:00:00,820.156213621,22.7762241148,489.091532496,0.0,24.9203635341,149.522181205,2.19013639483,0.0,2.19013639483
 08/20  12:00:00,793.694720946,19.531461317,469.599135837,0.0,24.9203635341,149.522181205,2.19010416137,0.0,2.19010416137
 08/20  13:00:00,858.754615525,23.1511356453,527.392217016,0.0,24.9203635341,149.522181205,4.36449504002,0.0,4.36449504002
 08/20  14:00:00,812.668480149,20.1308716626,487.840010272,0.0,24.9203635341,149.522181205,2.19009703194,0.0,2.19009703194
 08/20  15:00:00,857.265456155,23.0984807707,526.129689948,0.0,24.9203635341,149.522181205,2.18861351938,0.0,2.18861351938
 08/20  16:00:00,861.02320534,20.1640580819,487.294996031,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,942.457496699,23.4529968545,525.397362776,0.0,24.9203635341,149.522181205,2.18864479905,0.0,2.18864479905
 08/20  18:00:00,900.449047569,20.2429718136,489.987607848,0.0,24.9203635341,149.522181205,2.18864168853,0.0,2.18864168853
 08/20  19:00:00,920.04617343,22.956540494,528.030056872,0.0,24.9203635341,149.522181205,2.18863852455,0.0,2.18863852455
 08/20  20:00:00,774.550044986,14.7015852788,352.54121566,0.0,24.9203635341,149.522181205,2.18863536692,0.0,2.18863536692
 08/20  21:00:00,770.725174986,13.2738145036,369.541670293,0.0,24.9203635341,149.522181205,2.19071959028,0.0,2.19071959028
 08/20  22:00:00,274.595147895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858506281,0.0,2.18858506281
 08/20  23:00:00,386.588797734,1.1919752654,96.7375596236,0.0,24.9203635341,149.522181205,2.18859799775,0.0,2.18859799775
 08/20  24:00:00,237.928554093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.769734456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932825955,0.0,2.18932825955
 08/21  02:00:00,287.769734472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924942113,0.0,2.18924942113
 08/21  03:00:00,287.769734545,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891706004,0.0,2.1891706004
 08/21  04:00:00,299.991932378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937119188,0.0,2.18937119188
 08/21  05:00:00,349.358050642,0.0,0.0,0.0,49.8407270682,199.362908273,4.36275162189,0.0,4.36275162189
 08/21  06:00:00,938.668134732,36.0527922476,437.64448674,0.0,49.8407270682,199.362908273,2.98032315477,0.789542633231,2.19078052154
 08/21  07:00:00,1055.65969966,29.6134657644,454.03199596,0.0,149.522181205,199.362908273,6.55779656259,0.0,6.55779656259
 08/21  08:00:00,1588.94489559,35.5043040861,433.171113249,0.0,448.566543614,448.566543614,13.1685504474,0.0,13.1685504474
 08/21  09:00:00,1537.95424222,40.4496899685,413.900298514,0.0,448.566543614,448.566543614,13.1830288182,0.0,13.1830288182
 08/21  10:00:00,1478.40963992,43.2113316458,402.095561396,0.0,448.566543614,448.566543614,15.3785601126,0.0,15.3785601126
 08/21  11:00:00,1485.8693501,45.371903911,408.840045599,0.0,448.566543614,448.566543614,17.6232982721,0.0,17.6232982721
 08/21  12:00:00,1456.05697628,42.2009075685,428.972732735,0.0,448.566543614,398.725816546,19.8936110928,0.0,19.8936110928
 08/21  13:00:00,1506.05410478,48.8109977288,422.52040274,0.0,448.566543614,448.566543614,19.8746912224,0.0,19.8746912224
 08/21  14:00:00,1505.28505123,49.0010062995,421.570401855,0.0,448.566543614,448.566543614,13.1650837935,0.0,13.1650837935
 08/21  15:00:00,1504.17649663,48.7628912055,420.700414162,0.0,448.566543614,448.566543614,13.1570193595,0.0,13.1570193595
 08/21  16:00:00,1552.60828418,50.5203480624,418.480968856,0.0,448.566543614,448.566543614,15.4061939031,0.0,15.4061939031
 08/21  17:00:00,1439.71159233,41.8643317901,427.104034629,0.0,348.885089477,398.725816546,10.9415155084,0.0,10.9415155084
 08/21  18:00:00,1223.56834659,34.0043927205,419.864770176,0.0,249.203635341,299.044362409,6.56220886231,0.0,6.56220886231
 08/21  19:00:00,1211.05304682,30.8686460487,433.943159104,0.0,249.203635341,299.044362409,6.54957319927,0.0,6.54957319927
 08/21  20:00:00,1151.3087311,29.6175694869,473.019500094,0.0,149.522181205,249.203635341,6.55370996969,0.0,6.55370996969
 08/21  21:00:00,1101.34318523,29.613106704,450.728072826,0.0,149.522181205,249.203635341,2.1915100528,0.0,2.1915100528
 08/21  22:00:00,349.356691653,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893486483,0.0,2.1893486483
 08/21  23:00:00,299.991932438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926902166,0.0,2.18926902166
 08/21  24:00:00,287.769734653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919022719,0.0,2.18919022719
 08/22  01:00:00,287.769734824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939110073,0.0,2.18939110073
 08/22  02:00:00,287.769734723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931248716,0.0,2.18931248716
 08/22  03:00:00,287.769734709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923388113,0.0,2.18923388113
 08/22  04:00:00,299.99193256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915529328,0.0,2.18915529328
 08/22  05:00:00,349.358050228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133341069,0.0,2.19133341069
 08/22  06:00:00,551.183029969,33.7910290422,76.7904136806,0.0,49.8407270682,199.362908273,27.9362619861,23.574758898,4.36150308818
 08/22  07:00:00,881.926948424,29.613106704,297.241819107,0.0,149.522181205,199.362908273,26.8124379536,20.2541809751,6.55825697851
 08/22  08:00:00,1551.98538591,33.4467920627,403.922053808,0.0,448.566543614,448.566543614,14.0977010748,0.930341105811,13.167359969
 08/22  09:00:00,1549.01008091,37.3163548604,428.089434365,0.0,448.566543614,448.566543614,13.242140805,0.0621709369173,13.1799698681
 08/22  10:00:00,1492.83712413,40.7822147736,417.422894552,0.0,448.566543614,448.566543614,15.3811854286,0.0,15.3811854286
 08/22  11:00:00,1510.86076416,43.1507763079,432.990455147,0.0,448.566543614,448.566543614,17.6241106678,0.0,17.6241106678
 08/22  12:00:00,1468.72758541,40.3686636612,443.475582938,0.0,448.566543614,398.725816546,19.8921233291,0.0,19.8921233291
 08/22  13:00:00,1508.45894034,47.6963383932,426.03989723,0.0,448.566543614,448.566543614,19.8703137069,0.0,19.8703137069
 08/22  14:00:00,1504.62818295,48.4509605367,421.463580981,0.0,448.566543614,448.566543614,13.162176489,0.0,13.162176489
 08/22  15:00:00,1503.34779079,49.1318482617,419.50274125,0.0,448.566543614,448.566543614,10.967195113,0.0,10.967195113
 08/22  16:00:00,1551.00822584,51.6834165519,415.717845276,0.0,448.566543614,448.566543614,17.6056803128,0.0,17.6056803128
 08/22  17:00:00,1442.51857126,45.4050711688,426.370274559,0.0,348.885089477,398.725816546,8.75703313952,0.0,8.75703313952
 08/22  18:00:00,1263.0636366,34.7252409971,456.960345377,0.0,249.203635341,299.044362409,8.74391198485,0.0,8.74391198485
 08/22  19:00:00,1250.65847131,30.6265876556,473.344445282,0.0,249.203635341,299.044362409,4.37285228723,0.0,4.37285228723
 08/22  20:00:00,1110.98816829,29.6438032511,436.764664741,0.0,149.522181205,249.203635341,6.55502253546,0.0,6.55502253546
 08/22  21:00:00,1061.08321355,29.613106704,414.502492176,0.0,149.522181205,249.203635341,4.36300184436,0.0,4.36300184436
 08/22  22:00:00,349.356691503,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916596016,0.0,2.18916596016
 08/22  23:00:00,299.991932422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936682165,0.0,2.18936682165
 08/22  24:00:00,287.76973457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928821394,0.0,2.18928821394
 08/23  01:00:00,287.769734791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921015009,0.0,2.18921015009
 08/23  02:00:00,287.769734867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913187379,0.0,2.18913187379
 08/23  03:00:00,287.769734767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933322871,0.0,2.18933322871
 08/23  04:00:00,299.991932526,0.0,0.0,0.0,24.9203635341,199.362908273,2.189254951,0.0,2.189254951
 08/23  05:00:00,349.358050638,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130068545,0.0,2.19130068545
 08/23  06:00:00,877.011266604,34.0108021656,392.297134117,0.0,49.8407270682,199.362908273,8.6597625522,6.46893249748,2.19083005472
 08/23  07:00:00,981.647436167,29.613106704,390.608742748,0.0,149.522181205,199.362908273,20.2273574309,11.4894409918,8.73791643915
 08/23  08:00:00,1583.71729674,35.0375664196,429.208603245,0.0,448.566543614,448.566543614,13.2351936003,0.0717996649454,13.1633939353
 08/23  09:00:00,1532.02989474,39.3255547366,409.199877781,0.0,448.566543614,448.566543614,13.1771264881,0.0,13.1771264881
 08/23  10:00:00,1499.01680999,42.4219656085,422.034961437,0.0,448.566543614,448.566543614,13.2048518309,0.0,13.2048518309
 08/23  11:00:00,1505.175451,44.858127636,425.597789279,0.0,448.566543614,448.566543614,17.6075034457,0.0,17.6075034457
 08/23  12:00:00,1458.45377569,41.8885386329,431.681897491,0.0,448.566543614,398.725816546,22.1013768703,0.0,22.1013768703
 08/23  13:00:00,1503.85725877,49.0773789388,420.05717165,0.0,448.566543614,448.566543614,19.8744248557,0.0,19.8744248557
 08/23  14:00:00,1503.30415788,49.6294260318,418.961082626,0.0,448.566543614,448.566543614,13.1594335366,0.0,13.1594335366
 08/23  15:00:00,1503.74006434,50.1194162809,418.90745367,0.0,448.566543614,448.566543614,10.9699098773,0.0,10.9699098773
 08/23  16:00:00,1551.9824411,51.8903304102,416.485142427,0.0,448.566543614,448.566543614,17.6065401675,0.0,17.6065401675
 08/23  17:00:00,1441.64684218,44.7153265884,426.188289968,0.0,348.885089477,398.725816546,8.75785879135,0.0,8.75785879135
 08/23  18:00:00,1257.77207337,34.3700851878,452.023935888,0.0,249.203635341,299.044362409,8.74317502771,0.0,8.74317502771
 08/23  19:00:00,1247.3950091,30.7286587968,469.7354116,0.0,249.203635341,299.044362409,4.37350412491,0.0,4.37350412491
 08/23  20:00:00,1147.51539457,29.6141797483,469.229551348,0.0,149.522181205,249.203635341,6.5541019423,0.0,6.5541019423
 08/23  21:00:00,1104.90093981,29.613106704,451.064642038,0.0,149.522181205,249.203635341,4.36296012496,0.0,4.36296012496
 08/23  22:00:00,349.356691749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927790436,0.0,2.18927790436
 08/23  23:00:00,299.991932624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919966976,0.0,2.18919966976
 08/23  24:00:00,287.769734863,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,287.769735092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940131062,0.0,2.18940131062
 08/24  02:00:00,287.76973503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932345469,0.0,2.18932345469
 08/24  03:00:00,287.769735043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924561498,0.0,2.18924561498
 08/24  04:00:00,299.991932913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916779992,0.0,2.18916779992
 08/24  05:00:00,349.358051875,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261564813,0.0,4.36261564813
 08/24  06:00:00,965.990368132,35.3823411322,458.016105191,0.0,49.8407270682,199.362908273,3.37218047563,1.18141750345,2.19076297218
 08/24  07:00:00,1050.95550662,29.613106704,449.462332725,0.0,149.522181205,199.362908273,6.55793276118,0.0,6.55793276118
 08/24  08:00:00,1589.82956988,37.5826022451,431.977479966,0.0,448.566543614,448.566543614,13.1703494062,0.0,13.1703494062
 08/24  09:00:00,1541.71567361,43.2478065863,414.869930321,0.0,448.566543614,448.566543614,15.3760633866,0.0,15.3760633866
 08/24  10:00:00,1501.97615751,46.5137123022,420.746538478,0.0,448.566543614,448.566543614,13.1841371063,0.0,13.1841371063
 08/24  11:00:00,1504.9091071,48.5204097369,421.66915566,0.0,448.566543614,448.566543614,17.6242813858,0.0,17.6242813858
 08/24  12:00:00,1455.97606427,44.6963026317,426.396417727,0.0,448.566543614,398.725816546,22.1027607871,0.0,22.1027607871
 08/24  13:00:00,1508.46050074,52.3621102979,421.375679564,0.0,448.566543614,448.566543614,19.8704678796,0.0,19.8704678796
 08/24  14:00:00,1510.68515075,52.5052749666,423.581898184,0.0,448.566543614,448.566543614,10.9727807452,0.0,10.9727807452
 08/24  15:00:00,1512.78886728,53.0933814932,425.663488005,0.0,448.566543614,448.566543614,13.1596214282,0.0,13.1596214282
 08/24  16:00:00,1562.39555314,54.3759228974,425.510146804,0.0,448.566543614,448.566543614,15.4071394831,0.0,15.4071394831
 08/24  17:00:00,1445.55746449,47.5073653745,427.743511817,0.0,348.885089477,398.725816546,10.9424208453,0.0,10.9424208453
