Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  18:00:00,1245.76950792,37.0693668471,437.32208641,0.0,249.203635341,299.044362409,6.56247739153,0.0,6.56247739153
 08/24  19:00:00,1225.00761667,32.7137806211,445.362896229,0.0,249.203635341,299.044362409,6.54936242308,0.0,6.54936242308
 08/24  20:00:00,1130.82383137,29.7496510082,452.402514668,0.0,149.522181205,249.203635341,6.55507055179,0.0,6.55507055179
 08/24  21:00:00,1109.63342316,29.6252979824,455.784934645,0.0,149.522181205,249.203635341,2.19152726821,0.0,2.19152726821
 08/24  22:00:00,349.356691915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940164591,0.0,2.18940164591
 08/24  23:00:00,299.991932816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915476104,0.0,2.18915476104
 08/24  24:00:00,287.769735036,0.0,0.0,0.0,24.9203635341,199.362908273,2.189356598,0.0,2.189356598
 08/25  01:00:00,287.769735367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927943984,0.0,2.18927943984
 08/25  02:00:00,287.769735423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920213801,0.0,2.18920213801
 08/25  03:00:00,287.76973552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899383232,0.0,2.18899383232
 08/25  04:00:00,299.991933247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932723979,0.0,2.18932723979
 08/25  05:00:00,507.406884837,1.1919752654,118.348296465,0.0,49.8407270682,199.362908273,4.36263966943,0.0,4.36263966943
 08/25  06:00:00,928.325179463,37.6945579271,417.460459029,0.0,49.8407270682,199.362908273,2.19074315217,0.0,2.19074315217
 08/25  07:00:00,1024.16342813,29.613106704,424.478354292,0.0,149.522181205,199.362908273,6.55869739219,0.0,6.55869739219
 08/25  08:00:00,1561.09619795,35.8633771403,408.958860132,0.0,448.566543614,448.566543614,13.1685454399,0.0,13.1685454399
 08/25  09:00:00,1538.16462745,40.3613857582,418.265391887,0.0,448.566543614,448.566543614,13.1830921847,0.0,13.1830921847
 08/25  10:00:00,1508.63188934,41.5107842078,433.670766053,0.0,448.566543614,448.566543614,15.3787271828,0.0,15.3787271828
 08/25  11:00:00,1511.39302604,41.1095519555,437.016667451,0.0,448.566543614,448.566543614,17.6236606939,0.0,17.6236606939
 08/25  12:00:00,1459.97370703,37.8152901444,437.787191754,0.0,448.566543614,398.725816546,19.8942475982,0.0,19.8942475982
 08/25  13:00:00,1511.49015749,42.1405794255,434.848668907,0.0,448.566543614,448.566543614,19.8754624123,0.0,19.8754624123
 08/25  14:00:00,1512.30722359,41.9116080474,436.9360773,0.0,448.566543614,448.566543614,13.1655841412,0.0,13.1655841412
 08/25  15:00:00,1515.69708347,41.7209659128,441.795806596,0.0,448.566543614,448.566543614,13.1575644113,0.0,13.1575644113
 08/25  16:00:00,1563.55655141,42.0752164696,440.311635958,0.0,448.566543614,448.566543614,15.4069928153,0.0,15.4069928153
 08/25  17:00:00,1446.75639533,36.8809545898,440.630100308,0.0,348.885089477,398.725816546,10.9420576226,0.0,10.9420576226
 08/25  18:00:00,1249.19067618,30.4359329354,447.603477736,0.0,249.203635341,299.044362409,6.56254469183,0.0,6.56254469183
 08/25  19:00:00,1235.69817004,29.7515954882,450.471966869,0.0,249.203635341,299.044362409,6.54991019481,0.0,6.54991019481
 08/25  20:00:00,1128.97091389,29.613106704,450.686142467,0.0,149.522181205,249.203635341,6.55406601355,0.0,6.55406601355
 08/25  21:00:00,1110.19798073,29.613106704,456.359052041,0.0,149.522181205,249.203635341,5.83159340106,3.63996899138,2.19162440968
 08/25  22:00:00,349.356692504,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936920259,0.0,2.18936920259
 08/25  23:00:00,299.991933363,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893839812,0.0,2.1893839812
 08/25  24:00:00,287.76973549,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893067587,0.0,2.1893067587
 08/26  01:00:00,237.929008828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923042242,0.0,2.18923042242
 08/26  02:00:00,237.929008889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915382132,0.0,2.18915382132
 08/26  03:00:00,237.92900885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935709011,0.0,2.18935709011
 08/26  04:00:00,250.151206604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928050678,0.0,2.18928050678
 08/26  05:00:00,274.596961626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146394547,0.0,2.19146394547
 08/26  06:00:00,965.580619392,33.7307449686,458.326808977,0.0,49.8407270682,199.362908273,16.9706044563,12.6089114994,4.36169295692
 08/26  07:00:00,952.921451048,29.613106704,450.965593528,0.0,49.8407270682,199.362908273,23.1740270653,18.8063519428,4.36767512255
 08/26  08:00:00,1175.85472501,30.5379256881,424.98211133,0.0,249.203635341,249.203635341,9.95316999588,5.57961339232,4.37355660356
 08/26  09:00:00,1148.62630663,31.7123487256,433.13464757,0.0,249.203635341,249.203635341,9.57903384484,0.835125073286,8.74390877155
 08/26  10:00:00,1112.27071859,31.8542380286,444.435331687,0.0,249.203635341,249.203635341,6.70981489883,0.151033677122,6.55878122171
 08/26  11:00:00,1115.64516646,32.3823372973,447.35878726,0.0,249.203635341,249.203635341,8.75024532936,0.0,8.75024532936
 08/26  12:00:00,1116.54468664,33.9175406985,446.854672447,0.0,249.203635341,249.203635341,8.74034818016,0.0,8.74034818016
 08/26  13:00:00,1116.55614848,35.3456864635,445.229423952,0.0,249.203635341,249.203635341,6.55806190292,0.0,6.55806190292
 08/26  14:00:00,869.036568889,34.0185732585,448.24240501,0.0,74.7610906023,174.442544739,4.37274534535,0.0,4.37274534535
 08/26  15:00:00,873.335418632,32.6415341256,453.919200549,0.0,74.7610906023,174.442544739,6.54569636184,0.0,6.54569636184
 08/26  16:00:00,927.277346941,32.7474577146,458.865960975,0.0,74.7610906023,174.442544739,4.37146460454,0.0,4.37146460454
 08/26  17:00:00,883.941336878,32.6447522212,453.730325954,0.0,24.9203635341,149.522181205,2.19074155214,0.0,2.19074155214
 08/26  18:00:00,811.312728795,21.8068148068,415.665284238,0.0,24.9203635341,149.522181205,4.36173582813,0.0,4.36173582813
 08/26  19:00:00,733.071396475,18.9577100656,366.081011599,0.0,24.9203635341,149.522181205,2.19088991422,0.0,2.19088991422
 08/26  20:00:00,323.485299809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089430252,0.0,2.19089430252
 08/26  21:00:00,299.041810837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443969811,0.0,4.36443969811
 08/26  22:00:00,274.595602152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933062226,0.0,2.18933062226
 08/26  23:00:00,250.151206546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925407484,0.0,2.18925407484
 08/26  24:00:00,237.9290088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917754382,0.0,2.18917754382
 08/27  01:00:00,237.928555944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843800065,0.0,2.18843800065
 08/27  02:00:00,237.928555496,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.928555738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853032996,0.0,2.18853032996
 08/27  04:00:00,250.150753902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862248021,0.0,2.18862248021
 08/27  05:00:00,274.59650913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079322895,0.0,2.19079322895
 08/27  06:00:00,297.852940652,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885338635,0.0,2.1885338635
 08/27  07:00:00,398.150087948,4.50103246332,82.6051945957,0.0,24.9203635341,149.522181205,2.1886269187,0.0,2.1886269187
 08/27  08:00:00,750.774439937,23.697137582,355.685914263,0.0,24.9203635341,149.522181205,2.18860372489,0.0,2.18860372489
 08/27  09:00:00,619.273673852,19.0023524465,276.28633274,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,679.766824546,23.7398866883,361.623797297,0.0,24.9203635341,149.522181205,2.18865769853,0.0,2.18865769853
 08/27  11:00:00,567.538694465,17.5790215646,276.282968842,0.0,24.9203635341,149.522181205,2.19010464443,0.0,2.19010464443
 08/27  12:00:00,691.621496508,23.7831214623,372.897410428,0.0,24.9203635341,149.522181205,2.19014659499,0.0,2.19014659499
 08/27  13:00:00,599.241287136,19.4314488972,301.655338792,0.0,24.9203635341,149.522181205,4.36445736655,0.0,4.36445736655
 08/27  14:00:00,703.347265242,24.163610652,384.332054579,0.0,24.9203635341,149.522181205,2.19014423549,0.0,2.19014423549
 08/27  15:00:00,610.72248615,19.229402351,313.205001509,0.0,24.9203635341,149.522181205,2.18862176408,0.0,2.18862176408
 08/27  16:00:00,761.659733376,23.7592918192,393.843162949,0.0,24.9203635341,149.522181205,2.18862186864,0.0,2.18862186864
 08/27  17:00:00,695.996397032,19.0779341228,313.022199349,0.0,24.9203635341,149.522181205,2.18862196921,0.0,2.18862196921
 08/27  18:00:00,760.404978809,21.10121233,365.064453805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,280.765607139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862206576,0.0,2.18862206576
 08/27  20:00:00,323.483940716,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885750755,0.0,2.1885750755
 08/27  21:00:00,299.040904681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074604045,0.0,2.19074604045
 08/27  22:00:00,274.595149502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848659373,0.0,2.18848659373
 08/27  23:00:00,250.150753982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857898782,0.0,2.18857898782
 08/27  24:00:00,237.928556016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844061109,0.0,2.18844061109
 08/28  01:00:00,287.769736756,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892971798,0.0,2.1892971798
 08/28  02:00:00,287.769736745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922227195,0.0,2.18922227195
 08/28  03:00:00,287.769736791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914740859,0.0,2.18914740859
 08/28  04:00:00,299.991934588,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  05:00:00,349.35805407,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315345299,0.0,4.36315345299
 08/28  06:00:00,962.670918938,33.6582268209,455.497220742,0.0,49.8407270682,199.362908273,4.29039906648,2.09955169255,2.19084737394
 08/28  07:00:00,1039.49010271,29.613106704,438.256175393,0.0,149.522181205,199.362908273,11.4655773378,2.72776816726,8.73780917056
 08/28  08:00:00,1574.68117192,29.6754766209,426.352041746,0.0,448.566543614,448.566543614,10.9800037304,0.0,10.9800037304
 08/28  09:00:00,1563.94772457,30.9070584653,449.436406443,0.0,448.566543614,448.566543614,15.372832785,0.0,15.372832785
 08/28  10:00:00,1511.11018904,33.0862805519,443.307981488,0.0,448.566543614,448.566543614,13.1866503255,0.0,13.1866503255
 08/28  11:00:00,1508.84204035,35.5773422542,438.545144092,0.0,448.566543614,448.566543614,17.6253780243,0.0,17.6253780243
 08/28  12:00:00,1462.04213522,32.3839389393,444.774833611,0.0,448.566543614,398.725816546,22.1047432036,0.0,22.1047432036
 08/28  13:00:00,1508.75089391,35.6202680453,438.407896411,0.0,448.566543614,448.566543614,19.8751328819,0.0,19.8751328819
 08/28  14:00:00,1511.19903034,36.9165779923,439.834638083,0.0,448.566543614,448.566543614,13.1598662228,0.0,13.1598662228
 08/28  15:00:00,1513.29800157,40.2476739743,438.918831306,0.0,448.566543614,448.566543614,10.9703838267,0.0,10.9703838267
 08/28  16:00:00,1565.21796547,44.0023998204,439.510771913,0.0,448.566543614,448.566543614,17.6076747847,0.0,17.6076747847
 08/28  17:00:00,1448.8870098,39.1548281327,440.990720586,0.0,348.885089477,398.725816546,8.75839137214,0.0,8.75839137214
 08/28  18:00:00,1252.42958627,31.4998164631,449.706579453,0.0,249.203635341,299.044362409,8.74373428359,0.0,8.74373428359
 08/28  19:00:00,1248.94240595,29.7557472082,463.712047403,0.0,249.203635341,299.044362409,4.37340061237,0.0,4.37340061237
 08/28  20:00:00,1133.10770355,29.613106704,454.822080892,0.0,149.522181205,249.203635341,7.72542185038,1.17130105833,6.55412079205
 08/28  21:00:00,1131.60587971,29.613106704,477.761688352,0.0,149.522181205,249.203635341,15.2842235566,10.9209681485,4.36325540809
 08/28  22:00:00,349.356693816,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914514034,0.0,2.18914514034
 08/28  23:00:00,299.99193461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935054156,0.0,2.18935054156
 08/28  24:00:00,287.769736745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927572555,0.0,2.18927572555
 08/29  01:00:00,287.769737354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920269526,0.0,2.18920269526
 08/29  02:00:00,287.769737404,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  03:00:00,287.769737375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940898911,0.0,2.18940898911
 08/29  04:00:00,299.991935125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933512357,0.0,2.18933512357
 08/29  05:00:00,349.358055118,0.0,0.0,0.0,49.8407270682,199.362908273,4.36297453712,0.0,4.36297453712
 08/29  06:00:00,408.501774589,33.2964365942,0.0729625947001,0.0,49.8407270682,199.362908273,53.745071766,51.5545036605,2.19056810553
 08/29  07:00:00,774.65700086,29.613106704,194.203448015,0.0,149.522181205,199.362908273,37.2851417482,30.7265452594,6.55859648879
 08/29  08:00:00,1543.47592891,31.4674659639,398.329710281,0.0,448.566543614,448.566543614,15.2333826667,2.06135492392,13.1720277428
 08/29  09:00:00,1553.10001618,34.509125163,438.225546785,0.0,448.566543614,448.566543614,15.8631818626,0.48888504296,15.3742968196
 08/29  10:00:00,1502.06187126,36.0578445728,435.372995158,0.0,448.566543614,448.566543614,13.1951641594,0.00888759897115,13.1862765604
 08/29  11:00:00,1509.44304797,38.4348443504,440.007565426,0.0,448.566543614,448.566543614,17.6250227892,0.0,17.6250227892
 08/29  12:00:00,1463.16115099,36.4794325151,444.033917038,0.0,448.566543614,398.725816546,22.1044624723,0.0,22.1044624723
 08/29  13:00:00,1525.79224799,43.2208954582,447.919995658,0.0,448.566543614,448.566543614,19.8749707273,0.0,19.8749707273
 08/29  14:00:00,1528.63959199,44.1062091341,450.128535,0.0,448.566543614,448.566543614,13.1597571991,0.0,13.1597571991
 08/29  15:00:00,1534.08256606,43.8096814257,456.649528259,0.0,448.566543614,448.566543614,10.9703298244,0.0,10.9703298244
 08/29  16:00:00,1578.82079334,44.7626873235,453.597835009,0.0,448.566543614,448.566543614,17.607687835,0.0,17.607687835
 08/29  17:00:00,1433.6493739,38.1663099378,431.029292749,0.0,348.885089477,398.725816546,8.75838750479,0.0,8.75838750479
 08/29  18:00:00,1199.58132071,31.4188002822,406.62273516,0.0,249.203635341,299.044362409,8.74373957641,0.0,8.74373957641
 08/29  19:00:00,1148.41641124,29.7576434225,378.771096016,0.0,249.203635341,299.044362409,4.37300968896,0.0,4.37300968896
 08/29  20:00:00,870.236733738,29.613106704,212.712946639,0.0,149.522181205,249.203635341,10.9674004147,4.41325309454,6.5541473202
 08/29  21:00:00,713.194803436,29.613106704,83.1871653994,0.0,149.522181205,249.203635341,23.0362125971,18.672947956,4.36326464108
 08/29  22:00:00,349.35669437,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914972061,0.0,2.18914972061
 08/29  23:00:00,299.991935181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935631715,0.0,2.18935631715
 08/29  24:00:00,287.76973732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928253043,0.0,2.18928253043
 08/30  01:00:00,287.769737997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921072702,0.0,2.18921072702
 08/30  02:00:00,287.769738054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913800185,0.0,2.18913800185
 08/30  03:00:00,287.769738034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  04:00:00,299.991935782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934588204,0.0,2.18934588204
 08/30  05:00:00,349.358056151,0.0,0.0,0.0,49.8407270682,199.362908273,4.36300303729,0.0,4.36300303729
 08/30  06:00:00,405.891545842,33.2088669984,0.0,0.0,49.8407270682,199.362908273,95.3449242394,93.1543407186,2.19058352086
 08/30  07:00:00,500.767435843,29.613106704,0.0,0.0,149.522181205,199.362908273,60.0418551612,53.4831737141,6.55868144709
 08/30  08:00:00,1281.90450636,31.4594250789,151.668711326,0.0,448.566543614,448.566543614,23.3263275735,10.1540595668,13.1722680067
 08/30  09:00:00,1456.49128933,34.6922678851,353.11333561,0.0,448.566543614,448.566543614,17.3738881325,1.99922990936,15.3746582232
 08/30  10:00:00,1435.88443555,35.8300824491,375.146058008,0.0,448.566543614,448.566543614,14.3328889599,1.14623228671,13.1866566732
 08/30  11:00:00,1442.48839411,37.1965414414,376.332158164,0.0,448.566543614,448.566543614,17.9144036515,0.288780524967,17.6256231265
 08/30  12:00:00,1388.39862759,35.359502217,369.477289369,0.0,448.566543614,398.725816546,22.1964750038,0.0910770415459,22.1053979623
 08/30  13:00:00,1457.84556479,40.3863650742,382.736456516,0.0,448.566543614,448.566543614,19.8759177165,0.0,19.8759177165
 08/30  14:00:00,1461.47314661,40.2267423624,386.532734434,0.0,448.566543614,448.566543614,13.1603541345,0.0,13.1603541345
 08/30  15:00:00,1468.04228438,41.5967054461,391.73236186,0.0,448.566543614,448.566543614,10.9700343869,0.0,10.9700343869
 08/30  16:00:00,1525.28226008,42.4609743156,399.214288701,0.0,448.566543614,448.566543614,17.6086718935,0.0,17.6086718935
 08/30  17:00:00,1403.61428322,37.1642960461,395.706745218,0.0,348.885089477,398.725816546,8.75886948392,0.0,8.75886948392
 08/30  18:00:00,1184.75735573,29.9004089934,390.549419574,0.0,249.203635341,299.044362409,8.74314668299,0.0,8.74314668299
 08/30  19:00:00,1157.95429976,29.6348493283,386.683050419,0.0,249.203635341,299.044362409,4.37325554489,0.0,4.37325554489
 08/30  20:00:00,902.261234145,29.613106704,243.970789117,0.0,149.522181205,249.203635341,9.74949830009,3.19497729759,6.5545210025
 08/30  21:00:00,712.634578626,29.613106704,82.6223163332,0.0,149.522181205,249.203635341,29.4355394321,25.0728838402,4.36265559191
 08/30  22:00:00,349.356694974,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927415029,0.0,2.18927415029
 08/30  23:00:00,299.991935892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920153005,0.0,2.18920153005
 08/30  24:00:00,287.769738134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940930884,0.0,2.18940930884
 08/31  01:00:00,287.769738749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933883334,0.0,2.18933883334
 08/31  02:00:00,287.769738712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926732603,0.0,2.18926732603
 08/31  03:00:00,287.769738733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919587079,0.0,2.18919587079
 08/31  04:00:00,299.991936577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  05:00:00,349.358057234,0.0,0.0,0.0,49.8407270682,199.362908273,4.36327238036,0.0,4.36327238036
 08/31  06:00:00,405.888539079,33.2044216345,0.0,0.0,49.8407270682,199.362908273,97.3215247952,95.1308055759,2.19071921926
 08/31  07:00:00,500.787985133,29.613106704,0.0,0.0,149.522181205,199.362908273,90.6650170398,81.9268328336,8.73818420621
 08/31  08:00:00,1184.52391039,30.6002901321,82.0000019664,0.0,448.566543614,448.566543614,23.4376944921,12.4640645567,10.9736299354
 08/31  09:00:00,1421.78777515,32.195335961,322.422244399,0.0,448.566543614,448.566543614,17.5172894104,2.14329633458,15.3739930758
 08/31  10:00:00,1438.36903954,33.2302161608,377.284350216,0.0,448.566543614,448.566543614,16.0050312074,0.621972885718,15.3830583216
 08/31  11:00:00,1454.53063864,36.1877209239,383.62334268,0.0,448.566543614,448.566543614,15.4285706686,0.00444267144247,15.4241279972
 08/31  12:00:00,1393.62786737,34.5524635976,381.477744747,0.0,448.566543614,398.725816546,22.1049420876,0.0,22.1049420876
 08/31  13:00:00,1461.82701967,39.639148361,391.53543865,0.0,448.566543614,448.566543614,19.8782798429,0.0,19.8782798429
 08/31  14:00:00,1480.5345251,41.3657250984,404.455130729,0.0,448.566543614,448.566543614,13.1618453364,0.0,13.1618453364
 08/31  15:00:00,1476.72764973,39.6151842728,402.399237617,0.0,448.566543614,448.566543614,10.9671377201,0.0,10.9671377201
 08/31  16:00:00,1520.19465387,38.761777591,397.825875873,0.0,448.566543614,448.566543614,17.6063850479,0.0,17.6063850479
 08/31  17:00:00,1395.92059807,33.6787217001,391.498629417,0.0,348.885089477,398.725816546,8.75732319254,0.0,8.75732319254
 08/31  18:00:00,1185.60698614,29.6149205806,391.663651846,0.0,249.203635341,299.044362409,8.80560287817,0.0613299082455,8.74427296992
 08/31  19:00:00,1190.57467621,29.613106704,404.348503167,0.0,249.203635341,299.044362409,14.1951997727,7.64596928622,6.54923048643
 08/31  20:00:00,1056.80931773,29.613106704,391.782782648,0.0,149.522181205,249.203635341,44.2123516596,39.8361854934,4.37616616617
 08/31  21:00:00,1011.21728217,29.613106704,373.977477785,0.0,149.522181205,249.203635341,60.6941410723,56.330917011,4.36322406133
 08/31  22:00:00,349.356695481,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927707946,0.0,2.18927707946
 08/31  23:00:00,299.991936472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920568651,0.0,2.18920568651
 08/31  24:00:00,287.769738775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941490597,0.0,2.18941490597
 09/01  01:00:00,287.769739505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934566774,0.0,2.18934566774
 09/01  02:00:00,287.769739502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927550276,0.0,2.18927550276
 09/01  03:00:00,287.769739548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920539875,0.0,2.18920539875
 09/01  04:00:00,299.991937409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941616003,0.0,2.18941616003
 09/01  05:00:00,349.358057941,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148276715,0.0,2.19148276715
 09/01  06:00:00,956.988012874,33.0548096617,450.386944015,0.0,49.8407270682,199.362908273,46.9237952894,44.7329652313,2.19083005805
 09/01  07:00:00,1070.92705561,29.613106704,469.271120343,0.0,149.522181205,199.362908273,48.3131099602,39.5756347696,8.73747519056
 09/01  08:00:00,1596.51066869,30.4625570996,445.776585724,0.0,448.566543614,448.566543614,15.9456228135,2.78000001042,13.1656228031
 09/01  09:00:00,1543.98517859,32.0811388502,428.299623269,0.0,448.566543614,448.566543614,13.366582191,0.186724122369,13.1798580687
 09/01  10:00:00,1481.66280396,34.1329771189,414.659232122,0.0,448.566543614,448.566543614,15.3816767607,0.0,15.3816767607
 09/01  11:00:00,1499.49119575,38.4788509947,426.622297942,0.0,448.566543614,448.566543614,17.6254882395,0.0,17.6254882395
 09/01  12:00:00,1458.73917203,38.3032301407,435.552547389,0.0,448.566543614,398.725816546,19.8948733823,0.0,19.8948733823
 09/01  13:00:00,1513.18437507,44.8595192735,433.756926369,0.0,448.566543614,448.566543614,19.8737720038,0.0,19.8737720038
 09/01  14:00:00,1513.50989942,45.8649110783,433.85041319,0.0,448.566543614,448.566543614,13.1644233104,0.0,13.1644233104
 09/01  15:00:00,1515.83971905,45.7995878408,437.151625288,0.0,448.566543614,448.566543614,13.156745329,0.0,13.156745329
 09/01  16:00:00,1566.13139612,45.9765904537,439.155328312,0.0,448.566543614,448.566543614,15.4066735115,0.0,15.4066735115
 09/01  17:00:00,1446.34826184,39.6659929599,436.868812654,0.0,348.885089477,398.725816546,8.75780013785,0.0,8.75780013785
 09/01  18:00:00,1249.26294993,31.2295112672,446.6553657,0.0,249.203635341,299.044362409,8.74448637254,0.0,8.74448637254
 09/01  19:00:00,1245.52063377,30.0636284683,451.4387192,0.0,249.203635341,299.044362409,6.54981066816,0.0,6.54981066816
 09/01  20:00:00,1132.53041979,29.613106704,454.245634329,0.0,149.522181205,249.203635341,6.55406412067,0.0,6.55406412067
 09/01  21:00:00,1110.52161991,29.613106704,456.68531503,0.0,149.522181205,249.203635341,2.19160901214,0.0,2.19160901214
 09/01  22:00:00,349.356696684,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935070499,0.0,2.18935070499
 09/01  23:00:00,299.9919375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937309865,0.0,2.18937309865
 09/01  24:00:00,287.769739652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930310776,0.0,2.18930310776
 09/02  01:00:00,237.929013459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923503712,0.0,2.18923503712
 09/02  02:00:00,237.929013512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916638511,0.0,2.18916638511
 09/02  03:00:00,237.929013463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937898261,0.0,2.18937898261
 09/02  04:00:00,250.151211215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931037839,0.0,2.18931037839
 09/02  05:00:00,274.596969046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151428558,0.0,2.19151428558
 09/02  06:00:00,952.020648209,34.2617008645,435.700102728,0.0,49.8407270682,199.362908273,6.04812853149,1.68639115565,4.36173737584
 09/02  07:00:00,935.300879749,29.613106704,433.509986104,0.0,49.8407270682,199.362908273,11.1880232724,6.82074566966,4.36727760275
 09/02  08:00:00,1179.38137735,29.613106704,428.506344123,0.0,249.203635341,249.203635341,4.3819339836,0.00889205724434,4.37304192635
 09/02  09:00:00,1165.30760994,30.7948835247,449.641970588,0.0,249.203635341,249.203635341,8.74463907,0.0,8.74463907
 09/02  10:00:00,1113.80027627,32.227112249,445.592107365,0.0,249.203635341,249.203635341,6.55841689432,0.0,6.55841689432
 09/02  11:00:00,1113.14620638,33.3527857447,443.810547033,0.0,249.203635341,249.203635341,8.74890666598,0.0,8.74890666598
 09/02  12:00:00,1114.23166559,35.093209752,443.156945787,0.0,249.203635341,249.203635341,8.74042967353,0.0,8.74042967353
 09/02  13:00:00,1114.88015205,35.9411573835,442.957939087,0.0,249.203635341,249.203635341,6.55899594592,0.0,6.55899594592
 09/02  14:00:00,866.304323092,32.8434453995,446.685273811,0.0,74.7610906023,174.442544739,6.54974189376,0.0,6.54974189376
 09/02  15:00:00,871.437264471,31.847447205,452.815120799,0.0,74.7610906023,174.442544739,4.37002791274,0.0,4.37002791274
 09/02  16:00:00,940.29304565,30.9305423353,473.698562271,0.0,74.7610906023,174.442544739,4.37144807088,0.0,4.37144807088
 09/02  17:00:00,913.025651547,30.736267206,484.723118989,0.0,24.9203635341,149.522181205,4.36154808781,0.0,4.36154808781
 09/02  18:00:00,722.952205614,20.7772723662,332.364971679,0.0,24.9203635341,149.522181205,2.19091390725,0.0,2.19091390725
 09/02  19:00:00,383.653909518,4.7394275164,73.2474414089,0.0,24.9203635341,149.522181205,2.19075111186,0.0,2.19075111186
 09/02  20:00:00,323.485306707,0.0,0.0,0.0,24.9203635341,149.522181205,4.36154460462,0.0,4.36154460462
 09/02  21:00:00,299.041818589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221776839,0.0,2.19221776839
 09/02  22:00:00,274.595606807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916443589,0.0,2.18916443589
 09/02  23:00:00,250.15121118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937718799,0.0,2.18937718799
 09/02  24:00:00,237.929013358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930867142,0.0,2.18930867142
 09/03  01:00:00,237.928560168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862311285,0.0,2.18862311285
 09/03  02:00:00,237.928560006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849269779,0.0,2.18849269779
 09/03  03:00:00,237.928559603,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150757547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859427657,0.0,2.18859427657
 09/03  05:00:00,274.59651676,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150514703,0.0,4.36150514703
 09/03  06:00:00,306.396610995,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,303.127014135,1.32035296599,0.986641904378,0.0,24.9203635341,149.522181205,2.18862452288,0.0,2.18862452288
 09/03  08:00:00,592.780731687,22.9587203952,193.475052433,0.0,24.9203635341,149.522181205,2.18820920732,0.0,2.18820920732
 09/03  09:00:00,639.416277744,19.4138381697,275.69730222,0.0,24.9203635341,149.522181205,2.18864267577,0.0,2.18864267577
 09/03  10:00:00,678.596374031,23.3373660528,352.613527212,0.0,24.9203635341,149.522181205,2.188651671,0.0,2.188651671
 09/03  11:00:00,629.977335163,18.2268909395,311.249435774,0.0,24.9203635341,149.522181205,2.1901700006,0.0,2.1901700006
 09/03  12:00:00,686.417197385,23.4211994642,357.933302957,0.0,24.9203635341,149.522181205,2.19013402623,0.0,2.19013402623
 09/03  13:00:00,622.911546919,19.9340145558,300.94277071,0.0,24.9203635341,149.522181205,2.19241640067,0.0,2.19241640067
 09/03  14:00:00,690.356071997,23.9709213151,360.814713194,0.0,24.9203635341,149.522181205,4.36033885953,0.0,4.36033885953
 09/03  15:00:00,631.400579376,19.686435303,309.221825629,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,749.030421297,23.38813375,370.726989321,0.0,24.9203635341,149.522181205,2.18865863806,0.0,2.18865863806
 09/03  17:00:00,728.671989292,19.5132721502,321.067764348,0.0,24.9203635341,149.522181205,2.18866765671,0.0,2.18866765671
 09/03  18:00:00,809.825126975,23.3943004616,395.28470601,0.0,24.9203635341,149.522181205,2.18867666055,0.0,2.18867666055
 09/03  19:00:00,618.834838099,13.8372390192,252.551167445,0.0,24.9203635341,149.522181205,2.18856955244,0.0,2.18856955244
 09/03  20:00:00,323.483944337,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040912468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130781132,0.0,4.36130781132
 09/03  22:00:00,274.59515306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150757785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848293009,0.0,2.18848293009
 09/03  24:00:00,237.928560206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858481327,0.0,2.18858481327
 09/04  01:00:00,237.928561031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845655567,0.0,2.18845655567
 09/04  02:00:00,237.928560635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855998871,0.0,2.18855998871
 09/04  03:00:00,237.928560409,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150758602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866324857,0.0,2.18866324857
 09/04  05:00:00,274.596517979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071199658,0.0,2.19071199658
 09/04  06:00:00,306.396611957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859657044,0.0,2.18859657044
 09/04  07:00:00,296.666341248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858470529,0.0,2.18858470529
 09/04  08:00:00,713.461422114,19.672087541,318.897313403,0.0,24.9203635341,149.522181205,2.18866534933,0.0,2.18866534933
 09/04  09:00:00,711.350046933,19.7651034737,339.246212332,0.0,24.9203635341,149.522181205,2.18867605379,0.0,2.18867605379
 09/04  10:00:00,731.075000945,23.0049017452,401.893287521,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,688.46699095,19.269057513,366.487101081,0.0,24.9203635341,149.522181205,4.36034286661,0.0,4.36034286661
 09/04  12:00:00,742.422526673,23.2552809514,413.002893609,0.0,24.9203635341,149.522181205,2.19018616558,0.0,2.19018616558
 09/04  13:00:00,697.417240503,20.4405817781,373.768564444,0.0,24.9203635341,149.522181205,2.19237043736,0.0,2.19237043736
 09/04  14:00:00,750.936597221,24.0508460894,420.580658083,0.0,24.9203635341,149.522181205,2.19014417714,0.0,2.19014417714
 09/04  15:00:00,696.037762546,20.0830084407,372.639628425,0.0,24.9203635341,149.522181205,2.18864761515,0.0,2.18864761515
 09/04  16:00:00,789.315392997,23.136708652,410.935770055,0.0,24.9203635341,149.522181205,2.18865838507,0.0,2.18865838507
 09/04  17:00:00,784.262477713,19.8083134302,375.444572438,0.0,24.9203635341,149.522181205,2.18866913778,0.0,2.18866913778
 09/04  18:00:00,831.903512106,22.5572738103,417.850002795,0.0,24.9203635341,149.522181205,2.18867987479,0.0,2.18867987479
 09/04  19:00:00,481.147760444,5.15303416338,132.40215368,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,323.483945295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866705317,0.0,2.18866705317
 09/04  21:00:00,299.040913749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36142943338,0.0,4.36142943338
 09/04  22:00:00,274.595153997,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150758721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858593176,0.0,2.18858593176
 09/04  24:00:00,237.928561118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845741241,0.0,2.18845741241
 09/05  01:00:00,287.769743544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923342161,0.0,2.18923342161
 09/05  02:00:00,287.769743572,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891699108,0.0,2.1891699108
 09/05  03:00:00,287.769743481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938854084,0.0,2.18938854084
 09/05  04:00:00,299.991941218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932507352,0.0,2.18932507352
 09/05  05:00:00,349.358064293,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169080562,0.0,2.19169080562
 09/05  06:00:00,923.980562568,31.6186028888,417.176301684,0.0,49.8407270682,199.362908273,16.3584397594,11.996972218,4.36146754143
 09/05  07:00:00,1012.69259318,29.613106704,416.376774596,0.0,149.522181205,199.362908273,19.646656645,13.0881750956,6.55848154936
 09/05  08:00:00,1590.59577589,29.627875908,441.154154594,0.0,448.566543614,448.566543614,13.1699757589,0.0,13.1699757589
 09/05  09:00:00,1568.57407931,30.9215482673,454.048216829,0.0,448.566543614,448.566543614,13.1824823351,0.0,13.1824823351
 09/05  10:00:00,1513.63570916,34.4623772114,444.457350085,0.0,448.566543614,448.566543614,15.3828739623,0.0,15.3828739623
 09/05  11:00:00,1509.76658679,37.8473595818,437.199608966,0.0,448.566543614,448.566543614,17.6252716366,0.0,17.6252716366
 09/05  12:00:00,1459.28198887,37.0628428785,437.335709235,0.0,448.566543614,398.725816546,19.8980282626,0.0,19.8980282626
 09/05  13:00:00,1506.93636665,43.3491116107,428.864453088,0.0,448.566543614,448.566543614,22.0849124563,0.0,22.0849124563
 09/05  14:00:00,1506.07953398,44.5208267073,426.844999684,0.0,448.566543614,448.566543614,10.9769519239,0.0,10.9769519239
 09/05  15:00:00,1506.35360172,45.5210177703,426.119341087,0.0,448.566543614,448.566543614,13.1611679975,0.0,13.1611679975
 09/05  16:00:00,1556.07322448,46.3271718715,426.139006164,0.0,448.566543614,448.566543614,15.4103035164,0.0,15.4103035164
 09/05  17:00:00,1443.99397948,39.6139543722,433.636754898,0.0,348.885089477,398.725816546,10.9444991419,0.0,10.9444991419
 09/05  18:00:00,1254.34107415,31.3852505644,451.577734067,0.0,249.203635341,299.044362409,8.74387583547,0.0,8.74387583547
 09/05  19:00:00,1260.94021177,30.0610526564,458.317195,0.0,249.203635341,299.044362409,4.37359206856,0.0,4.37359206856
 09/05  20:00:00,1113.38128531,29.6144606345,435.147215152,0.0,149.522181205,249.203635341,6.55396224553,0.0,6.55396224553
 09/05  21:00:00,1090.19728966,29.613106704,436.362099266,0.0,149.522181205,249.203635341,4.48871682751,0.125600479658,4.36311634785
 09/05  22:00:00,349.356700356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935728665,0.0,2.18935728665
 09/05  23:00:00,299.99194119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929394783,0.0,2.18929394783
 09/05  24:00:00,287.769743381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923062587,0.0,2.18923062587
 09/06  01:00:00,287.76974453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917064947,0.0,2.18917064947
 09/06  02:00:00,287.769744504,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769744441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939150041,0.0,2.18939150041
 09/06  04:00:00,299.991942223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932993675,0.0,2.18932993675
 09/06  05:00:00,349.358066478,0.0,0.0,0.0,49.8407270682,199.362908273,4.36303959648,0.0,4.36303959648
 09/06  06:00:00,986.32288474,33.6164187426,470.646767551,0.0,49.8407270682,199.362908273,5.05375802195,2.86314465987,2.19061336208
 09/06  07:00:00,1078.89137777,29.613106704,477.259114784,0.0,149.522181205,199.362908273,13.321607501,6.76257054651,6.55903695448
 09/06  08:00:00,1604.95798494,31.3768150116,453.311614774,0.0,448.566543614,448.566543614,13.1739429188,0.0,13.1739429188
 09/06  09:00:00,1538.55672831,35.2846470948,419.847911508,0.0,448.566543614,448.566543614,15.3744621496,0.0,15.3744621496
 09/06  10:00:00,1483.56546249,40.7489795048,409.909396693,0.0,448.566543614,448.566543614,15.384989626,0.0,15.384989626
 09/06  11:00:00,1505.09686038,44.1745315178,426.202703774,0.0,448.566543614,448.566543614,17.6256603034,0.0,17.6256603034
 09/06  12:00:00,1457.03899513,42.2455921107,429.909952855,0.0,448.566543614,398.725816546,19.8962604235,0.0,19.8962604235
 09/06  13:00:00,1511.65774116,49.4761599642,427.577410089,0.0,448.566543614,448.566543614,19.8758750601,0.0,19.8758750601
 09/06  14:00:00,1517.24179097,50.4546586823,433.774264492,0.0,448.566543614,448.566543614,13.1657691079,0.0,13.1657691079
 09/06  15:00:00,1524.56474139,51.7271568249,441.530065847,0.0,448.566543614,448.566543614,13.1583897678,0.0,13.1583897678
 09/06  16:00:00,1575.53189477,52.3044463999,443.712896733,0.0,448.566543614,448.566543614,15.4094355963,0.0,15.4094355963
 09/06  17:00:00,1451.53522527,44.4759608454,439.244509746,0.0,348.885089477,398.725816546,10.9436240369,0.0,10.9436240369
 09/06  18:00:00,1247.64012677,34.7943484575,441.819802693,0.0,249.203635341,299.044362409,6.56359066293,0.0,6.56359066293
 09/06  19:00:00,1252.45302504,30.9933402956,448.897716388,0.0,249.203635341,299.044362409,6.54980755419,0.0,6.54980755419
 09/06  20:00:00,1129.93033667,29.6417800693,451.616859705,0.0,149.522181205,249.203635341,6.55534993055,0.0,6.55534993055
 09/06  21:00:00,1107.36229164,29.613106704,453.525979392,0.0,149.522181205,249.203635341,2.19158209504,0.0,2.19158209504
 09/06  22:00:00,349.356701314,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939417573,0.0,2.18939417573
 09/06  23:00:00,299.991942182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921835831,0.0,2.18921835831
 09/06  24:00:00,287.76974446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943926652,0.0,2.18943926652
 09/07  01:00:00,287.769745596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938015231,0.0,2.18938015231
 09/07  02:00:00,287.769745597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932051008,0.0,2.18932051008
 09/07  03:00:00,287.769745633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926095911,0.0,2.18926095911
 09/07  04:00:00,299.991943496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920148721,0.0,2.18920148721
 09/07  05:00:00,349.358068541,0.0,0.0,0.0,49.8407270682,199.362908273,4.36309383779,0.0,4.36309383779
 09/07  06:00:00,951.677264681,36.1865126202,433.434658131,0.0,49.8407270682,199.362908273,2.38812256295,0.197529710491,2.19059285246
 09/07  07:00:00,1035.00174718,29.613106704,433.441577298,0.0,149.522181205,199.362908273,6.56993638257,0.0110792208669,6.5588571617
 09/07  08:00:00,1565.09935225,35.6316924893,411.812649163,0.0,448.566543614,448.566543614,13.171749688,0.0,13.171749688
 09/07  09:00:00,1541.04924687,42.2459942801,417.737506009,0.0,448.566543614,448.566543614,15.3788692083,0.0,15.3788692083
 09/07  10:00:00,1511.67186307,47.1781905081,430.422963494,0.0,448.566543614,448.566543614,13.1874882604,0.0,13.1874882604
 09/07  11:00:00,1519.43675095,50.4667891615,436.764950795,0.0,448.566543614,448.566543614,17.628110778,0.0,17.628110778
 09/07  12:00:00,1471.52277709,47.5374228085,442.467187437,0.0,448.566543614,398.725816546,22.10771845,0.0,22.10771845
 09/07  13:00:00,1534.67730613,54.2956263726,449.844253948,0.0,448.566543614,448.566543614,19.8766889701,0.0,19.8766889701
 09/07  14:00:00,1540.18172341,55.224342004,452.416883831,0.0,448.566543614,448.566543614,13.1641143477,0.0,13.1641143477
 09/07  15:00:00,1541.6906492,58.342316571,448.656088121,0.0,448.566543614,448.566543614,13.1568824988,0.0,13.1568824988
 09/07  16:00:00,1589.89387342,58.7219489215,447.56486258,0.0,448.566543614,448.566543614,15.4078142352,0.0,15.4078142352
 09/07  17:00:00,1462.15874161,47.7534141558,447.143863488,0.0,348.885089477,398.725816546,10.9424858035,0.0,10.9424858035
 09/07  18:00:00,1246.73749071,36.2772348584,441.152603015,0.0,249.203635341,299.044362409,6.56292305275,0.0,6.56292305275
 09/07  19:00:00,1254.04133011,31.9711508129,449.50820803,0.0,249.203635341,299.044362409,6.55032660827,0.0,6.55032660827
 09/07  20:00:00,1136.45398684,29.8961009487,457.886186401,0.0,149.522181205,249.203635341,6.55471710671,0.0,6.55471710671
 09/07  21:00:00,1119.04173716,29.630311832,465.188217557,0.0,149.522181205,249.203635341,2.19136985899,0.0,2.19136985899
 09/07  22:00:00,349.356702695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944481705,0.0,2.18944481705
 09/07  23:00:00,299.99194348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929017693,0.0,2.18929017693
 09/07  24:00:00,287.769745711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923085022,0.0,2.18923085022
 09/08  01:00:00,287.769747007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917400187,0.0,2.18917400187
 09/08  02:00:00,422.408057368,1.1919752654,94.9378084632,0.0,24.9203635341,199.362908273,2.18933450094,0.0,2.18933450094
 09/08  03:00:00,287.769746891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934244333,0.0,2.18934244333
 09/08  04:00:00,299.991944711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928510814,0.0,2.18928510814
 09/08  05:00:00,349.358070491,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270784666,0.0,4.36270784666
 09/08  06:00:00,968.847055127,35.1611160848,451.62822791,0.0,49.8407270682,199.362908273,2.29522717249,0.10444160247,2.19078557002
 09/08  07:00:00,1064.69517835,29.613106704,463.067787222,0.0,149.522181205,199.362908273,6.55932569861,0.0,6.55932569861
 09/08  08:00:00,1585.60320084,36.5766237633,428.757010978,0.0,448.566543614,448.566543614,13.1712943084,0.0,13.1712943084
 09/08  09:00:00,1524.64863013,42.7381180494,400.400494667,0.0,448.566543614,448.566543614,15.3799806638,0.0,15.3799806638
 09/08  10:00:00,1492.11589933,46.6517831599,412.498241274,0.0,448.566543614,448.566543614,13.1868045773,0.0,13.1868045773
 09/08  11:00:00,1507.59805693,49.9792034907,422.899202669,0.0,448.566543614,448.566543614,17.6274669449,0.0,17.6274669449
 09/08  12:00:00,1460.85653667,47.4455483676,428.743412692,0.0,448.566543614,398.725816546,22.1101802248,0.0,22.1101802248
 09/08  13:00:00,1520.97827754,54.7829809993,433.441242877,0.0,448.566543614,448.566543614,19.880035999,0.0,19.880035999
 09/08  14:00:00,1523.66287782,55.7471763167,436.515996576,0.0,448.566543614,448.566543614,13.163911228,0.0,13.163911228
 09/08  15:00:00,1524.64671712,57.8537965963,435.707737156,0.0,448.566543614,448.566543614,13.1567700933,0.0,13.1567700933
 09/08  16:00:00,1567.96007749,57.4050888142,429.703025173,0.0,448.566543614,448.566543614,15.40788756,0.0,15.40788756
 09/08  17:00:00,1445.66152861,47.8145920062,427.820881434,0.0,348.885089477,398.725816546,10.3194120872,0.0,10.3194120872
 09/08  18:00:00,1246.3167357,36.2106720523,438.727960547,0.0,249.203635341,299.044362409,7.18494372455,0.0,7.18494372455
 09/08  19:00:00,1253.43499021,31.7469030113,449.126112444,0.0,249.203635341,299.044362409,6.55035935383,0.0,6.55035935383
 09/08  20:00:00,1137.16521705,29.7621525678,458.731360775,0.0,149.522181205,249.203635341,6.55478143293,0.0,6.55478143293
 09/08  21:00:00,1112.39985727,29.6152562997,458.561391239,0.0,149.522181205,249.203635341,2.19138599228,0.0,2.19138599228
 09/08  22:00:00,349.356703927,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936629731,0.0,2.18936629731
 09/08  23:00:00,299.991944706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930788586,0.0,2.18930788586
 09/08  24:00:00,287.769746927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925071849,0.0,2.18925071849
 09/09  01:00:00,237.929021207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919615125,0.0,2.18919615125
 09/09  02:00:00,237.929021173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942444372,0.0,2.18942444372
 09/09  03:00:00,237.929021124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936929586,0.0,2.18936929586
 09/09  04:00:00,250.151218919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931421841,0.0,2.18931421841
 09/09  05:00:00,274.596981919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36277969696,0.0,4.36277969696
 09/09  06:00:00,944.0308025,36.5824404174,425.891501987,0.0,49.8407270682,199.362908273,2.47272755344,0.281903363029,2.19082419042
 09/09  07:00:00,928.403497314,29.613106704,427.270983841,0.0,49.8407270682,199.362908273,4.36688266485,0.0,4.36688266485
 09/09  08:00:00,1175.20456011,30.7394262399,424.614234487,0.0,249.203635341,249.203635341,4.37315552109,0.0,4.37315552109
 09/09  09:00:00,1163.95919411,32.3586260297,446.729779612,0.0,249.203635341,249.203635341,8.74463936318,0.0,8.74463936318
 09/09  10:00:00,1113.22668978,34.3320643615,442.913540126,0.0,249.203635341,249.203635341,6.55917936774,0.0,6.55917936774
 09/09  11:00:00,1112.11521446,35.4771426054,440.655162866,0.0,249.203635341,249.203635341,8.75157735007,0.0,8.75157735007
 09/09  12:00:00,1110.19909514,37.1734367453,437.044117829,0.0,249.203635341,249.203635341,8.74223420852,0.0,8.74223420852
 09/09  13:00:00,1112.18313286,38.6279185386,437.57412918,0.0,249.203635341,249.203635341,6.5582956728,0.0,6.5582956728
 09/09  14:00:00,863.860008968,36.9723362752,440.112044874,0.0,74.7610906023,174.442544739,6.54971242018,0.0,6.54971242018
 09/09  15:00:00,866.405332535,35.0865341301,444.544082637,0.0,74.7610906023,174.442544739,4.37025274284,0.0,4.37025274284
 09/09  16:00:00,918.626058733,33.4299128299,449.532182955,0.0,74.7610906023,174.442544739,6.54775712724,0.0,6.54775712724
 09/09  17:00:00,884.176921601,32.1878920689,454.422754207,0.0,24.9203635341,149.522181205,2.19089802392,0.0,2.19089802392
 09/09  18:00:00,782.303720948,20.7772723662,391.020475372,0.0,24.9203635341,149.522181205,2.19098197334,0.0,2.19098197334
 09/09  19:00:00,487.853310854,5.53407769333,141.976159432,0.0,24.9203635341,149.522181205,4.36174744597,0.0,4.36174744597
 09/09  20:00:00,363.192277724,0.397325088465,26.4734685965,0.0,24.9203635341,149.522181205,2.19095663927,0.0,2.19095663927
 09/09  21:00:00,299.041833117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448801636,0.0,4.36448801636
 09/09  22:00:00,274.595614567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943215769,0.0,2.18943215769
 09/09  23:00:00,250.151218877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937721916,0.0,2.18937721916
 09/09  24:00:00,237.929021041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932229591,0.0,2.18932229591
 09/10  01:00:00,237.928566176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.92856651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849699464,0.0,2.18849699464
 09/10  03:00:00,237.928566705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861380143,0.0,2.18861380143
 09/10  04:00:00,250.150764533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849678246,0.0,2.18849678246
 09/10  05:00:00,274.59652749,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908751093,0.0,2.1908751093
 09/10  06:00:00,306.396618002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868938382,0.0,2.18868938382
 09/10  07:00:00,296.666346763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857257593,0.0,2.18857257593
 09/10  08:00:00,296.666346418,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  09:00:00,621.79337061,18.2653190883,284.456097995,0.0,24.9203635341,149.522181205,2.18869031749,0.0,2.18869031749
 09/10  10:00:00,586.178875076,19.5159759717,290.648294796,0.0,24.9203635341,149.522181205,2.18857278144,0.0,2.18857278144
 09/10  11:00:00,489.103652408,12.9060703625,199.874905442,0.0,24.9203635341,149.522181205,2.19017756481,0.0,2.19017756481
 09/10  12:00:00,672.085135796,23.0860601334,347.985910206,0.0,24.9203635341,149.522181205,2.19022344617,0.0,2.19022344617
 09/10  13:00:00,629.237029442,20.0672343382,310.04568,0.0,24.9203635341,149.522181205,4.36491076736,0.0,4.36491076736
 09/10  14:00:00,676.910115731,23.7525278371,352.014729712,0.0,24.9203635341,149.522181205,2.19016277552,0.0,2.19016277552
 09/10  15:00:00,632.036066231,20.0819381131,312.470264075,0.0,24.9203635341,149.522181205,2.18867011685,0.0,2.18867011685
 09/10  16:00:00,730.193201779,23.1569552362,356.40181899,0.0,24.9203635341,149.522181205,2.18869362785,0.0,2.18869362785
 09/10  17:00:00,715.899187399,19.7970258123,310.567881041,0.0,24.9203635341,149.522181205,2.18867050174,0.0,2.18867050174
 09/10  18:00:00,753.31653917,22.6630415899,345.398233986,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,411.618572925,5.51779613482,80.4685450399,0.0,24.9203635341,149.522181205,2.18869402433,0.0,2.18869402433
 09/10  20:00:00,323.483951276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857642432,0.0,2.18857642432
 09/10  21:00:00,299.040923149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080612183,0.0,2.19080612183
