Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  22:00:00,274.595160049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853588394,0.0,2.18853588394
 09/10  23:00:00,250.150764544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865301495,0.0,2.18865301495
 09/10  24:00:00,237.928566574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853629869,0.0,2.18853629869
 09/11  01:00:00,287.76975095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943286319,0.0,2.18943286319
 09/11  02:00:00,287.769750881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938252963,0.0,2.18938252963
 09/11  03:00:00,287.769750854,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893322822,0.0,2.1893322822
 09/11  04:00:00,299.991948662,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892821088,0.0,2.1892821088
 09/11  05:00:00,349.358076435,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139783587,0.0,2.19139783587
 09/11  06:00:00,422.365124035,32.5885177832,0.0,0.0,49.8407270682,199.362908273,104.489467472,102.298518669,2.19094880331
 09/11  07:00:00,500.775186237,29.613106704,0.0,0.0,149.522181205,199.362908273,72.9020287956,64.1626551383,8.73937365731
 09/11  08:00:00,1165.97623821,30.2130648231,64.9787450425,0.0,448.566543614,448.566543614,23.0191891339,9.84674082798,13.1724483059
 09/11  09:00:00,1460.35308843,32.9732209678,358.092245787,0.0,448.566543614,448.566543614,15.4848657715,2.30168436459,13.1831814069
 09/11  10:00:00,1454.42771548,35.369203891,393.52710442,0.0,448.566543614,448.566543614,16.5675640467,1.18199222116,15.3855718255
 09/11  11:00:00,1477.16365795,37.9522494454,407.156085172,0.0,448.566543614,448.566543614,17.8862048176,0.257728567909,17.6284762497
 09/11  12:00:00,1432.20555521,37.3564558551,409.965518324,0.0,448.566543614,398.725816546,22.1894603449,0.0799848108675,22.1094755341
 09/11  13:00:00,1506.81241672,43.3667805093,428.722755959,0.0,448.566543614,448.566543614,19.878925923,0.0,19.878925923
 09/11  14:00:00,1516.75867744,44.2243082594,437.820611582,0.0,448.566543614,448.566543614,13.1630341964,0.0,13.1630341964
 09/11  15:00:00,1512.91210478,44.1399812933,434.058820383,0.0,448.566543614,448.566543614,10.9731521955,0.0,10.9731521955
 09/11  16:00:00,1561.26773763,44.7093800433,432.951249514,0.0,448.566543614,448.566543614,17.6100623279,0.0,17.6100623279
 09/11  17:00:00,1432.62589725,38.262421245,423.620166537,0.0,348.885089477,398.725816546,8.75895604206,0.0,8.75895604206
 09/11  18:00:00,1215.14940697,30.4923906443,416.316274738,0.0,249.203635341,299.044362409,8.74502203861,0.0,8.74502203861
 09/11  19:00:00,1196.30035891,29.6358783011,396.974667945,0.0,249.203635341,299.044362409,6.57576702889,0.0251032193062,6.55066380959
 09/11  20:00:00,863.655419786,29.613106704,206.251106373,0.0,149.522181205,249.203635341,14.4722296126,7.91784201512,6.55438759746
 09/11  21:00:00,711.974941475,29.613106704,81.960258793,0.0,149.522181205,249.203635341,30.5946877279,28.4030132906,2.19167443731
 09/11  22:00:00,349.356708013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935933369,0.0,2.18935933369
 09/11  23:00:00,299.99194885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945042687,0.0,2.18945042687
 09/11  24:00:00,287.769750979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940036016,0.0,2.18940036016
 09/12  01:00:00,287.769752428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935361364,0.0,2.18935361364
 09/12  02:00:00,287.769752427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930586057,0.0,2.18930586057
 09/12  03:00:00,287.769752448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925821552,0.0,2.18925821552
 09/12  04:00:00,299.991950288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921066039,0.0,2.18921066039
 09/12  05:00:00,349.35807923,0.0,0.0,0.0,49.8407270682,199.362908273,2.1917536413,0.0,2.1917536413
 09/12  06:00:00,422.523615078,32.7558353609,0.0,0.0,49.8407270682,199.362908273,94.4109774662,90.0492512266,4.36172623958
 09/12  07:00:00,597.554641249,29.613106704,45.4322654701,0.0,149.522181205,199.362908273,70.495283327,63.935814821,6.55946850595
 09/12  08:00:00,1336.30330382,30.8491395751,204.722561222,0.0,448.566543614,448.566543614,24.2460540483,11.0736644845,13.1723895638
 09/12  09:00:00,1471.39140042,33.5071401728,367.190537177,0.0,448.566543614,448.566543614,17.4124466403,2.03257285487,15.3798737854
 09/12  10:00:00,1473.29333068,35.8576833981,408.990958746,0.0,448.566543614,448.566543614,14.0065622976,0.817630022636,13.1889322749
 09/12  11:00:00,1510.88992127,38.7830822174,439.3114389,0.0,448.566543614,448.566543614,17.6756583483,0.0444365190537,17.6312218292
 09/12  12:00:00,1477.17743873,38.5073963671,453.786501094,0.0,448.566543614,398.725816546,22.1116848594,0.0,22.1116848594
 09/12  13:00:00,1516.98857067,44.2930979665,437.972577974,0.0,448.566543614,448.566543614,19.8796600656,0.0,19.8796600656
 09/12  14:00:00,1514.95309391,44.4008631354,435.838465817,0.0,448.566543614,448.566543614,13.1682036112,0.0,13.1682036112
 09/12  15:00:00,1513.95164156,44.4796790111,434.75865438,0.0,448.566543614,448.566543614,13.1613177078,0.0,13.1613177078
 09/12  16:00:00,1563.14522985,42.7212097733,436.816894262,0.0,448.566543614,448.566543614,15.4119248311,0.0,15.4119248311
 09/12  17:00:00,1460.59656352,35.3566782017,454.496567441,0.0,348.885089477,398.725816546,10.9461933053,0.0,10.9461933053
 09/12  18:00:00,1275.58584058,29.9983343573,474.209379716,0.0,249.203635341,299.044362409,8.74426874038,0.0,8.74426874038
 09/12  19:00:00,1256.59270206,29.6211353925,450.300559408,0.0,249.203635341,299.044362409,4.37321911949,0.0,4.37321911949
 09/12  20:00:00,1071.58466241,29.613106704,403.821720715,0.0,149.522181205,249.203635341,13.6535770595,7.09869586251,6.55488119694
 09/12  21:00:00,1031.62991426,29.613106704,391.367249076,0.0,149.522181205,249.203635341,35.4344427929,31.0716379429,4.36280485003
 09/12  22:00:00,349.356709281,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893538581,0.0,2.1893538581
 09/12  23:00:00,299.991950176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930642365,0.0,2.18930642365
 09/12  24:00:00,287.769752397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925901505,0.0,2.18925901505
 09/13  01:00:00,287.769753967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921585562,0.0,2.18921585562
 09/13  02:00:00,287.769753919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945605088,0.0,2.18945605088
 09/13  03:00:00,287.769753853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941106379,0.0,2.18941106379
 09/13  04:00:00,299.991951627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936614937,0.0,2.18936614937
 09/13  05:00:00,349.358080995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149527981,0.0,2.19149527981
 09/13  06:00:00,886.099339487,32.9248958497,379.084702296,0.0,49.8407270682,199.362908273,60.9435575811,58.7526984268,2.19085915427
 09/13  07:00:00,973.464690676,29.613106704,384.486132485,0.0,149.522181205,199.362908273,80.540127728,71.801662603,8.73846512498
 09/13  08:00:00,1535.05931862,30.531794298,394.687893534,0.0,448.566543614,448.566543614,30.4001278873,17.2309265871,13.1692013002
 09/13  09:00:00,1517.34520434,31.8414165628,408.674061698,0.0,448.566543614,448.566543614,16.3508928584,3.16605373537,13.184839123
 09/13  10:00:00,1506.26481194,32.458501671,440.424369157,0.0,448.566543614,448.566543614,16.6911424061,1.30644447754,15.3846979285
 09/13  11:00:00,1530.7249626,32.9265801764,463.078155441,0.0,448.566543614,448.566543614,18.3385098052,0.706958338083,17.6315514671
 09/13  12:00:00,1488.04877817,30.9549413244,472.209431133,0.0,448.566543614,398.725816546,23.2867235723,1.17554725194,22.1111763203
 09/13  13:00:00,1526.85912658,33.3091571102,458.826609802,0.0,448.566543614,448.566543614,20.4994476248,0.615815346479,19.8836322783
 09/13  14:00:00,1528.19025654,33.5627211124,459.913486,0.0,448.566543614,448.566543614,13.5497360182,0.384607753195,13.165128265
 09/13  15:00:00,1536.55423641,34.1334069956,467.857884081,0.0,448.566543614,448.566543614,13.1584358427,0.0,13.1584358427
 09/13  16:00:00,1565.79124336,34.3213017396,450.177807498,0.0,448.566543614,448.566543614,15.4443723465,0.033347533974,15.4110248125
 09/13  17:00:00,1435.57592491,31.3226175824,436.907162079,0.0,348.885089477,398.725816546,11.7649527089,0.820351186651,10.9446015223
 09/13  18:00:00,1244.32884889,29.613106704,444.065109944,0.0,249.203635341,299.044362409,28.8754159454,22.3122260879,6.56318985756
 09/13  19:00:00,1266.04770458,29.613106704,455.455824609,0.0,249.203635341,299.044362409,45.2227065459,38.6725850168,6.55012152913
 09/13  20:00:00,1111.45874998,29.613106704,437.396287035,0.0,149.522181205,249.203635341,71.3585421951,64.804923563,6.55361863206
 09/13  21:00:00,1075.62486207,29.613106704,426.291071915,0.0,149.522181205,249.203635341,79.1924661814,74.8296351495,4.36283103196
 09/13  22:00:00,349.356710689,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921772215,0.0,2.18921772215
 09/13  23:00:00,299.99195161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,287.769753785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945825139,0.0,2.18945825139
 09/14  01:00:00,287.769755363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941623784,0.0,2.18941623784
 09/14  02:00:00,287.769755367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937390201,0.0,2.18937390201
 09/14  03:00:00,287.769755387,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893316896,0.0,2.1893316896
 09/14  04:00:00,299.991953222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928957769,0.0,2.18928957769
 09/14  05:00:00,349.358084115,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307795093,0.0,4.36307795093
 09/14  06:00:00,926.555700867,32.7255116919,412.047045448,0.0,49.8407270682,199.362908273,76.6300954062,74.4394427904,2.19065261583
 09/14  07:00:00,1012.58299443,29.613106704,416.403016311,0.0,149.522181205,199.362908273,93.3645237212,84.6255645313,8.73895918989
 09/14  08:00:00,1580.91537265,29.8369827128,433.763248929,0.0,448.566543614,448.566543614,42.2258151998,29.0586187454,13.1671964544
 09/14  09:00:00,1543.72360558,30.8365800854,433.683858944,0.0,448.566543614,448.566543614,32.8217941539,19.6389307012,13.1828634528
 09/14  10:00:00,1488.37698714,31.3978244136,427.725218294,0.0,448.566543614,448.566543614,30.110488549,14.7257541982,15.3847343507
 09/14  11:00:00,1488.42730728,31.8156472069,427.352525001,0.0,448.566543614,448.566543614,25.6806041684,8.05109381985,17.6295103486
 09/14  12:00:00,1441.88224347,30.0596976514,430.927978504,0.0,448.566543614,398.725816546,35.8393548424,13.7272811293,22.112073713
 09/14  13:00:00,1519.24046323,32.3793299248,452.598278756,0.0,448.566543614,448.566543614,21.031599519,1.14961487919,19.8819846398
 09/14  14:00:00,1516.98288663,33.3927741269,448.876289347,0.0,448.566543614,448.566543614,13.2152517396,0.0511897199757,13.1640620196
 09/14  15:00:00,1512.54283547,35.6232753943,442.206223137,0.0,448.566543614,448.566543614,10.9698424862,0.0,10.9698424862
 09/14  16:00:00,1580.99682607,34.5115454886,463.864683204,0.0,448.566543614,448.566543614,17.6116970558,0.0,17.6116970558
 09/14  17:00:00,1423.18017731,31.1973377774,427.841902616,0.0,348.885089477,398.725816546,10.9439115391,0.0,10.9439115391
 09/14  18:00:00,1184.36009358,29.613106704,395.725305252,0.0,249.203635341,299.044362409,15.0221852937,8.45828672146,6.56389857227
 09/14  19:00:00,1159.36068775,29.613106704,364.278246353,0.0,249.203635341,299.044362409,28.0926470158,21.5421057158,6.55054129996
 09/14  20:00:00,818.594036204,29.613106704,161.660284607,0.0,149.522181205,249.203635341,65.6276656182,59.0717098147,6.55595580351
 09/14  21:00:00,581.749693032,29.613106704,3.81460916477,0.0,149.522181205,249.203635341,88.2877757022,86.0960392422,2.19173645998
 09/14  22:00:00,349.356712196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948339454,0.0,2.18948339454
 09/14  23:00:00,299.99195305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938293648,0.0,2.18938293648
 09/14  24:00:00,287.769755296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934098533,0.0,2.18934098533
 09/15  01:00:00,287.769756996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930193949,0.0,2.18930193949
 09/15  02:00:00,287.769757046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926257448,0.0,2.18926257448
 09/15  03:00:00,287.769757097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922334482,0.0,2.18922334482
 09/15  04:00:00,299.991954874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947035093,0.0,2.18947035093
 09/15  05:00:00,349.358086992,0.0,0.0,0.0,49.8407270682,199.362908273,4.36288465911,0.0,4.36288465911
 09/15  06:00:00,421.951061077,32.0744923784,0.0,0.0,49.8407270682,199.362908273,242.868356274,240.677409689,2.19094658521
 09/15  07:00:00,500.86455199,29.613106704,0.0,0.0,149.522181205,199.362908273,194.009031767,187.449597163,6.55943460374
 09/15  08:00:00,1049.01539505,29.6132795393,0.0,0.0,448.566543614,448.566543614,58.1984481588,42.8345696009,15.3638785579
 09/15  09:00:00,1101.7918595,30.590843141,37.4181515534,0.0,448.566543614,448.566543614,36.6340908535,23.4513330809,13.1827577726
 09/15  10:00:00,1317.09251962,31.7003579377,266.571811942,0.0,448.566543614,448.566543614,26.9170448284,11.5302235413,15.386821287
 09/15  11:00:00,1400.15568819,34.2240579629,337.741241313,0.0,448.566543614,448.566543614,21.0499807035,3.42012821942,17.6298524841
 09/15  12:00:00,1357.41017983,34.3622726332,343.247202387,0.0,448.566543614,398.725816546,25.7673286267,3.65436255298,22.1129660738
 09/15  13:00:00,1418.26536971,39.3699311637,347.062680116,0.0,448.566543614,448.566543614,20.9132365873,1.03018797066,19.8830486166
 09/15  14:00:00,1413.88647709,39.924569325,348.650671787,0.0,448.566543614,448.566543614,13.2941242728,0.128497018421,13.1656272544
 09/15  15:00:00,1420.63033599,39.0533177313,353.52816855,0.0,448.566543614,448.566543614,13.1625940019,0.0,13.1625940019
 09/15  16:00:00,1490.59941366,39.2510234082,367.741228423,0.0,448.566543614,448.566543614,15.4113207448,0.0,15.4113207448
 09/15  17:00:00,1360.14748437,34.8478436462,364.166440081,0.0,348.885089477,398.725816546,10.9447568632,0.0,10.9447568632
 09/15  18:00:00,1147.80674249,29.9438968535,355.054235571,0.0,249.203635341,299.044362409,6.56390014047,0.0,6.56390014047
 09/15  19:00:00,934.21069123,29.613106704,144.475527094,0.0,249.203635341,299.044362409,14.1075118471,7.55684540746,6.5506664396
 09/15  20:00:00,589.802509148,29.613106704,0.0,0.0,149.522181205,249.203635341,40.8226978462,34.2688737622,6.55382408407
 09/15  21:00:00,627.334943079,29.613106704,0.00576045846219,0.0,149.522181205,249.203635341,63.4621516197,59.0992014647,4.36295015498
 09/15  22:00:00,349.356713884,0.0,0.0,0.0,49.8407270682,199.362908273,2.189277662,0.0,2.189277662
 09/15  23:00:00,299.991954831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923871718,0.0,2.18923871718
 09/15  24:00:00,287.769757055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,237.929031667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948889848,0.0,2.18948889848
 09/16  02:00:00,237.929031634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945244755,0.0,2.18945244755
 09/16  03:00:00,237.929031624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941612029,0.0,2.18941612029
 09/16  04:00:00,250.151229431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937989269,0.0,2.18937989269
 09/16  05:00:00,274.596998651,0.0,0.0,0.0,24.9203635341,149.522181205,4.36329491726,0.0,4.36329491726
 09/16  06:00:00,421.361947552,31.5493556114,0.0,0.0,49.8407270682,199.362908273,153.822831729,151.632064715,2.19076701398
 09/16  07:00:00,401.14327622,29.613106704,0.0,0.0,49.8407270682,199.362908273,141.653354021,137.286066867,4.36728715405
 09/16  08:00:00,768.571739126,29.613106704,53.5346334945,0.0,249.203635341,249.203635341,58.1107082238,51.5595479953,6.55116022853
 09/16  09:00:00,978.866884307,29.613106704,278.363166346,0.0,249.203635341,249.203635341,43.8256694583,35.0808577407,8.74481171761
 09/16  10:00:00,1032.884607,29.6283580865,372.364019848,0.0,249.203635341,249.203635341,27.9316625353,21.3716497778,6.56001275753
 09/16  11:00:00,1075.20039136,31.0923246819,409.271388029,0.0,249.203635341,249.203635341,21.3378576438,12.5863093405,8.75154830327
 09/16  12:00:00,1109.20547857,33.4007559968,440.845833621,0.0,249.203635341,249.203635341,14.360205514,5.61806777886,8.74213773511
 09/16  13:00:00,1129.1330134,34.6684614595,460.067626881,0.0,249.203635341,249.203635341,7.93049316543,1.37065272337,6.55984044206
 09/16  14:00:00,888.355280927,33.8675443255,469.599246423,0.0,74.7610906023,174.442544739,7.30245248111,0.751736555102,6.55071592601
 09/16  15:00:00,893.19055326,32.6933397769,475.629207573,0.0,74.7610906023,174.442544739,4.37079606395,0.0,4.37079606395
 09/16  16:00:00,945.920232061,31.1688675426,479.975683923,0.0,74.7610906023,174.442544739,6.54816277021,0.0,6.54816277021
 09/16  17:00:00,908.382990043,30.2672490523,480.707041865,0.0,24.9203635341,149.522181205,4.19500017403,2.0040954821,2.19090469193
 09/16  18:00:00,711.112575891,17.3109209616,322.630962596,0.0,24.9203635341,149.522181205,2.19089275827,0.0,2.19089275827
 09/16  19:00:00,409.105951335,3.96105889798,74.349474067,0.0,24.9203635341,149.522181205,4.36170432236,0.0,4.36170432236
 09/16  20:00:00,323.48533217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084975329,0.0,2.19084975329
 09/16  21:00:00,299.041851933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19238383014,0.0,2.19238383014
 09/16  22:00:00,274.595625245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950025919,0.0,2.18950025919
 09/16  23:00:00,250.151229562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946424121,0.0,2.18946424121
 09/16  24:00:00,237.929031714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942823253,0.0,2.18942823253
 09/17  01:00:00,237.928575209,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886262296,0.0,2.1886262296
 09/17  02:00:00,237.928575522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852721475,0.0,2.18852721475
 09/17  03:00:00,237.928575533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866494069,0.0,2.18866494069
 09/17  04:00:00,250.150773183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856621736,0.0,2.18856621736
 09/17  05:00:00,274.596542987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075898034,0.0,2.19075898034
 09/17  06:00:00,314.940293363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856563204,0.0,2.18856563204
 09/17  07:00:00,296.666355448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870444973,0.0,2.18870444973
 09/17  08:00:00,504.060479855,10.8552560698,161.395026834,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,608.365336095,17.7959757526,257.200613841,0.0,24.9203635341,149.522181205,2.18847324059,0.0,2.18847324059
 09/17  10:00:00,671.344813011,22.9090000285,351.032255846,0.0,24.9203635341,149.522181205,2.18874408857,0.0,2.18874408857
 09/17  11:00:00,531.830378548,13.5615012546,245.010058401,0.0,24.9203635341,149.522181205,2.19028790347,0.0,2.19028790347
 09/17  12:00:00,721.50672971,23.1391917726,392.693991307,0.0,24.9203635341,149.522181205,2.19028720764,0.0,2.19028720764
 09/17  13:00:00,680.621360512,20.0200250275,357.823288373,0.0,24.9203635341,149.522181205,4.3650602013,0.0,4.3650602013
 09/17  14:00:00,737.612609639,23.7292339631,407.990232137,0.0,24.9203635341,149.522181205,2.19024472836,0.0,2.19024472836
 09/17  15:00:00,693.689683624,20.0272879367,370.638729237,0.0,24.9203635341,149.522181205,2.18872975562,0.0,2.18872975562
 09/17  16:00:00,764.821377195,21.4807679926,389.960796113,0.0,24.9203635341,149.522181205,2.18872596833,0.0,2.18872596833
 09/17  17:00:00,687.333629968,15.0556814083,288.556298574,0.0,24.9203635341,149.522181205,2.1886748192,0.0,2.1886748192
 09/17  18:00:00,296.666355099,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  19:00:00,314.940293114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857562491,0.0,2.18857562491
 09/17  20:00:00,323.483960054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871371651,0.0,2.18871371651
 09/17  21:00:00,299.040938725,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099350306,0.0,2.19099350306
 09/17  22:00:00,274.595168758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871372373,0.0,2.18871372373
 09/17  23:00:00,250.1507733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861536984,0.0,2.18861536984
 09/17  24:00:00,237.928575526,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885169701,0.0,2.1885169701
 09/18  01:00:00,287.769762329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939575475,0.0,2.18939575475
 09/18  02:00:00,287.769762318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936578084,0.0,2.18936578084
 09/18  03:00:00,287.769762319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933592108,0.0,2.18933592108
 09/18  04:00:00,299.991960131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930615262,0.0,2.18930615262
 09/18  05:00:00,349.358094422,0.0,0.0,0.0,49.8407270682,199.362908273,2.19176147376,0.0,2.19176147376
 09/18  06:00:00,980.215354684,31.0788917693,458.502856302,0.0,49.8407270682,199.362908273,48.8952884421,44.533612442,4.36167600011
 09/18  07:00:00,1073.44913561,29.613106704,471.777824301,0.0,149.522181205,199.362908273,67.082424203,60.5227382716,6.55968593135
 09/18  08:00:00,1625.15566781,29.613106704,475.266309314,0.0,448.566543614,448.566543614,22.2513895207,9.07902606872,13.172363452
 09/18  09:00:00,1589.50835869,29.613106704,476.290061699,0.0,448.566543614,448.566543614,16.3815555306,0.998694049125,15.3828614815
 09/18  10:00:00,1529.99653573,29.613106704,465.667112186,0.0,448.566543614,448.566543614,13.4586050715,0.267981004754,13.1906240668
 09/18  11:00:00,1514.54548066,29.7035396522,450.122144974,0.0,448.566543614,448.566543614,19.8371423626,0.0,19.8371423626
 09/18  12:00:00,1458.10921998,29.8803238725,443.345243927,0.0,448.566543614,398.725816546,19.9061196637,0.0,19.9061196637
 09/18  13:00:00,1500.12545629,32.6016638367,432.800787435,0.0,448.566543614,448.566543614,22.0927899783,0.0,22.0927899783
 09/18  14:00:00,1490.83152789,34.8654743665,421.252214948,0.0,448.566543614,448.566543614,13.1629075524,0.0,13.1629075524
 09/18  15:00:00,1488.90199833,33.7907096869,420.640741215,0.0,448.566543614,448.566543614,10.9744099744,0.0,10.9744099744
 09/18  16:00:00,1535.94322832,33.5426689787,419.549495992,0.0,448.566543614,448.566543614,17.6142416149,0.0,17.6142416149
 09/18  17:00:00,1432.62952132,30.1908659173,431.881330289,0.0,348.885089477,398.725816546,10.9453736486,0.0,10.9453736486
 09/18  18:00:00,1239.79952234,29.613106704,438.808247981,0.0,249.203635341,299.044362409,6.56402886122,0.0,6.56402886122
 09/18  19:00:00,1254.18695034,29.613106704,434.992170396,0.0,249.203635341,299.044362409,12.5898916585,6.03921228811,6.55067937034
 09/18  20:00:00,1110.86624973,29.613106704,432.784453573,0.0,149.522181205,249.203635341,43.5129375017,36.956664258,6.55627324367
 09/18  21:00:00,1090.29566553,29.613106704,436.422591962,0.0,149.522181205,249.203635341,52.9052025692,50.7133902107,2.1918123585
 09/18  22:00:00,349.356719044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949639607,0.0,2.18949639607
 09/18  23:00:00,299.991959917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946526696,0.0,2.18946526696
 09/18  24:00:00,287.769762138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943557903,0.0,2.18943557903
 09/19  01:00:00,287.769764024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940918051,0.0,2.18940918051
 09/19  02:00:00,287.769764046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938242386,0.0,2.18938242386
 09/19  03:00:00,287.769764069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935580847,0.0,2.18935580847
 09/19  04:00:00,299.991961896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932930379,0.0,2.18932930379
 09/19  05:00:00,349.35809792,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325306808,0.0,4.36325306808
 09/19  06:00:00,1000.46355533,32.7102171163,468.57398991,0.0,49.8407270682,199.362908273,49.6324558575,47.4416997274,2.19075613003
 09/19  07:00:00,1054.28509764,29.613106704,455.486483824,0.0,149.522181205,199.362908273,75.9239997835,67.1840698773,8.73992990617
 09/19  08:00:00,1557.52376487,29.613106704,415.65255637,0.0,448.566543614,448.566543614,31.36267013,18.1927679196,13.1699022104
 09/19  09:00:00,1515.6733097,30.2180041242,409.498525781,0.0,448.566543614,448.566543614,19.3065944568,6.12011643268,13.1864780242
 09/19  10:00:00,1484.90128501,30.9457484605,423.784355576,0.0,448.566543614,448.566543614,16.1015810336,0.71390559793,15.3876754357
 09/19  11:00:00,1490.77459312,31.518674223,429.702870142,0.0,448.566543614,448.566543614,17.8561364004,0.22171047623,17.6344259242
 09/19  12:00:00,1436.64202704,29.9196997204,426.389577252,0.0,448.566543614,398.725816546,22.5434821861,0.42568503971,22.1177971464
 09/19  13:00:00,1519.86750269,32.5904291565,452.851131665,0.0,448.566543614,448.566543614,19.8853389736,0.0,19.8853389736
 09/19  14:00:00,1535.70167308,33.2816780924,467.706146067,0.0,448.566543614,448.566543614,13.1718491292,0.0,13.1718491292
 09/19  15:00:00,1534.63119265,33.4967687541,466.555369358,0.0,448.566543614,448.566543614,13.1656880331,0.0,13.1656880331
 09/19  16:00:00,1574.25954828,33.4509063072,457.841634664,0.0,448.566543614,448.566543614,17.6168060936,0.0,17.6168060936
 09/19  17:00:00,1453.94596301,30.6413638085,453.241154153,0.0,348.885089477,398.725816546,11.4239627253,2.66420595588,8.75975676941
 09/19  18:00:00,1250.39022368,29.613106704,450.075215268,0.0,249.203635341,299.044362409,39.5946868759,30.84865008,8.74603679587
 09/19  19:00:00,1262.26145444,29.613106704,444.973592032,0.0,249.203635341,299.044362409,50.9790878087,44.4283954995,6.5506923092
 09/19  20:00:00,1113.86001485,29.613106704,438.501680385,0.0,149.522181205,249.203635341,75.1188913922,68.5633654899,6.55552590222
 09/19  21:00:00,1088.46867936,29.613106704,437.552678728,0.0,149.522181205,249.203635341,79.3294069696,77.1378472799,2.19155968972
 09/19  22:00:00,349.356721191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953002957,0.0,2.18953002957
 09/19  23:00:00,299.991962012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950287671,0.0,2.18950287671
 09/19  24:00:00,287.769764166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947653214,0.0,2.18947653214
 09/20  01:00:00,287.769766051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945404556,0.0,2.18945404556
 09/20  02:00:00,287.769766033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943072172,0.0,2.18943072172
 09/20  03:00:00,287.769766026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940752872,0.0,2.18940752872
 09/20  04:00:00,299.991963828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938443801,0.0,2.18938443801
 09/20  05:00:00,349.358101565,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369063587,0.0,4.36369063587
 09/20  06:00:00,923.856502352,32.5050900296,404.465664958,0.0,49.8407270682,199.362908273,83.1756814619,80.9847544563,2.19092700566
 09/20  07:00:00,978.083557752,29.613106704,390.06172518,0.0,149.522181205,199.362908273,101.987327543,95.4275577406,6.55976980251
 09/20  08:00:00,1507.36178605,29.613106704,373.947846451,0.0,448.566543614,448.566543614,49.8384439411,34.4739930028,15.3644509383
 09/20  09:00:00,1478.50102143,30.0407951963,379.509932627,0.0,448.566543614,448.566543614,39.1099940194,25.9243373888,13.1856566306
 09/20  10:00:00,1445.36090004,30.6915508408,391.17435122,0.0,448.566543614,448.566543614,30.1923938083,14.8054004486,15.3869933596
 09/20  11:00:00,1451.12182207,31.2132955903,395.750756861,0.0,448.566543614,448.566543614,21.3367229542,3.70025407535,17.6364688789
 09/20  12:00:00,1402.49022193,29.8532754648,397.37605563,0.0,448.566543614,398.725816546,23.4225489416,1.30178324299,22.1207656986
 09/20  13:00:00,1459.66357004,32.5549440598,401.221097556,0.0,448.566543614,448.566543614,20.1364907522,0.250881955446,19.8856087968
 09/20  14:00:00,1466.76495034,36.3078972042,404.265708779,0.0,448.566543614,448.566543614,13.1719962667,0.0,13.1719962667
 09/20  15:00:00,1470.95522942,38.1511809417,401.326540574,0.0,448.566543614,448.566543614,13.1659815444,0.0,13.1659815444
 09/20  16:00:00,1504.26961337,39.2014161392,388.514830669,0.0,448.566543614,448.566543614,17.6175699276,0.0,17.6175699276
 09/20  17:00:00,1383.42719008,34.6173138693,385.161859055,0.0,348.885089477,398.725816546,8.76009787012,0.0,8.76009787012
 09/20  18:00:00,1177.24709873,29.9991382914,380.42201054,0.0,249.203635341,299.044362409,12.3054809843,3.55906597276,8.74641501158
 09/20  19:00:00,1177.15330679,29.613106704,366.295148142,0.0,249.203635341,299.044362409,22.8097599692,16.2583704814,6.55138948778
 09/20  20:00:00,1024.9971773,29.613106704,355.82444655,0.0,149.522181205,249.203635341,36.0967019531,29.5408422828,6.55585967024
 09/20  21:00:00,998.774379425,29.613106704,357.31054269,0.0,149.522181205,249.203635341,45.1549037342,42.9632424794,2.19166125482
 09/20  22:00:00,349.356723062,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951555832,0.0,2.18951555832
 09/20  23:00:00,299.991963864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931794543,0.0,2.18931794543
 09/20  24:00:00,287.769766067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929517654,0.0,2.18929517654
 09/21  01:00:00,287.769768037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927587822,0.0,2.18927587822
 09/21  02:00:00,287.769768029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954556258,0.0,2.18954556258
 09/21  03:00:00,287.769767985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952581793,0.0,2.18952581793
 09/21  04:00:00,299.991965759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950616984,0.0,2.18950616984
 09/21  05:00:00,349.358104337,0.0,0.0,0.0,49.8407270682,199.362908273,4.36307008633,0.0,4.36307008633
 09/21  06:00:00,443.375984349,32.6688094818,0.0,0.0,49.8407270682,199.362908273,98.1538547297,95.9627906596,2.19106407011
 09/21  07:00:00,550.38213077,29.613106704,0.00398589212395,0.0,149.522181205,199.362908273,124.310368101,115.570531912,8.73983618867
 09/21  08:00:00,1049.03547114,29.6251915333,0.0,0.0,448.566543614,448.566543614,67.3077657508,54.1374327135,13.1703330374
 09/21  09:00:00,1012.98867173,30.2515990486,0.0,0.0,448.566543614,448.566543614,56.2804622086,43.0931935759,13.1872686327
 09/21  10:00:00,1045.72972075,30.8634694666,18.1782524871,0.0,448.566543614,448.566543614,46.6840655605,31.2950746311,15.3889909293
 09/21  11:00:00,1136.83551351,31.284673773,92.6855837313,0.0,448.566543614,448.566543614,43.9607683461,26.3265928686,17.6341754775
 09/21  12:00:00,1112.058769,29.6208165488,117.451790045,0.0,448.566543614,398.725816546,53.340539682,31.2218608148,22.1186788672
 09/21  13:00:00,1262.60253333,32.2217099161,210.743381667,0.0,448.566543614,448.566543614,24.3150510162,2.21900588343,22.0960451328
 09/21  14:00:00,1359.88328131,32.5469576664,304.502744613,0.0,448.566543614,448.566543614,14.4647795437,1.30122605728,13.1635534864
 09/21  15:00:00,1358.84410714,32.7193640883,304.490097604,0.0,448.566543614,448.566543614,12.4526198806,1.47642080325,10.9761990773
 09/21  16:00:00,1419.93636664,32.9266088046,317.242874289,0.0,448.566543614,448.566543614,18.1717567194,0.555069704549,17.6166870149
 09/21  17:00:00,1325.41041672,30.522831656,336.069688117,0.0,348.885089477,398.725816546,17.5734087461,6.62798590537,10.9454228408
 09/21  18:00:00,1011.16237382,29.613106704,227.148363402,0.0,249.203635341,299.044362409,47.1043650378,40.5394069764,6.56495806135
 09/21  19:00:00,821.692854718,29.613106704,39.4262902351,0.0,249.203635341,299.044362409,78.5432849825,71.9924810758,6.55080390665
 09/21  20:00:00,589.854340178,29.613106704,0.0,0.0,149.522181205,249.203635341,112.68254222,106.127924355,6.55461786504
 09/21  21:00:00,553.031168686,29.613106704,0.0,0.0,149.522181205,249.203635341,133.698011965,129.334595509,4.36341645575
 09/21  22:00:00,349.356724919,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895117558,0.0,2.1895117558
 09/21  23:00:00,299.991965775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949237029,0.0,2.18949237029
 09/21  24:00:00,287.769767948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947299587,0.0,2.18947299587
 09/22  01:00:00,287.769769944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945979204,0.0,2.18945979204
 09/22  02:00:00,287.769769932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944369632,0.0,2.18944369632
 09/22  03:00:00,287.769769926,0.0,0.0,0.0,24.9203635341,199.362908273,2.189427713,0.0,2.189427713
 09/22  04:00:00,299.991967726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941181664,0.0,2.18941181664
 09/22  05:00:00,349.358106721,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161335745,0.0,2.19161335745
 09/22  06:00:00,429.914616404,31.4049454005,0.0,0.0,49.8407270682,199.362908273,364.403434471,362.212438658,2.19099581273
 09/22  07:00:00,500.955810648,29.613106704,0.0,0.0,149.522181205,199.362908273,319.159614596,310.419594235,8.74002036162
 09/22  08:00:00,1049.0413872,29.613106704,0.0,0.0,448.566543614,448.566543614,91.1398778185,77.9637193194,13.1761584991
 09/22  09:00:00,1012.35239433,29.613106704,0.0,0.0,448.566543614,448.566543614,60.8760264179,45.4911532373,15.3848731806
 09/22  10:00:00,963.698275973,29.8587830913,0.0,0.0,448.566543614,448.566543614,45.247024572,29.8577871506,15.3892374214
 09/22  11:00:00,965.456107246,31.6195624687,0.0,0.0,448.566543614,448.566543614,38.4474098966,20.8121547914,17.6352551053
 09/22  12:00:00,975.752507333,31.651878277,9.95282049154,0.0,448.566543614,398.725816546,43.2034462159,21.0832112091,22.1202350068
 09/22  13:00:00,1098.57134646,33.1852962052,54.5448508563,0.0,448.566543614,448.566543614,26.0027094257,6.11380724834,19.8889021774
 09/22  14:00:00,1216.20525615,35.3532150163,167.036200532,0.0,448.566543614,448.566543614,14.2819040989,1.11355284489,13.168351254
 09/22  15:00:00,1318.7677095,35.7572609199,267.69798423,0.0,448.566543614,448.566543614,13.1627176894,0.0,13.1627176894
 09/22  16:00:00,1376.14824148,34.8933220474,277.054809553,0.0,448.566543614,448.566543614,15.4165350634,0.0,15.4165350634
 09/22  17:00:00,1154.11382713,30.9850665307,173.909177521,0.0,348.885089477,398.725816546,11.9692000777,1.02215482624,10.9470452515
 09/22  18:00:00,758.063712913,29.613106704,20.0818939463,0.0,249.203635341,299.044362409,26.6049868503,17.8586036781,8.74638317214
 09/22  19:00:00,726.935363578,29.613106704,0.0,0.0,249.203635341,299.044362409,44.4983124104,37.947786459,6.55052595142
 09/22  20:00:00,577.45280243,29.613106704,0.0,0.0,149.522181205,249.203635341,97.3923486006,90.8376614468,6.55468715384
 09/22  21:00:00,553.026787608,29.613106704,0.0,0.0,149.522181205,249.203635341,123.827601141,121.635898583,2.19170255751
 09/22  22:00:00,349.356726888,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951615984,0.0,2.18951615984
 09/22  23:00:00,299.99196773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949956622,0.0,2.18949956622
 09/22  24:00:00,287.769769922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948381533,0.0,2.18948381533
 09/23  01:00:00,237.929044909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947277303,0.0,2.18947277303
 09/23  02:00:00,237.929044904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946032523,0.0,2.18946032523
 09/23  03:00:00,237.929044902,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894480074,0.0,2.1894480074
 09/23  04:00:00,250.151242704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943578864,0.0,2.18943578864
 09/23  05:00:00,274.597019982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36328001581,0.0,4.36328001581
 09/23  06:00:00,429.223349484,30.7832619795,0.0,0.0,49.8407270682,199.362908273,266.131842615,263.940715766,2.19112684931
 09/23  07:00:00,401.241379235,29.613106704,0.0,0.0,49.8407270682,199.362908273,273.03700394,268.66920435,4.36779958991
 09/23  08:00:00,673.112237595,29.613106704,9.54917400613,0.0,249.203635341,249.203635341,166.836968998,160.285557026,6.55141197137
 09/23  09:00:00,763.47637003,29.613106704,72.8329457153,0.0,249.203635341,249.203635341,76.7171347248,70.1524422823,6.56469244242
 09/23  10:00:00,704.268199881,29.613106704,62.868892286,0.0,249.203635341,249.203635341,60.3266073628,51.5860271528,8.74058021002
 09/23  11:00:00,623.294090755,29.613106704,8.6392453961,0.0,249.203635341,249.203635341,83.5047870073,74.7526188175,8.7521681898
 09/23  12:00:00,564.746020316,29.613106704,0.0,0.0,249.203635341,249.203635341,76.4746234957,67.7315776459,8.74304584976
 09/23  13:00:00,564.743990962,29.613106704,0.0,0.0,249.203635341,249.203635341,72.1866825576,65.6259012519,6.56078130568
 09/23  14:00:00,315.5780867,29.613106704,0.0,0.0,74.7610906023,174.442544739,126.027812768,119.476644191,6.55116857707
 09/23  15:00:00,315.56506098,29.613106704,0.0,0.0,74.7610906023,174.442544739,107.421686486,103.05082698,4.37085950678
 09/23  16:00:00,376.831323618,29.613106704,0.0,0.0,74.7610906023,174.442544739,90.0434311181,83.4946327555,6.54879836263
 09/23  17:00:00,338.794939499,29.613106704,0.0,0.0,24.9203635341,149.522181205,169.145892178,166.954949535,2.19094264311
 09/23  18:00:00,296.667746133,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095609797,0.0,2.19095609797
 09/23  19:00:00,323.485350987,0.0,0.0,0.0,24.9203635341,149.522181205,4.36174805368,0.0,4.36174805368
 09/23  20:00:00,323.485350025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098892281,0.0,2.19098892281
 09/23  21:00:00,299.041876309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516534279,0.0,4.36516534279
 09/23  22:00:00,274.595638234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946578665,0.0,2.18946578665
 09/23  23:00:00,250.151242646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945379271,0.0,2.18945379271
 09/23  24:00:00,237.929044857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944181165,0.0,2.18944181165
 09/24  01:00:00,237.928585997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868868178,0.0,2.18868868178
 09/24  02:00:00,237.928585796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928586043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861270211,0.0,2.18861270211
 09/24  04:00:00,250.150784092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877665285,0.0,2.18877665285
 09/24  05:00:00,274.596562222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111763985,0.0,2.19111763985
 09/24  06:00:00,324.68141802,1.1919752654,0.0,0.0,24.9203635341,149.522181205,9.63289280066,7.44430546865,2.18858733201
 09/24  07:00:00,298.662292826,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.8392022857,12.650450611,2.18875167472
 09/24  08:00:00,297.064948042,0.397325088465,0.0,0.0,24.9203635341,149.522181205,3.89737728691,1.70862039585,2.18875689106
 09/24  09:00:00,259.999773005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872129829,0.0,2.18872129829
 09/24  10:00:00,211.110981463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,211.11190363,0.0,0.0,0.0,24.9203635341,149.522181205,4.36061917695,0.0,4.36061917695
 09/24  12:00:00,211.111903337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024354438,0.0,2.19024354438
 09/24  13:00:00,365.689840732,15.4891929018,90.3414481165,0.0,24.9203635341,149.522181205,4.36506805292,0.0,4.36506805292
 09/24  14:00:00,492.285901933,21.3294686097,191.963528359,0.0,24.9203635341,149.522181205,2.19034913433,0.0,2.19034913433
 09/24  15:00:00,227.632778483,0.381043529953,3.63652047957,0.0,24.9203635341,149.522181205,2.18856789091,0.0,2.18856789091
 09/24  16:00:00,259.999772711,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,296.666366376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873254125,0.0,2.18873254125
 09/24  18:00:00,296.666366519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865719854,0.0,2.18865719854
 09/24  19:00:00,323.483970934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858185234,0.0,2.18858185234
 09/24  20:00:00,323.483970694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874645414,0.0,2.18874645414
 09/24  21:00:00,299.04095769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076176003,0.0,2.19076176003
 09/24  22:00:00,274.5951796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866679264,0.0,2.18866679264
 09/24  23:00:00,250.150783729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872184781,0.0,2.18872184781
 09/24  24:00:00,237.92858571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769776058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943287786,0.0,2.18943287786
 09/25  02:00:00,287.769776088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942813829,0.0,2.18942813829
 09/25  03:00:00,287.769776111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942354803,0.0,2.18942354803
 09/25  04:00:00,299.99197393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941906905,0.0,2.18941906905
 09/25  05:00:00,349.358117084,0.0,0.0,0.0,49.8407270682,199.362908273,4.36356778513,0.0,4.36356778513
 09/25  06:00:00,428.373627426,29.8831796035,0.0,0.0,49.8407270682,199.362908273,332.013048519,329.82211259,2.19093592929
 09/25  07:00:00,500.94993024,29.613106704,0.0,0.0,149.522181205,199.362908273,306.279661678,297.539250526,8.74041115155
 09/25  08:00:00,1049.07568669,29.613106704,0.0,0.0,448.566543614,448.566543614,136.053434606,122.879480922,13.1739536831
 09/25  09:00:00,1086.64899031,29.613106704,23.9246848517,0.0,448.566543614,448.566543614,111.699065749,96.3134503736,15.3856153755
 09/25  10:00:00,1086.93637936,29.613106704,47.3461855896,0.0,448.566543614,448.566543614,96.3593539341,80.9686981025,15.3906558316
 09/25  11:00:00,1007.96795654,29.613106704,7.00425766863,0.0,448.566543614,448.566543614,88.2078591647,70.5698039865,17.6380551782
 09/25  12:00:00,913.662605857,29.613106704,0.0,0.0,448.566543614,398.725816546,108.704282541,86.5787635048,22.1255190361
 09/25  13:00:00,1066.57467472,29.613106704,39.3772534868,0.0,448.566543614,448.566543614,69.1227457177,49.230970124,19.8917755937
 09/25  14:00:00,1129.6295347,29.613106704,88.3323524066,0.0,448.566543614,448.566543614,59.2402786925,46.0682210033,13.1720576892
 09/25  15:00:00,1135.07141889,29.613106704,93.7730507068,0.0,448.566543614,448.566543614,62.9860874469,49.819277058,13.1668103889
 09/25  16:00:00,1184.95366851,29.613106704,94.7586148422,0.0,448.566543614,448.566543614,70.9189941117,53.3004385612,17.6185555506
 09/25  17:00:00,1045.88561925,29.613106704,69.4494491735,0.0,348.885089477,398.725816546,83.019698347,74.258228015,8.76147033203
 09/25  18:00:00,811.38571301,29.613106704,35.4268078089,0.0,249.203635341,299.044362409,109.175200156,100.428380991,8.74681916505
 09/25  19:00:00,785.007144884,29.613106704,8.10905028603,0.0,249.203635341,299.044362409,126.03312138,119.482568196,6.55055318456
 09/25  20:00:00,653.641565894,29.613106704,13.5913427181,0.0,149.522181205,249.203635341,182.108778517,175.553963229,6.55481528746
 09/25  21:00:00,568.26626576,29.613106704,2.67361960656,0.0,149.522181205,249.203635341,207.689505607,203.326175662,4.36332994478
 09/25  22:00:00,349.356732904,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947077542,0.0,2.18947077542
 09/25  23:00:00,299.991973843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946652884,0.0,2.18946652884
 09/25  24:00:00,287.769776074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946229204,0.0,2.18946229204
 09/26  01:00:00,287.769778293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946485382,0.0,2.18946485382
 09/26  02:00:00,287.769778305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946423246,0.0,2.18946423246
 09/26  03:00:00,287.769778315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946372412,0.0,2.18946372412
 09/26  04:00:00,299.991976124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946329919,0.0,2.18946329919
 09/26  05:00:00,349.358120106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170355625,0.0,2.19170355625
 09/26  06:00:00,428.506433653,29.9706568509,0.0,0.0,49.8407270682,199.362908273,391.192467522,389.001371721,2.1910958009
 09/26  07:00:00,525.773932853,29.613106704,0.000554102182018,0.0,149.522181205,199.362908273,358.901213221,350.160252772,8.74096044909
 09/26  08:00:00,1069.76899593,29.613106704,0.000881226734067,0.0,448.566543614,448.566543614,188.817916606,175.641860238,13.1760563689
 09/26  09:00:00,1012.42053878,29.613106704,0.0,0.0,448.566543614,448.566543614,151.023484058,135.637815734,15.3856683238
 09/26  10:00:00,963.516527814,29.613106704,0.0,0.0,448.566543614,448.566543614,130.155203885,114.762975447,15.3922284375
 09/26  11:00:00,963.505835073,29.613106704,0.0,0.0,448.566543614,448.566543614,113.223514646,95.5859174181,17.6375972283
 09/26  12:00:00,913.677968032,29.613106704,0.0,0.0,448.566543614,398.725816546,128.835141455,106.709318792,22.1258226637
 09/26  13:00:00,963.499725998,29.613106704,0.0,0.0,448.566543614,448.566543614,103.087160868,83.1950727393,19.8920881289
 09/26  14:00:00,963.4859068,29.613106704,0.0,0.0,448.566543614,448.566543614,92.4545961859,77.093495454,15.3611007319
 09/26  15:00:00,963.485688625,29.613106704,0.0,0.0,448.566543614,448.566543614,88.4649716077,77.4884431935,10.9765284141
 09/26  16:00:00,1012.37830915,29.613106704,0.0,0.0,448.566543614,448.566543614,93.4945751244,75.8750705849,17.6195045394
 09/26  17:00:00,899.526871673,29.613106704,0.0,0.0,348.885089477,398.725816546,103.638667145,92.6915681035,10.9470990416
 09/26  18:00:00,700.197176303,29.613106704,0.0,0.0,249.203635341,299.044362409,149.339940387,140.592785576,8.74715481091
 09/26  19:00:00,727.043164214,29.613106704,0.0,0.0,249.203635341,299.044362409,187.010080595,182.635867535,4.37421306075
 09/26  20:00:00,577.571449245,29.613106704,0.0,0.0,149.522181205,249.203635341,255.885412803,249.328597157,6.5568156452
 09/26  21:00:00,553.144475362,29.613106704,0.0,0.0,149.522181205,249.203635341,282.445280751,278.081816649,4.36346410225
 09/26  22:00:00,349.356735117,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947831547,0.0,2.18947831547
 09/26  23:00:00,299.991976033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933075516,0.0,2.18933075516
 09/26  24:00:00,287.769778261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933068089,0.0,2.18933068089
 09/27  01:00:00,287.769780518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933576289,0.0,2.18933576289
 09/27  02:00:00,287.769780524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933931389,0.0,2.18933931389
 09/27  03:00:00,287.769780529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934299537,0.0,2.18934299537
 09/27  04:00:00,299.991978334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934677184,0.0,2.18934677184
 09/27  05:00:00,349.358124241,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319684228,0.0,4.36319684228
 09/27  06:00:00,428.436001763,29.7680831385,0.0,0.0,49.8407270682,199.362908273,559.631999542,557.440894461,2.19110508135
 09/27  07:00:00,501.077506563,29.613106704,0.0,0.0,149.522181205,199.362908273,462.075319583,455.514531244,6.56078833895
 09/27  08:00:00,1049.11450674,29.613106704,0.0,0.0,448.566543614,448.566543614,184.803417619,169.431716271,15.3717013483
 09/27  09:00:00,1012.37449846,29.613106704,0.0,0.0,448.566543614,448.566543614,85.3153209979,72.126034104,13.1892868939
 09/27  10:00:00,982.016101031,29.6193427176,5.46054896537,0.0,448.566543614,448.566543614,62.9665766347,47.5734516195,15.3931250151
 09/27  11:00:00,1107.30354257,30.7058766818,88.5280502928,0.0,448.566543614,448.566543614,55.4085389374,35.5650541206,19.8434848168
 09/27  12:00:00,1174.284197,32.4776028996,176.167339141,0.0,448.566543614,398.725816546,57.4007424654,35.27621983,22.1245226353
 09/27  13:00:00,1352.68328973,34.452673142,301.850027711,0.0,448.566543614,448.566543614,37.9510893211,18.0566284722,19.894460849
 09/27  14:00:00,1369.65198064,34.62692134,316.898730165,0.0,448.566543614,448.566543614,17.5612630808,4.38944370611,13.1718193747
 09/27  15:00:00,1372.39797323,33.8352683867,319.709059673,0.0,448.566543614,448.566543614,13.8283217684,0.661386929273,13.1669348391
 09/27  16:00:00,1421.38881327,32.2098164815,321.43680178,0.0,448.566543614,448.566543614,18.2309826162,0.609236249921,17.6217463663
 09/27  17:00:00,1307.35576079,30.3661925388,323.152756621,0.0,348.885089477,398.725816546,11.9694733978,3.20758081661,8.76189258118
