Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  18:00:00,960.077645538,29.613106704,172.40243411,0.0,249.203635341,299.044362409,34.0916805214,25.3437841429,8.74789637858
 09/27  19:00:00,740.511502884,29.613106704,1.13847913255,0.0,249.203635341,299.044362409,53.2801060414,46.7293170681,6.55078897336
 09/27  20:00:00,577.466660205,29.613106704,0.0,0.0,149.522181205,249.203635341,111.741461847,105.186419363,6.55504248397
 09/27  21:00:00,553.042249858,29.613106704,0.0,0.0,149.522181205,249.203635341,141.391161051,137.027533352,4.36362769902
 09/27  22:00:00,349.356737478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932625044,0.0,2.18932625044
 09/27  23:00:00,299.991978364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933032543,0.0,2.18933032543
 09/27  24:00:00,287.769780554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933439484,0.0,2.18933439484
 09/28  01:00:00,287.769782827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934493696,0.0,2.18934493696
 09/28  02:00:00,287.769782814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935274391,0.0,2.18935274391
 09/28  03:00:00,287.769782804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936066355,0.0,2.18936066355
 09/28  04:00:00,299.991980599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936866384,0.0,2.18936866384
 09/28  05:00:00,349.358127183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192454193,0.0,2.19192454193
 09/28  06:00:00,428.749709905,30.2441578617,0.0,0.0,49.8407270682,199.362908273,343.120898158,338.758821522,4.36207663597
 09/28  07:00:00,509.49783558,29.613106704,0.0,0.0,149.522181205,199.362908273,300.806382513,294.245091527,6.56129098676
 09/28  08:00:00,1049.0661849,29.613106704,0.0,0.0,448.566543614,448.566543614,120.177558841,106.998928209,13.1786306318
 09/28  09:00:00,1038.28794652,29.613106704,12.6338825429,0.0,448.566543614,448.566543614,102.257013481,86.8707031532,15.3863103274
 09/28  10:00:00,1123.60834985,29.613106704,94.4260828799,0.0,448.566543614,448.566543614,87.4263097623,72.0343036142,15.3920061481
 09/28  11:00:00,1159.19010795,29.613106704,117.240700254,0.0,448.566543614,448.566543614,79.4920038118,61.851493726,17.6405100858
 09/28  12:00:00,1110.52012257,29.613106704,118.573049249,0.0,448.566543614,398.725816546,87.2470958771,65.1193345203,22.1277613568
 09/28  13:00:00,1260.57912195,29.613106704,216.252966732,0.0,448.566543614,448.566543614,57.9190271287,35.8161233166,22.1029038121
 09/28  14:00:00,1353.11961491,29.613106704,307.007608303,0.0,448.566543614,448.566543614,44.1022958179,30.931978546,13.1703172719
 09/28  15:00:00,1250.5672015,29.613106704,206.976862838,0.0,448.566543614,448.566543614,49.9219561559,36.7563856533,13.1655705027
 09/28  16:00:00,1216.39048709,29.613106704,125.740938633,0.0,448.566543614,448.566543614,55.2386901794,37.615900054,17.6227901254
 09/28  17:00:00,1100.07061994,29.613106704,122.269997981,0.0,348.885089477,398.725816546,66.2025610307,57.4399527063,8.76260832441
 09/28  18:00:00,865.383323704,29.613106704,79.620013175,0.0,249.203635341,299.044362409,101.81370952,93.0670644878,8.74664503221
 09/28  19:00:00,848.278955516,29.613106704,45.2105710197,0.0,249.203635341,299.044362409,113.264450419,106.713177915,6.5512725041
 09/28  20:00:00,736.417658643,29.613106704,81.4959714777,0.0,149.522181205,249.203635341,150.58768354,144.031222405,6.55646113573
 09/28  21:00:00,747.363750235,29.613106704,116.007283204,0.0,149.522181205,249.203635341,163.005484322,158.64215918,4.36332514255
 09/28  22:00:00,349.356739483,0.0,0.0,0.0,49.8407270682,199.362908273,2.189469912,0.0,2.189469912
 09/28  23:00:00,299.99198044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947801702,0.0,2.18947801702
 09/28  24:00:00,287.769782683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948612102,0.0,2.18948612102
 09/29  01:00:00,287.769785039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950146243,0.0,2.18950146243
 09/29  02:00:00,287.769785058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951340931,0.0,2.18951340931
 09/29  03:00:00,287.769785074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952546358,0.0,2.18952546358
 09/29  04:00:00,299.991982889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953759342,0.0,2.18953759342
 09/29  05:00:00,349.358130848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180946454,0.0,2.19180946454
 09/29  06:00:00,576.065782474,30.3755842757,70.5453096852,0.0,49.8407270682,199.362908273,219.915726283,215.553671329,4.36205495435
 09/29  07:00:00,759.86487647,29.613106704,170.761346735,0.0,149.522181205,199.362908273,219.030124706,212.46905872,6.5610659858
 09/29  08:00:00,1348.98079537,29.613106704,219.193705618,0.0,448.566543614,448.566543614,91.3892916273,78.2107716241,13.1785200032
 09/29  09:00:00,1429.37483996,29.613106704,333.038388953,0.0,448.566543614,448.566543614,71.3530143132,55.9665493108,15.3864650024
 09/29  10:00:00,1433.590786,29.613106704,382.535345324,0.0,448.566543614,448.566543614,56.4645931176,41.0721893021,15.3924038154
 09/29  11:00:00,1441.66131225,29.613106704,389.703112543,0.0,448.566543614,448.566543614,52.215204134,34.573800905,17.641403229
 09/29  12:00:00,1399.22994357,29.613106704,395.104287384,0.0,448.566543614,398.725816546,62.5349037837,40.4053551907,22.1295485929
 09/29  13:00:00,1472.93374882,29.613106704,414.084153662,0.0,448.566543614,448.566543614,51.1049344385,28.9998303483,22.1051040901
 09/29  14:00:00,1501.36510576,29.613106704,438.648669359,0.0,448.566543614,448.566543614,35.5269861064,22.3553931709,13.1715929355
 09/29  15:00:00,1524.74937581,29.613106704,460.419105941,0.0,448.566543614,448.566543614,18.0259425736,4.85893976737,13.1670028063
 09/29  16:00:00,1570.48150285,29.6923832668,457.17363765,0.0,448.566543614,448.566543614,28.396168959,10.7733562758,17.6228126832
 09/29  17:00:00,1449.05440905,29.613106704,448.676676877,0.0,348.885089477,398.725816546,37.0083319764,28.2459995738,8.76233240255
 09/29  18:00:00,1276.05876301,29.613106704,466.479828086,0.0,249.203635341,299.044362409,67.445565706,58.6977485461,8.74781715985
 09/29  19:00:00,1304.11366614,29.613106704,476.253186825,0.0,249.203635341,299.044362409,79.1998154958,72.6484827412,6.55133275464
 09/29  20:00:00,1140.52202978,29.613106704,462.573742143,0.0,149.522181205,249.203635341,98.5473759278,91.9918308966,6.55554503113
 09/29  21:00:00,1110.03009178,29.613106704,456.235004489,0.0,149.522181205,249.203635341,101.070512933,96.7065782649,4.36393466792
 09/29  22:00:00,349.356741933,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947853554,0.0,2.18947853554
 09/29  23:00:00,299.991982846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949095667,0.0,2.18949095667
 09/29  24:00:00,287.769785057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950336608,0.0,2.18950336608
 09/30  01:00:00,237.92906036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952250738,0.0,2.18952250738
 09/30  02:00:00,237.929060363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953880084,0.0,2.18953880084
 09/30  03:00:00,237.929060368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955520279,0.0,2.18955520279
 09/30  04:00:00,250.151258176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957167974,0.0,2.18957167974
 09/30  05:00:00,274.597044106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169781613,0.0,2.19169781613
 09/30  06:00:00,977.498760553,30.3948361967,447.903669738,0.0,49.8407270682,199.362908273,78.4893388809,74.1269506341,4.36238824688
 09/30  07:00:00,974.321151398,29.613106704,463.767078859,0.0,49.8407270682,199.362908273,95.7436984164,91.3751486885,4.36854972789
 09/30  08:00:00,1212.22618891,29.613106704,461.050747016,0.0,249.203635341,249.203635341,43.6106129021,37.0594960608,6.55111684126
 09/30  09:00:00,1166.38781579,29.613106704,451.885182392,0.0,249.203635341,249.203635341,31.5414911112,24.9754089144,6.56608219676
 09/30  10:00:00,1139.89361807,29.613106704,474.287470681,0.0,249.203635341,249.203635341,24.62183095,15.880584483,8.741246467
 09/30  11:00:00,1140.24885434,29.613106704,474.646504598,0.0,249.203635341,249.203635341,17.0323282901,8.27875259631,8.75357569381
 09/30  12:00:00,1138.04297913,30.4641427147,471.595608622,0.0,249.203635341,249.203635341,10.8010620004,2.05735236763,8.74370963278
 09/30  13:00:00,1129.70183478,33.2686216999,460.451740723,0.0,249.203635341,249.203635341,6.88099900109,0.319635395458,6.56136360563
 09/30  14:00:00,878.599932002,33.3418396488,458.482245796,0.0,74.7610906023,174.442544739,6.6874908158,0.136061479007,6.55142933679
 09/30  15:00:00,888.347001879,32.7491560706,468.823028166,0.0,74.7610906023,174.442544739,4.37138813475,0.0,4.37138813475
 09/30  16:00:00,951.828336188,31.1239634476,485.046723493,0.0,74.7610906023,174.442544739,6.93865378478,0.389243002273,6.5494107825
 09/30  17:00:00,910.691072012,29.7057295255,484.60292989,0.0,24.9203635341,149.522181205,14.2760734196,12.0848548588,2.19121856088
 09/30  18:00:00,559.166636111,10.4344460273,193.658505198,0.0,24.9203635341,149.522181205,4.36244739977,0.0,4.36244739977
 09/30  19:00:00,323.485371586,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114324185,0.0,2.19114324185
 09/30  20:00:00,323.485372253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098453275,0.0,2.19098453275
 09/30  21:00:00,299.041903254,0.0,0.0,0.0,24.9203635341,149.522181205,4.36539406114,0.0,4.36539406114
 09/30  22:00:00,274.595653679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943617822,0.0,2.18943617822
 09/30  23:00:00,250.15125809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945304064,0.0,2.18945304064
 09/30  24:00:00,237.929060301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946988553,0.0,2.18946988553
 10/01  01:00:00,237.928598835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864297263,0.0,2.18864297263
 10/01  02:00:00,237.928598918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883792181,0.0,2.18883792181
 10/01  03:00:00,237.928598807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878934682,0.0,2.18878934682
 10/01  04:00:00,250.15079638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874093448,0.0,2.18874093448
 10/01  05:00:00,274.596584128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122567149,0.0,2.19122567149
 10/01  06:00:00,323.483983373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885131086,0.0,2.18885131086
 10/01  07:00:00,305.210045459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880378612,0.0,2.18880378612
 10/01  08:00:00,296.666378525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,548.755876284,13.8643552385,219.555762408,0.0,24.9203635341,149.522181205,2.18875577063,0.0,2.18875577063
 10/01  10:00:00,589.667316776,18.6100947361,291.755738439,0.0,24.9203635341,149.522181205,2.18885426409,0.0,2.18885426409
 10/01  11:00:00,709.703562556,19.5621053141,385.328117663,0.0,24.9203635341,149.522181205,2.19039670567,0.0,2.19039670567
 10/01  12:00:00,768.808975154,23.9891583155,436.459269216,0.0,24.9203635341,149.522181205,2.19045216044,0.0,2.19045216044
 10/01  13:00:00,713.429100428,19.6176516116,390.454423234,0.0,24.9203635341,149.522181205,4.365635035,0.0,4.365635035
 10/01  14:00:00,753.118455311,23.8302574081,423.130226014,0.0,24.9203635341,149.522181205,2.19044076457,0.0,2.19044076457
 10/01  15:00:00,689.432777238,19.5260044621,366.989504337,0.0,24.9203635341,149.522181205,2.18883650865,0.0,2.18883650865
 10/01  16:00:00,735.657356588,20.9972697553,363.393066002,0.0,24.9203635341,149.522181205,2.18883734541,0.0,2.18883734541
 10/01  17:00:00,296.666379126,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888371192,0.0,2.1888371192
 10/01  18:00:00,305.210045699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878916546,0.0,2.18878916546
 10/01  19:00:00,323.483983199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874122154,0.0,2.18874122154
 10/01  20:00:00,323.483983039,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040980051,0.0,0.0,0.0,24.9203635341,149.522181205,4.36202056305,0.0,4.36202056305
 10/01  22:00:00,274.595192013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880277213,0.0,2.18880277213
 10/01  23:00:00,250.150796186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928598507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875481476,0.0,2.18875481476
 10/02  01:00:00,287.769792193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956191703,0.0,2.18956191703
 10/02  02:00:00,287.769792209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958711297,0.0,2.18958711297
 10/02  03:00:00,287.769792226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961243343,0.0,2.18961243343
 10/02  04:00:00,299.991990047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963783767,0.0,2.18963783767
 10/02  05:00:00,349.358142886,0.0,0.0,0.0,49.8407270682,199.362908273,4.36359478565,0.0,4.36359478565
 10/02  06:00:00,428.66738514,30.301721176,0.0,0.0,49.8407270682,199.362908273,162.601417776,160.410437373,2.19098040329
 10/02  07:00:00,509.41004038,29.613106704,0.0,0.0,149.522181205,199.362908273,193.651053041,184.909417619,8.74163542199
 10/02  08:00:00,1049.04641592,29.613106704,0.0,0.0,448.566543614,448.566543614,96.6538939975,83.4756201656,13.1782738318
 10/02  09:00:00,1012.36923248,29.613106704,0.0,0.0,448.566543614,448.566543614,82.7688204097,67.3794316468,15.3893887629
 10/02  10:00:00,963.474458093,29.613106704,0.0,0.0,448.566543614,448.566543614,74.131311452,58.736188253,15.395123199
 10/02  11:00:00,963.477249817,29.613106704,0.0,0.0,448.566543614,448.566543614,75.1701919842,57.5267459346,17.6434460496
 10/02  12:00:00,913.65149059,29.613106704,0.0,0.0,448.566543614,398.725816546,93.6375184468,71.503310414,22.1342080328
 10/02  13:00:00,963.479574462,29.613106704,0.0,0.0,448.566543614,448.566543614,78.4599215906,56.3501615019,22.1097600887
 10/02  14:00:00,963.471390231,29.613106704,0.0,0.0,448.566543614,448.566543614,71.0605707538,57.8855201804,13.1750505734
 10/02  15:00:00,963.47295771,29.613106704,0.0,0.0,448.566543614,448.566543614,73.8360653311,60.6651109435,13.1709543876
 10/02  16:00:00,1012.37523589,29.6180423937,0.0,0.0,448.566543614,448.566543614,82.9847643952,65.3600970141,17.6246673811
 10/02  17:00:00,899.524385226,29.613106704,0.0,0.0,348.885089477,398.725816546,100.784106992,89.8342011978,10.9499057945
 10/02  18:00:00,717.276069562,29.613106704,0.0,0.0,249.203635341,299.044362409,138.726489486,129.977944621,8.74854486506
 10/02  19:00:00,727.01982107,29.613106704,0.0,0.0,249.203635341,299.044362409,156.468239055,152.094151351,4.3740877032
 10/02  20:00:00,577.540590724,29.613106704,0.0,0.0,149.522181205,249.203635341,217.819769788,209.084822588,8.73494720025
 10/02  21:00:00,553.105746338,29.613106704,0.0,0.0,149.522181205,249.203635341,229.773019387,227.581087805,2.19193158139
 10/02  22:00:00,349.356749105,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957992515,0.0,2.18957992515
 10/02  23:00:00,299.991989949,0.0,0.0,0.0,24.9203635341,199.362908273,2.189456245,0.0,2.189456245
 10/02  24:00:00,287.769792151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948214899,0.0,2.18948214899
 10/03  01:00:00,287.769794633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951313372,0.0,2.18951313372
 10/03  02:00:00,287.769794638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895430386,0.0,2.1895430386
 10/03  03:00:00,287.769794649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957306225,0.0,2.18957306225
 10/03  04:00:00,299.991992467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960316373,0.0,2.18960316373
 10/03  05:00:00,349.358146916,0.0,0.0,0.0,49.8407270682,199.362908273,4.36355224392,0.0,4.36355224392
 10/03  06:00:00,428.811136076,30.2940365509,0.0,0.0,49.8407270682,199.362908273,366.791561575,364.600597612,2.19096396291
 10/03  07:00:00,509.514134119,29.613106704,0.0,0.0,149.522181205,199.362908273,332.788998655,324.04726775,8.7417309043
 10/03  08:00:00,1061.48829656,29.613106704,0.0,0.0,448.566543614,448.566543614,163.933114062,150.75431343,13.1788006314
 10/03  09:00:00,1012.40039845,29.613106704,0.0,0.0,448.566543614,448.566543614,124.254219383,108.864942939,15.3892764441
 10/03  10:00:00,963.489487241,29.613106704,0.0,0.0,448.566543614,448.566543614,94.0230250315,78.6267213215,15.39630371
 10/03  11:00:00,963.485881193,29.613106704,0.0,0.0,448.566543614,448.566543614,86.4829021902,68.8376395291,17.6452626611
 10/03  12:00:00,985.54810974,29.613106704,21.6481884375,0.0,448.566543614,398.725816546,93.8580932894,69.5122210607,24.3458722287
 10/03  13:00:00,1088.23835238,29.613106704,48.6786771331,0.0,448.566543614,448.566543614,75.950628047,56.0508156704,19.8998123766
 10/03  14:00:00,1084.42983846,29.613106704,44.8813141852,0.0,448.566543614,448.566543614,66.7799780087,53.6028524509,13.1771255578
 10/03  15:00:00,1023.29349088,29.613106704,9.86755049123,0.0,448.566543614,448.566543614,62.6893170636,49.5161527901,13.1731642735
 10/03  16:00:00,1088.86010273,29.613106704,13.9373099756,0.0,448.566543614,448.566543614,66.0603684692,48.4347849945,17.6255834746
 10/03  17:00:00,959.295938669,29.613106704,9.82845654984,0.0,348.885089477,398.725816546,73.6961737797,62.7456161383,10.9505576413
 10/03  18:00:00,717.25852467,29.613106704,0.0,0.0,249.203635341,299.044362409,114.476147152,105.728222331,8.74792482043
 10/03  19:00:00,727.001578137,29.613106704,0.0,0.0,249.203635341,299.044362409,133.379977897,126.827753101,6.55222479629
 10/03  20:00:00,577.515309895,29.613106704,0.0,0.0,149.522181205,249.203635341,180.715392769,174.158411342,6.55698142714
 10/03  21:00:00,618.954866581,29.613106704,15.682445047,0.0,149.522181205,249.203635341,189.78417274,187.592265718,2.19190702123
 10/03  22:00:00,349.356751839,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920542803,0.0,2.18920542803
 10/03  23:00:00,299.991992599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959187919,0.0,2.18959187919
 10/03  24:00:00,287.769794788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962229451,0.0,2.18962229451
 10/04  01:00:00,287.769797293,0.0,0.0,0.0,24.9203635341,199.362908273,4.35905025285,0.0,4.35905025285
 10/04  02:00:00,287.769797246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942799034,0.0,2.18942799034
 10/04  03:00:00,287.76979719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946299528,0.0,2.18946299528
 10/04  04:00:00,299.99199496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949804283,0.0,2.18949804283
 10/04  05:00:00,349.358150209,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182657751,0.0,2.19182657751
 10/04  06:00:00,428.782394157,30.3450255879,0.0,0.0,49.8407270682,199.362908273,260.267861186,257.769764469,2.49809671671
 10/04  07:00:00,559.028058095,29.613106704,0.0024938503891,0.0,149.522181205,199.362908273,260.961583404,252.52728062,8.43430278377
 10/04  08:00:00,1103.00047457,29.613106704,15.6911957124,0.0,448.566543614,448.566543614,110.22896504,97.0471966429,13.1817683972
 10/04  09:00:00,1336.42215324,29.613106704,247.070939276,0.0,448.566543614,448.566543614,88.992535765,73.6030491843,15.3894865807
 10/04  10:00:00,1424.9469038,29.613106704,375.636722881,0.0,448.566543614,448.566543614,63.2411541268,47.8444105059,15.3967436209
 10/04  11:00:00,1209.82472399,29.613106704,167.527747176,0.0,448.566543614,448.566543614,73.0488126833,53.1990096417,19.8498030416
 10/04  12:00:00,962.360954944,29.613106704,11.1706232576,0.0,448.566543614,398.725816546,90.897790442,68.7614714155,22.1363190265
 10/04  13:00:00,963.482031419,29.613106704,0.0,0.0,448.566543614,448.566543614,81.7763964696,59.6656944327,22.1107020369
 10/04  14:00:00,963.477187913,29.613106704,0.0,0.0,448.566543614,448.566543614,78.9191288273,65.7479193116,13.1712095157
 10/04  15:00:00,963.474901994,29.613106704,0.0,0.0,448.566543614,448.566543614,76.490407211,63.3229391344,13.1674680767
 10/04  16:00:00,1012.35058682,29.613106704,0.0,0.0,448.566543614,448.566543614,56.2776898999,38.6493478993,17.6283420006
 10/04  17:00:00,899.512622438,29.613106704,0.0,0.0,348.885089477,398.725816546,84.8764147473,73.9273968394,10.9490179079
 10/04  18:00:00,717.27550326,29.613106704,0.0,0.0,249.203635341,299.044362409,135.851043576,129.284423572,6.56662000364
 10/04  19:00:00,727.019170546,29.613106704,0.0,0.0,249.203635341,299.044362409,157.854313384,151.301808207,6.55250517668
 10/04  20:00:00,577.541028816,29.613106704,0.0,0.0,149.522181205,249.203635341,216.350722701,209.793720698,6.55700200229
 10/04  21:00:00,553.117457035,29.613106704,0.0,0.0,149.522181205,249.203635341,247.911634478,243.547721904,4.36391257426
 10/04  22:00:00,349.35675407,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962440185,0.0,2.18962440185
 10/04  23:00:00,299.991994978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965950468,0.0,2.18965950468
 10/04  24:00:00,287.769797191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939587741,0.0,2.18939587741
 10/05  01:00:00,287.769799667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943726382,0.0,2.18943726382
 10/05  02:00:00,287.769799622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947686625,0.0,2.18947686625
 10/05  03:00:00,287.769799602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951656218,0.0,2.18951656218
 10/05  04:00:00,299.991997402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955631376,0.0,2.18955631376
 10/05  05:00:00,349.35815488,0.0,0.0,0.0,49.8407270682,199.362908273,4.36383260215,0.0,4.36383260215
 10/05  06:00:00,428.599456653,29.9682268844,0.0,0.0,49.8407270682,199.362908273,516.450980203,514.259919597,2.19106060567
 10/05  07:00:00,509.58476401,29.613106704,0.0,0.0,149.522181205,199.362908273,421.520637372,412.778768581,8.74186879136
 10/05  08:00:00,1049.09079019,29.613106704,0.0,0.0,448.566543614,448.566543614,153.242606401,140.06344064,13.1791657612
 10/05  09:00:00,1012.40599746,29.613106704,0.0,0.0,448.566543614,448.566543614,129.697788423,114.306540776,15.3912476466
 10/05  10:00:00,963.472613208,29.613106704,0.0,0.0,448.566543614,448.566543614,70.3533927228,54.9566556072,15.3967371156
 10/05  11:00:00,963.729834053,29.8772144514,0.0,0.0,448.566543614,448.566543614,58.6230901029,40.9756076273,17.6474824756
 10/05  12:00:00,961.446341132,30.9819937752,8.91800311015,0.0,448.566543614,398.725816546,71.7390033245,47.3901244743,24.3488788502
 10/05  13:00:00,1073.02579013,30.048978316,33.3760359188,0.0,448.566543614,448.566543614,46.8572864393,26.9552738224,19.902012617
 10/05  14:00:00,1185.03967793,30.9726150745,141.02450938,0.0,448.566543614,448.566543614,22.7410471731,7.36986711303,15.37118006
 10/05  15:00:00,1253.18401966,29.9974541604,208.918229741,0.0,448.566543614,448.566543614,16.5006581189,3.33560516328,13.1650529556
 10/05  16:00:00,1269.70861897,29.6289995784,177.659815331,0.0,448.566543614,448.566543614,28.8337137145,11.20811561,17.6255981046
 10/05  17:00:00,1166.06940108,29.613106704,184.722516221,0.0,348.885089477,398.725816546,51.7118009043,42.948061278,8.76373962628
 10/05  18:00:00,804.594709862,29.613106704,35.8274560479,0.0,249.203635341,299.044362409,87.3436792512,78.5956570253,8.74802222586
 10/05  19:00:00,726.982400919,29.613106704,0.0,0.0,249.203635341,299.044362409,105.66074484,99.1091976888,6.55154715087
 10/05  20:00:00,577.487769888,29.613106704,0.0,0.0,149.522181205,249.203635341,141.14287746,134.586771409,6.55610605165
 10/05  21:00:00,553.055493639,29.613106704,0.0,0.0,149.522181205,249.203635341,160.799946997,156.436183272,4.36376372508
 10/05  22:00:00,349.356756391,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962127969,0.0,2.18962127969
 10/05  23:00:00,299.991997351,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896611834,0.0,2.1896611834
 10/05  24:00:00,287.76979961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970104081,0.0,2.18970104081
 10/06  01:00:00,287.769802141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944822092,0.0,2.18944822092
 10/06  02:00:00,287.769802107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949273278,0.0,2.18949273278
 10/06  03:00:00,287.769802098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953732635,0.0,2.18953732635
 10/06  04:00:00,299.991999911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958196502,0.0,2.18958196502
 10/06  05:00:00,349.358158805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36377188649,0.0,4.36377188649
 10/06  06:00:00,428.779607276,30.3333190264,0.0,0.0,49.8407270682,199.362908273,267.846309123,265.655096693,2.19121242989
 10/06  07:00:00,518.018557675,29.613106704,0.0,0.0,149.522181205,199.362908273,275.264665649,268.70255367,6.56211197899
 10/06  08:00:00,1049.05885822,29.613106704,0.0,0.0,448.566543614,448.566543614,114.228092795,98.856017941,15.3720748543
 10/06  09:00:00,1012.38899032,29.613106704,0.0,0.0,448.566543614,448.566543614,108.124966051,92.7324672228,15.3924988278
 10/06  10:00:00,963.489958669,29.613106704,0.0,0.0,448.566543614,448.566543614,93.9581067692,78.5597645644,15.3983422048
 10/06  11:00:00,963.46969391,29.613106704,0.0,0.0,448.566543614,448.566543614,64.2807776393,46.634206473,17.6465711663
 10/06  12:00:00,913.638641306,29.613106704,0.0,0.0,448.566543614,398.725816546,77.7038173975,53.3513349539,24.3524824436
 10/06  13:00:00,963.482651321,29.613106704,0.0,0.0,448.566543614,448.566543614,79.5493782408,59.6447457919,19.9046324489
 10/06  14:00:00,963.48235851,29.613106704,0.0,0.0,448.566543614,448.566543614,87.13540035,71.7638062224,15.3715941276
 10/06  15:00:00,963.480989615,29.613106704,0.0,0.0,448.566543614,448.566543614,83.7959579127,70.6301535594,13.1658043533
 10/06  16:00:00,1012.37782133,29.613106704,0.0,0.0,448.566543614,448.566543614,92.220326148,74.593170982,17.627155166
 10/06  17:00:00,899.53083032,29.613106704,0.0,0.0,348.885089477,398.725816546,106.188182027,97.4237237437,8.76445828317
 10/06  18:00:00,717.296431427,29.613106704,0.0,0.0,249.203635341,299.044362409,164.604558299,155.85578414,8.74877415873
 10/06  19:00:00,727.050503771,29.613106704,0.0,0.0,249.203635341,299.044362409,198.199241247,191.647123257,6.55211798928
 10/06  20:00:00,577.574871094,29.613106704,0.0,0.0,149.522181205,249.203635341,259.379320211,252.822582326,6.55673788529
 10/06  21:00:00,553.13796855,29.613106704,0.0,0.0,149.522181205,249.203635341,272.622674827,268.25897058,4.36370424691
 10/06  22:00:00,349.356759107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952121092,0.0,2.18952121092
 10/06  23:00:00,299.991999978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956619027,0.0,2.18956619027
 10/06  24:00:00,287.769802175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961110174,0.0,2.18961110174
 10/07  01:00:00,237.92907773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966282394,0.0,2.18966282394
 10/07  02:00:00,237.929077755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971202516,0.0,2.18971202516
 10/07  03:00:00,237.929077702,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894602888,0.0,2.1894602888
 10/07  04:00:00,250.151275454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951002704,0.0,2.18951002704
 10/07  05:00:00,274.597072396,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379907407,0.0,4.36379907407
 10/07  06:00:00,428.426742789,29.613106704,0.0,0.0,49.8407270682,199.362908273,734.88770508,732.696651336,2.19105374383
 10/07  07:00:00,418.653590226,29.613106704,0.0,0.0,49.8407270682,199.362908273,660.81564808,656.446751017,4.36889706257
 10/07  08:00:00,650.615662449,29.613106704,0.0,0.0,249.203635341,249.203635341,459.621941039,453.070500837,6.5514402021
 10/07  09:00:00,613.851234022,29.613106704,0.0,0.0,249.203635341,249.203635341,336.554624391,327.806207096,8.74841729559
 10/07  10:00:00,564.942964789,29.613106704,0.0,0.0,249.203635341,249.203635341,312.500943494,305.938653328,6.56229016645
 10/07  11:00:00,564.932303912,29.613106704,0.0,0.0,249.203635341,249.203635341,302.778120531,291.838925164,10.9391953673
 10/07  12:00:00,564.907424588,29.613106704,0.0,0.0,249.203635341,249.203635341,270.497779052,263.933565795,6.56421325704
 10/07  13:00:00,564.892585455,29.613106704,0.0,0.0,249.203635341,249.203635341,255.885622315,247.142445254,8.74317706094
 10/07  14:00:00,315.689097008,29.613106704,0.0,0.0,74.7610906023,174.442544739,257.376948445,250.823643781,6.55330466425
 10/07  15:00:00,328.092712386,29.613106704,0.000553773039501,0.0,74.7610906023,174.442544739,272.222080077,267.850725833,4.3713542441
 10/07  16:00:00,376.996284436,29.613106704,0.000324098007751,0.0,74.7610906023,174.442544739,293.925102185,287.375425545,6.54967663934
 10/07  17:00:00,326.561863748,29.613106704,0.0,0.0,24.9203635341,149.522181205,360.928574579,358.737308123,2.19126645588
 10/07  18:00:00,313.755125662,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235629988,0.0,4.36235629988
 10/07  19:00:00,323.485395886,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129177192,0.0,2.19129177192
 10/07  20:00:00,323.485396473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36219997175,0.0,4.36219997175
 10/07  21:00:00,299.041934453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285682256,0.0,2.19285682256
 10/07  22:00:00,274.595671081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968676181,0.0,2.18968676181
 10/07  23:00:00,250.151275526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943531297,0.0,2.18943531297
 10/07  24:00:00,237.929077682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948540902,0.0,2.18948540902
 10/08  01:00:00,237.928612707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872701442,0.0,2.18872701442
 10/08  02:00:00,237.928612877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870952827,0.0,2.18870952827
 10/08  03:00:00,237.928612951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869231323,0.0,2.18869231323
 10/08  04:00:00,250.150810726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854066852,0.0,2.18854066852
 10/08  05:00:00,274.596608492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133575258,0.0,2.19133575258
 10/08  06:00:00,323.483997452,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888555671,0.0,2.1888555671
 10/08  07:00:00,313.753726445,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888394402,0.0,2.1888394402
 10/08  08:00:00,296.666393038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882278673,0.0,2.18882278673
 10/08  09:00:00,259.99979946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880619154,0.0,2.18880619154
 10/08  10:00:00,211.111008063,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,316.5912478,10.5694734224,72.7361131237,0.0,24.9203635341,149.522181205,4.36052989631,0.0,4.36052989631
 10/08  12:00:00,496.868858453,17.4931499468,184.360183988,0.0,24.9203635341,149.522181205,2.19053119122,0.0,2.19053119122
 10/08  13:00:00,593.229891305,24.0228811026,275.156013124,0.0,24.9203635341,149.522181205,4.36593986749,0.0,4.36593986749
 10/08  14:00:00,553.296307612,19.4621300241,240.79020771,0.0,24.9203635341,149.522181205,2.19055256333,0.0,2.19055256333
 10/08  15:00:00,602.922511799,22.0132239884,286.904806971,0.0,24.9203635341,149.522181205,2.18889160613,0.0,2.18889160613
 10/08  16:00:00,259.999799352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870863175,0.0,2.18870863175
 10/08  17:00:00,296.666392732,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,322.297392952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869216125,0.0,2.18869216125
 10/08  19:00:00,323.483997501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892406292,0.0,2.18892406292
 10/08  20:00:00,323.483997532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890744195,0.0,2.18890744195
 10/08  21:00:00,299.041004091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116076685,0.0,2.19116076685
 10/08  22:00:00,274.595206213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884046826,0.0,2.18884046826
 10/08  23:00:00,250.150810709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882391861,0.0,2.18882391861
 10/08  24:00:00,237.928612914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880737942,0.0,2.18880737942
 10/09  01:00:00,237.928614955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879682073,0.0,2.18879682073
 10/09  02:00:00,237.928614757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878421853,0.0,2.18878421853
 10/09  03:00:00,237.928614647,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150812587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877184557,0.0,2.18877184557
 10/09  05:00:00,274.995379528,0.397325088465,0.0,0.0,24.9203635341,149.522181205,6.20625792039,1.84354496827,4.36271295212
 10/09  06:00:00,325.478291954,1.98662544233,0.0,0.0,24.9203635341,149.522181205,11.9956891475,9.80698942663,2.18869972086
 10/09  07:00:00,315.35018816,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.1771288019,9.1571288019,0.02
 10/09  08:00:00,298.658730404,1.98662544233,0.0,0.0,24.9203635341,149.522181205,9.49071735259,7.30228579983,2.18843155276
 10/09  09:00:00,259.999801791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892556667,0.0,2.18892556667
 10/09  10:00:00,211.111010625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891369507,0.0,2.18891369507
 10/09  11:00:00,217.053534741,5.94158834697,0.0,0.0,24.9203635341,149.522181205,2.19043257395,0.0,2.19043257395
 10/09  12:00:00,228.554253664,17.4423070774,0.0,0.0,24.9203635341,149.522181205,2.19056495045,0.0,2.19056495045
 10/09  13:00:00,267.962287331,21.6557960782,10.1188799721,0.0,24.9203635341,149.522181205,4.36594106673,0.0,4.36594106673
 10/09  14:00:00,354.998438801,19.3432280673,48.5443822199,0.0,24.9203635341,149.522181205,2.19053053608,0.0,2.19053053608
 10/09  15:00:00,405.605833034,22.4633050221,94.2896095061,0.0,24.9203635341,149.522181205,2.18893215773,0.0,2.18893215773
 10/09  16:00:00,428.275061488,15.8871518647,99.4242762724,0.0,24.9203635341,149.522181205,2.18892041832,0.0,2.18892041832
 10/09  17:00:00,296.666395197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885786122,0.0,2.18885786122
 10/09  18:00:00,322.297395169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884671801,0.0,2.18884671801
 10/09  19:00:00,323.483999368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883434781,0.0,2.18883434781
 10/09  20:00:00,323.483999228,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.041008142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243430077,0.0,4.36243430077
 10/09  22:00:00,274.595208228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876283589,0.0,2.18876283589
 10/09  23:00:00,250.150812441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875111393,0.0,2.18875111393
 10/09  24:00:00,237.928614582,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769812651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956172537,0.0,2.18956172537
 10/10  02:00:00,287.769812671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962637833,0.0,2.18962637833
 10/10  03:00:00,287.769812721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969111286,0.0,2.18969111286
 10/10  04:00:00,299.992010515,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927293845,0.0,4.35927293845
 10/10  05:00:00,349.358175054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19192056455,0.0,2.19192056455
 10/10  06:00:00,428.213353258,29.613106704,0.0,0.0,49.8407270682,199.362908273,452.697165914,448.334777245,4.36238866897
 10/10  07:00:00,518.098505224,29.613106704,0.0,0.0,149.522181205,199.362908273,363.430353059,356.868467079,6.56188598055
 10/10  08:00:00,1049.07043042,29.613106704,0.0,0.0,448.566543614,448.566543614,124.125937385,108.746585443,15.3793519415
 10/10  09:00:00,1037.02162128,29.613106704,11.427863885,0.0,448.566543614,448.566543614,72.7790207412,57.3850451941,15.3939755472
 10/10  10:00:00,1271.29081578,31.2756610049,244.590298111,0.0,448.566543614,448.566543614,53.2608011154,37.8588852274,15.4019158879
 10/10  11:00:00,1445.1480831,33.9109439684,385.196880901,0.0,448.566543614,448.566543614,40.5736635534,22.923487542,17.6501760114
 10/10  12:00:00,1450.89581123,35.9513442104,432.646724407,0.0,448.566543614,398.725816546,47.764275166,23.4062372681,24.3580378979
 10/10  13:00:00,1529.60876813,36.9156498956,458.048200697,0.0,448.566543614,448.566543614,25.9981857583,3.8779871659,22.1201985924
 10/10  14:00:00,1535.32720514,33.4958314925,467.116426783,0.0,448.566543614,448.566543614,14.1581862589,0.983426270541,13.1747599883
 10/10  15:00:00,1538.84462867,33.7070105647,470.423912598,0.0,448.566543614,448.566543614,13.1721541912,0.0,13.1721541912
 10/10  16:00:00,1579.95176226,33.0558373524,463.288268031,0.0,448.566543614,448.566543614,17.6329937031,0.0,17.6329937031
 10/10  17:00:00,1441.41129155,31.1976479121,442.219804371,0.0,348.885089477,398.725816546,11.0320249101,0.0802961035578,10.9517288066
 10/10  18:00:00,1220.51099176,29.6426411301,404.110327318,0.0,249.203635341,299.044362409,19.2020423247,10.4514601543,8.75058217033
 10/10  19:00:00,1190.72586115,29.613106704,377.313992717,0.0,249.203635341,299.044362409,36.4284893259,29.8752360385,6.55325328736
 10/10  20:00:00,1013.12421085,29.613106704,351.319659218,0.0,149.522181205,249.203635341,73.0197161306,66.4612587645,6.55845736607
 10/10  21:00:00,946.025590132,29.613106704,309.546783072,0.0,149.522181205,249.203635341,87.3349078033,82.9711155438,4.36379225951
 10/10  22:00:00,349.356769564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970881858,0.0,2.18970881858
 10/10  23:00:00,299.992010513,0.0,0.0,0.0,24.9203635341,199.362908273,2.189470142,0.0,2.189470142
 10/10  24:00:00,287.769812616,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895356489,0.0,2.1895356489
 10/11  01:00:00,287.769815306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960907136,0.0,2.18960907136
 10/11  02:00:00,287.769815316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967907537,0.0,2.18967907537
 10/11  03:00:00,287.769815364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974911805,0.0,2.18974911805
 10/11  04:00:00,299.992013135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951462473,0.0,2.18951462473
 10/11  05:00:00,349.35817959,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207480363,0.0,2.19207480363
 10/11  06:00:00,564.406297075,30.0405444722,59.298805553,0.0,49.8407270682,199.362908273,169.316938682,164.954327752,4.36261092998
 10/11  07:00:00,641.740533334,29.613106704,46.9765329799,0.0,149.522181205,199.362908273,171.575030004,165.012180171,6.56284983272
 10/11  08:00:00,1204.60990787,29.613106704,76.9845652855,0.0,448.566543614,448.566543614,51.7919633491,36.4144559649,15.3775073842
 10/11  09:00:00,1335.44141847,29.613106704,238.295892201,0.0,448.566543614,448.566543614,36.8114515093,21.4152523377,15.3961991717
 10/11  10:00:00,1399.5523181,30.3305457492,346.346270405,0.0,448.566543614,448.566543614,24.5791897814,9.17790258377,15.4012871976
 10/11  11:00:00,1427.40773824,31.3655191333,366.161448953,0.0,448.566543614,448.566543614,21.749024355,1.89201729311,19.8570070619
 10/11  12:00:00,1405.65938568,34.8125228895,386.569563521,0.0,448.566543614,398.725816546,23.6844371526,1.54078215669,22.1436549959
 10/11  13:00:00,1484.54521909,36.6286435728,416.387853742,0.0,448.566543614,448.566543614,22.2526370236,0.132535125558,22.1201018981
 10/11  14:00:00,1509.49560255,37.622138845,438.884630448,0.0,448.566543614,448.566543614,13.1810905882,0.0,13.1810905882
 10/11  15:00:00,1505.40498591,37.2200781741,435.325276691,0.0,448.566543614,448.566543614,15.3638829299,0.0,15.3638829299
 10/11  16:00:00,1551.61595525,35.4790359259,432.52924697,0.0,448.566543614,448.566543614,17.6325056126,0.0,17.6325056126
 10/11  17:00:00,1432.88361131,31.2722086093,432.638314608,0.0,348.885089477,398.725816546,10.9512726643,0.0,10.9512726643
 10/11  18:00:00,1243.09620311,29.7741047998,421.75701918,0.0,249.203635341,299.044362409,9.47975737551,0.730227972166,8.74952940334
 10/11  19:00:00,1236.89923554,29.613106704,414.76488146,0.0,249.203635341,299.044362409,11.5767895743,7.20080370979,4.37598586449
 10/11  20:00:00,1085.34289315,29.613106704,413.937259144,0.0,149.522181205,249.203635341,43.2631173018,34.5260543137,8.7370629881
 10/11  21:00:00,1048.04990482,29.613106704,403.035374016,0.0,149.522181205,249.203635341,53.8200630815,51.6279194269,2.19214365455
 10/11  22:00:00,349.356772206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977010337,0.0,2.18977010337
 10/11  23:00:00,299.992013055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968743404,0.0,2.18968743404
 10/11  24:00:00,287.769815344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975786354,0.0,2.18975786354
 10/12  01:00:00,287.769818098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952866457,0.0,2.18952866457
 10/12  02:00:00,287.769818085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960404171,0.0,2.18960404171
 10/12  03:00:00,287.769818122,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896794745,0.0,2.1896794745
 10/12  04:00:00,299.992015945,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927980602,0.0,4.35927980602
 10/12  05:00:00,349.35818376,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195494239,0.0,2.19195494239
 10/12  06:00:00,429.656971512,31.336912492,0.0,0.0,49.8407270682,199.362908273,99.5524832189,95.1900034528,4.36247976617
 10/12  07:00:00,517.916082297,29.613106704,0.0,0.0,149.522181205,199.362908273,135.806687506,129.244392661,6.5622948452
 10/12  08:00:00,1049.03662241,29.613106704,0.0,0.0,448.566543614,448.566543614,82.9625721683,67.582050781,15.3805213874
 10/12  09:00:00,1012.36224078,29.613106704,0.0,0.0,448.566543614,448.566543614,71.1137271418,55.7184262917,15.39530085
 10/12  10:00:00,963.451240092,29.613106704,0.0,0.0,448.566543614,448.566543614,41.6337175903,26.2307353925,15.4029821978
 10/12  11:00:00,964.731025637,30.9005275313,0.0,0.0,448.566543614,448.566543614,31.2522897678,11.3934068443,19.8588829235
 10/12  12:00:00,915.76392172,31.7676592502,0.0,0.0,448.566543614,398.725816546,35.8838984405,13.7362050722,22.1476933683
 10/12  13:00:00,965.146505255,31.3162322099,0.0,0.0,448.566543614,448.566543614,28.942721265,6.81982141513,22.1228998498
 10/12  14:00:00,965.012196908,31.193445431,0.0,0.0,448.566543614,448.566543614,17.2262512547,4.04632235427,13.1799289004
 10/12  15:00:00,965.226053644,31.4071864608,0.0,0.0,448.566543614,448.566543614,17.9785669894,4.8008122651,13.1777547243
 10/12  16:00:00,1014.57067399,31.8557148587,0.0,0.0,448.566543614,448.566543614,27.4342531014,7.59827394713,19.8359791542
 10/12  17:00:00,899.732409488,29.8697481642,0.0,0.0,348.885089477,398.725816546,31.689329098,22.9229172757,8.7664118223
 10/12  18:00:00,725.77217155,29.613106704,0.0,0.0,249.203635341,299.044362409,71.7428984083,62.9913389536,8.75155945475
 10/12  19:00:00,726.984176582,29.613106704,0.0,0.0,249.203635341,299.044362409,106.557484692,100.003670928,6.5538137643
 10/12  20:00:00,577.505775532,29.613106704,0.0,0.0,149.522181205,249.203635341,165.070016135,156.333321709,8.73669442655
 10/12  21:00:00,553.094022487,29.613106704,0.0,0.0,149.522181205,249.203635341,207.191093486,204.99902691,2.1920665755
 10/12  22:00:00,349.356774905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969098139,0.0,2.18969098139
 10/12  23:00:00,299.992015759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961311086,0.0,2.18961311086
 10/12  24:00:00,287.769818004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968903763,0.0,2.18968903763
 10/13  01:00:00,287.769820862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977071494,0.0,2.18977071494
 10/13  02:00:00,287.769820864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954486948,0.0,2.18954486948
 10/13  03:00:00,287.76982085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962585418,0.0,2.18962585418
 10/13  04:00:00,299.992018696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970683129,0.0,2.18970683129
 10/13  05:00:00,349.35818828,0.0,0.0,0.0,49.8407270682,199.362908273,4.3641968346,0.0,4.3641968346
 10/13  06:00:00,429.220351675,30.5220001199,0.0,0.0,49.8407270682,199.362908273,586.476730814,582.114304577,4.36242623697
 10/13  07:00:00,518.43351866,29.613106704,0.0,0.0,149.522181205,199.362908273,773.727379289,767.165027383,6.56235190564
 10/13  08:00:00,1049.25053598,29.613106704,0.0,0.0,448.566543614,448.566543614,333.690084836,318.308117344,15.3819674917
 10/13  09:00:00,1012.40628591,29.613106704,0.0,0.0,448.566543614,448.566543614,118.678068057,103.281489445,15.3965786116
 10/13  10:00:00,963.697917475,29.8347850624,0.0,0.0,448.566543614,448.566543614,69.1827297957,53.7802811087,15.402448687
 10/13  11:00:00,965.426274305,31.5677360541,0.0,0.0,448.566543614,448.566543614,63.7860816573,43.9243470827,19.8617345746
 10/13  12:00:00,917.46798781,33.4423956677,0.0,0.0,448.566543614,398.725816546,69.8609359129,47.7098030524,22.1511328606
 10/13  13:00:00,969.129896997,35.279672906,0.0,0.0,448.566543614,448.566543614,52.3085961908,30.1829696998,22.1256264909
 10/13  14:00:00,970.417404584,36.5916660189,0.0,0.0,448.566543614,448.566543614,25.2785819075,12.09634905,13.1822328574
 10/13  15:00:00,970.107658573,36.288491269,0.0,0.0,448.566543614,448.566543614,20.1356843953,4.77040174829,15.365282647
 10/13  16:00:00,1017.2669554,34.5512980001,0.0,0.0,448.566543614,448.566543614,25.4478563538,7.8121016736,17.6357546802
 10/13  17:00:00,899.935274743,30.0724997841,0.0,0.0,348.885089477,398.725816546,32.2123580353,21.2584745386,10.9538834967
 10/13  18:00:00,725.768033576,29.613106704,0.0,0.0,249.203635341,299.044362409,61.8859998305,53.1346816988,8.75131813173
 10/13  19:00:00,726.993517324,29.613106704,0.0,0.0,249.203635341,299.044362409,110.314295661,103.761790716,6.55250494508
 10/13  20:00:00,577.519667125,29.613106704,0.0,0.0,149.522181205,249.203635341,168.421997739,161.864087823,6.55790991606
 10/13  21:00:00,553.099409993,29.613106704,0.0,0.0,149.522181205,249.203635341,199.497328935,197.305233458,2.19209547674
 10/13  22:00:00,349.356778082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978891885,0.0,2.18978891885
 10/13  23:00:00,299.992018824,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938951943,0.0,4.35938951943
 10/13  24:00:00,287.769820941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966359993,0.0,2.18966359993
 10/14  01:00:00,237.929096666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975404403,0.0,2.18975404403
 10/14  02:00:00,237.929096657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953283686,0.0,2.18953283686
 10/14  03:00:00,237.929096536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961947297,0.0,2.18961947297
 10/14  04:00:00,250.151294313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970605531,0.0,2.18970605531
 10/14  05:00:00,274.597102036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199990322,0.0,2.19199990322
 10/14  06:00:00,428.678162841,30.0565147863,0.0,0.0,49.8407270682,199.362908273,459.880890734,455.518229115,4.36266161884
 10/14  07:00:00,426.995456374,29.613106704,0.0,0.0,49.8407270682,199.362908273,394.54964345,390.181021231,4.36862221918
 10/14  08:00:00,650.424325513,29.613106704,0.0,0.0,249.203635341,249.203635341,220.19159037,213.637496236,6.55409413418
 10/14  09:00:00,613.693424395,29.613106704,0.0,0.0,249.203635341,249.203635341,140.846510026,132.096977779,8.74953224622
 10/14  10:00:00,597.681348837,29.6274995416,7.86710415427,0.0,249.203635341,249.203635341,108.327463434,99.583560999,8.74390243462
 10/14  11:00:00,748.639587111,31.0104062354,104.462311954,0.0,249.203635341,249.203635341,87.805262028,79.0478860725,8.7573759555
 10/14  12:00:00,855.979857746,33.1214693184,206.964075929,0.0,249.203635341,249.203635341,82.7027855143,73.9559626475,8.74682286673
 10/14  13:00:00,906.136793239,34.1070475329,255.413048261,0.0,249.203635341,249.203635341,74.5989275601,68.0364234225,6.56250413753
 10/14  14:00:00,679.77392387,33.3942731193,277.930364582,0.0,74.7610906023,174.442544739,96.6425202792,90.0890572077,6.55346307154
 10/14  15:00:00,686.808335559,32.2491572318,285.402744715,0.0,74.7610906023,174.442544739,72.9972038625,66.44930029,6.54790357257
 10/14  16:00:00,739.223722391,30.3858966666,290.792090789,0.0,74.7610906023,174.442544739,74.8790394804,70.5055390609,4.37350041946
 10/14  17:00:00,687.405665758,29.613106704,278.839240051,0.0,24.9203635341,149.522181205,105.787552365,101.424722122,4.36283024328
 10/14  18:00:00,330.842484777,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148441039,0.0,2.19148441039
 10/14  19:00:00,323.485423224,0.0,0.0,0.0,24.9203635341,149.522181205,4.36226837018,0.0,4.36226837018
 10/14  20:00:00,323.485422311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141181794,0.0,2.19141181794
