Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  21:00:00,299.041968863,0.0,0.0,0.0,24.9203635341,149.522181205,4.36600302812,0.0,4.36600302812
 10/14  22:00:00,274.595689844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979240332,0.0,2.18979240332
 10/14  23:00:00,250.151294226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957167568,0.0,2.18957167568
 10/14  24:00:00,237.929096401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965865212,0.0,2.18965865212
 10/15  01:00:00,237.92862808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881048456,0.0,2.18881048456
 10/15  02:00:00,237.92862807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882790838,0.0,2.18882790838
 10/15  03:00:00,237.92862799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884557187,0.0,2.18884557187
 10/15  04:00:00,250.150825641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886340921,0.0,2.18886340921
 10/15  05:00:00,274.596635312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111411844,0.0,2.19111411844
 10/15  06:00:00,323.484012574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886759764,0.0,2.18886759764
 10/15  07:00:00,322.297408136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888571721,0.0,2.18888571721
 10/15  08:00:00,296.666408057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890453202,0.0,2.18890453202
 10/15  09:00:00,259.999814491,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,211.111023388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892278345,0.0,2.18892278345
 10/15  11:00:00,219.224607623,8.11263956093,0.0,0.0,24.9203635341,149.522181205,4.36113301049,0.0,4.36113301049
 10/15  12:00:00,228.734405422,17.6224387317,0.0,0.0,24.9203635341,149.522181205,2.19065173776,0.0,2.19065173776
 10/15  13:00:00,231.95264731,20.8392670298,0.0,0.0,24.9203635341,149.522181205,4.36626251454,0.0,4.36626251454
 10/15  14:00:00,224.975672353,13.8637061429,0.0,0.0,24.9203635341,149.522181205,2.1905311638,0.0,2.1905311638
 10/15  15:00:00,211.111023603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884475497,0.0,2.18884475497
 10/15  16:00:00,259.999814666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886316452,0.0,2.18886316452
 10/15  17:00:00,296.666407982,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,330.841074766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888228368,0.0,2.18888228368
 10/15  19:00:00,323.484012607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889999552,0.0,2.18889999552
 10/15  20:00:00,323.882284822,0.397325088465,0.0,0.0,24.9203635341,149.522181205,3.37594277599,1.18702443359,2.1889183424
 10/15  21:00:00,301.033598329,1.98662544233,0.0,0.0,24.9203635341,149.522181205,9.63816776714,7.44707100136,2.19109676578
 10/15  22:00:00,276.191940054,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.4858274868,9.2968391681,2.18898831873
 10/15  23:00:00,252.148486795,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.0154780693,13.8265356334,2.18894243589
 10/15  24:00:00,239.53191334,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.6988555027,17.5098948077,2.18896069503
 10/16  01:00:00,289.774192537,1.98662544233,0.0,0.0,24.9203635341,199.362908273,24.372866453,22.1830653891,2.18980106388
 10/16  02:00:00,289.384293208,1.58930035386,0.0,0.0,24.9203635341,199.362908273,33.584606312,31.3948329925,2.18977331956
 10/16  03:00:00,289.789868378,1.98662544233,0.0,0.0,24.9203635341,199.362908273,43.6904400912,41.5008786739,2.18956141728
 10/16  04:00:00,301.623316522,1.58930035386,0.0,0.0,24.9203635341,199.362908273,53.9660278633,51.7761816037,2.18984625963
 10/16  05:00:00,351.388519818,1.98662544233,0.0,0.0,49.8407270682,199.362908273,57.7776671342,53.4136117507,4.36405538344
 10/16  06:00:00,428.777384674,29.613106704,0.0,0.0,49.8407270682,199.362908273,1043.84040924,1041.64891298,2.19149626264
 10/16  07:00:00,527.334150274,29.613106704,0.0,0.0,149.522181205,199.362908273,1043.58159151,1034.83730677,8.74428473287
 10/16  08:00:00,1049.51502127,29.613106704,0.0,0.0,448.566543614,448.566543614,556.276368296,540.891854429,15.3845138665
 10/16  09:00:00,1012.58113057,29.613106704,0.0,0.0,448.566543614,448.566543614,283.03692612,267.639075812,15.3978503086
 10/16  10:00:00,963.578857962,29.613106704,0.0,0.0,448.566543614,448.566543614,168.573775619,153.169207541,15.4045680783
 10/16  11:00:00,963.548409807,29.613106704,0.0,0.0,448.566543614,448.566543614,138.932578967,119.068333704,19.8642452633
 10/16  12:00:00,913.720643669,29.613106704,0.0,0.0,448.566543614,398.725816546,151.433923163,129.280908649,22.1530145141
 10/16  13:00:00,963.531852776,29.613106704,0.0,0.0,448.566543614,448.566543614,122.616673948,100.486054306,22.1306196423
 10/16  14:00:00,963.515640426,29.613106704,0.0,0.0,448.566543614,448.566543614,109.438465599,94.0651906595,15.3732749399
 10/16  15:00:00,963.511762978,29.613106704,0.0,0.0,448.566543614,448.566543614,104.349802348,91.1741109264,13.1756914215
 10/16  16:00:00,1012.42028218,29.613106704,0.0,0.0,448.566543614,448.566543614,125.628319118,107.990767883,17.6375512348
 10/16  17:00:00,899.603523779,29.613106704,0.0,0.0,348.885089477,398.725816546,172.633346868,161.67833729,10.9550095787
 10/16  18:00:00,734.486997359,29.613106704,0.0,0.0,249.203635341,299.044362409,255.519944246,246.76907739,8.75086685566
 10/16  19:00:00,727.142590487,29.613106704,0.0,0.0,249.203635341,299.044362409,273.759767305,267.205963512,6.55380379307
 10/16  20:00:00,577.669953803,29.613106704,0.0,0.0,149.522181205,249.203635341,334.706950443,325.968794004,8.738156439
 10/16  21:00:00,553.236073289,29.613106704,0.0,0.0,149.522181205,249.203635341,348.406154685,346.214032958,2.19212172692
 10/16  22:00:00,349.356786141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978729964,0.0,2.18978729964
 10/16  23:00:00,299.992026952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967782519,0.0,2.18967782519
 10/16  24:00:00,287.769829207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977584555,0.0,2.18977584555
 10/17  01:00:00,287.769832141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956968625,0.0,2.18956968625
 10/17  02:00:00,287.769832101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967290583,0.0,2.18967290583
 10/17  03:00:00,287.769832137,0.0,0.0,0.0,24.9203635341,199.362908273,4.35934515612,0.0,4.35934515612
 10/17  04:00:00,299.992029913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967270031,0.0,2.18967270031
 10/17  05:00:00,349.358205995,0.0,0.0,0.0,49.8407270682,199.362908273,2.1921724525,0.0,2.1921724525
 10/17  06:00:00,428.389552915,29.613106704,0.0,0.0,49.8407270682,199.362908273,611.675682031,607.312919687,4.36276234389
 10/17  07:00:00,526.822401029,29.613106704,0.0,0.0,149.522181205,199.362908273,536.890779889,530.327027794,6.56375209476
 10/17  08:00:00,1049.22517172,29.613106704,0.0,0.0,448.566543614,448.566543614,291.153278641,275.772246086,15.3810325551
 10/17  09:00:00,1012.48892477,29.613106704,0.0,0.0,448.566543614,448.566543614,210.520379056,195.121320634,15.399058422
 10/17  10:00:00,963.581691459,29.613106704,0.0,0.0,448.566543614,448.566543614,189.90667367,174.50089673,15.4057769403
 10/17  11:00:00,963.525390712,29.613106704,0.0,0.0,448.566543614,448.566543614,125.399167582,105.532444439,19.8667231428
 10/17  12:00:00,913.691187487,29.613106704,0.0,0.0,448.566543614,398.725816546,132.664987117,108.29513109,24.3698560273
 10/17  13:00:00,963.501089676,29.613106704,0.0,0.0,448.566543614,448.566543614,96.267611123,74.1393150767,22.1282960462
 10/17  14:00:00,963.498116885,29.613106704,0.0,0.0,448.566543614,448.566543614,95.3360227588,82.1529383017,13.1830844571
 10/17  15:00:00,963.507604623,29.613106704,0.0,0.0,448.566543614,448.566543614,109.773828236,94.403751084,15.3700771519
 10/17  16:00:00,1012.39754454,29.613106704,0.0,0.0,448.566543614,448.566543614,107.647812415,90.0098453295,17.6379670854
 10/17  17:00:00,899.535975374,29.613106704,0.0,0.0,348.885089477,398.725816546,104.397802518,93.443449449,10.9543530692
 10/17  18:00:00,734.425142647,29.613106704,0.0,0.0,249.203635341,299.044362409,199.213711266,190.462641001,8.75107026483
 10/17  19:00:00,727.1298853,29.613106704,0.0,0.0,249.203635341,299.044362409,276.854412509,270.30010092,6.55431158896
 10/17  20:00:00,577.67350265,29.613106704,0.0,0.0,149.522181205,249.203635341,356.541893674,349.98385347,6.55804020393
 10/17  21:00:00,553.221323514,29.613106704,0.0,0.0,149.522181205,249.203635341,351.10360902,346.739427412,4.36418160802
 10/17  22:00:00,349.356788753,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983463287,0.0,2.18983463287
 10/17  23:00:00,299.992029628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962792234,0.0,2.18962792234
 10/17  24:00:00,287.769831828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973174366,0.0,2.18973174366
 10/18  01:00:00,287.769834797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984320942,0.0,2.18984320942
 10/18  02:00:00,287.769834764,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896407732,0.0,2.1896407732
 10/18  03:00:00,287.769834764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974987163,0.0,2.18974987163
 10/18  04:00:00,299.992032666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985888517,0.0,2.18985888517
 10/18  05:00:00,349.358211404,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437601669,0.0,4.36437601669
 10/18  06:00:00,428.289329296,29.613106704,0.0,0.0,49.8407270682,199.362908273,523.321203317,521.12998589,2.19121742702
 10/18  07:00:00,526.700527392,29.613106704,0.0,0.0,149.522181205,199.362908273,422.327666254,413.582163016,8.74550323818
 10/18  08:00:00,1049.17814966,29.613106704,0.0,0.0,448.566543614,448.566543614,251.640855284,236.254997444,15.3858578399
 10/18  09:00:00,1012.46732249,29.613106704,0.0,0.0,448.566543614,448.566543614,196.995361627,181.595474992,15.3998866353
 10/18  10:00:00,963.5303616,29.613106704,0.0,0.0,448.566543614,448.566543614,137.831213204,122.423948235,15.4072649685
 10/18  11:00:00,963.50560008,29.613106704,0.0,0.0,448.566543614,448.566543614,107.349280234,87.4856553963,19.8636248381
 10/18  12:00:00,913.670334137,29.613106704,0.0,0.0,448.566543614,398.725816546,113.046192324,88.6758748949,24.3703174287
 10/18  13:00:00,963.498691063,29.613106704,0.0,0.0,448.566543614,448.566543614,97.4083923093,75.2755924137,22.1327998956
 10/18  14:00:00,963.493962756,29.613106704,0.0,0.0,448.566543614,448.566543614,94.5854577405,81.40365065,13.1818070905
 10/18  15:00:00,963.496794603,29.613106704,0.0,0.0,448.566543614,448.566543614,101.137569559,85.7629374763,15.3746320827
 10/18  16:00:00,1012.3963913,29.613106704,0.0,0.0,448.566543614,448.566543614,110.703754183,93.064026231,17.6397279525
 10/18  17:00:00,899.564022023,29.613106704,0.0,0.0,348.885089477,398.725816546,144.362557959,133.407250683,10.9553072754
 10/18  18:00:00,734.431856323,29.613106704,0.0,0.0,249.203635341,299.044362409,216.684816074,207.932316382,8.75249969182
 10/18  19:00:00,727.090623761,29.613106704,0.0,0.0,249.203635341,299.044362409,238.994655578,232.440624438,6.55403113994
 10/18  20:00:00,577.623074999,29.613106704,0.0,0.0,149.522181205,249.203635341,308.169122945,301.610308152,6.55881479317
 10/18  21:00:00,553.191188515,29.613106704,0.0,0.0,149.522181205,249.203635341,328.034756688,323.670258745,4.36449794222
 10/18  22:00:00,349.356791661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975388154,0.0,2.18975388154
 10/18  23:00:00,299.992032631,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898632411,0.0,2.1898632411
 10/18  24:00:00,287.76983475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966134186,0.0,2.18966134186
 10/19  01:00:00,287.769837642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977881069,0.0,2.18977881069
 10/19  02:00:00,287.769837734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958113586,0.0,2.18958113586
 10/19  03:00:00,287.769837637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969621465,0.0,2.18969621465
 10/19  04:00:00,299.992035478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981117817,0.0,2.18981117817
 10/19  05:00:00,349.358216049,0.0,0.0,0.0,49.8407270682,199.362908273,4.36431371771,0.0,4.36431371771
 10/19  06:00:00,428.385762818,29.613106704,0.0,0.0,49.8407270682,199.362908273,658.762232785,656.571041239,2.19119154688
 10/19  07:00:00,526.793391204,29.613106704,0.0,0.0,149.522181205,199.362908273,543.254863507,534.509262518,8.74560098942
 10/19  08:00:00,1049.25816453,29.613106704,0.0,0.0,448.566543614,448.566543614,351.291886516,335.905282099,15.3866044174
 10/19  09:00:00,1012.54421483,29.613106704,0.0,0.0,448.566543614,448.566543614,291.681142387,276.280158839,15.4009835478
 10/19  10:00:00,963.622281322,29.613106704,0.0,0.0,448.566543614,448.566543614,251.078098755,235.671647431,15.4064513238
 10/19  11:00:00,963.613313493,29.613106704,0.0,0.0,448.566543614,448.566543614,240.540891434,220.674779597,19.8661118375
 10/19  12:00:00,913.788540779,29.613106704,0.0,0.0,448.566543614,398.725816546,259.791511666,235.417101352,24.3744103145
 10/19  13:00:00,963.582634673,29.613106704,0.0,0.0,448.566543614,448.566543614,202.132626256,179.998657674,22.1339685821
 10/19  14:00:00,963.565492171,29.613106704,0.0,0.0,448.566543614,448.566543614,184.307627133,171.12330394,13.184323193
 10/19  15:00:00,963.553455913,29.613106704,0.0,0.0,448.566543614,448.566543614,172.577985291,157.207893251,15.37009204
 10/19  16:00:00,1012.46128922,29.613106704,0.0,0.0,448.566543614,448.566543614,192.697985672,175.057047203,17.6409384684
 10/19  17:00:00,899.647433904,29.613106704,0.0,0.0,348.885089477,398.725816546,249.692578773,238.737677279,10.9549014948
 10/19  18:00:00,743.063189305,29.613106704,0.0,0.0,249.203635341,299.044362409,326.792194372,318.040008984,8.7521853877
 10/19  19:00:00,727.177072479,29.613106704,0.0,0.0,249.203635341,299.044362409,346.437728867,339.884726264,6.55300260256
 10/19  20:00:00,577.700799788,29.613106704,0.0,0.0,149.522181205,249.203635341,402.591520283,396.033015258,6.55850502492
 10/19  21:00:00,553.290520181,29.613106704,0.0,0.0,149.522181205,249.203635341,447.165783371,442.801159378,4.3646239933
 10/19  22:00:00,349.356794602,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982740776,0.0,2.18982740776
 10/19  23:00:00,299.992035442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978562059,0.0,2.18978562059
 10/19  24:00:00,287.769837752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895884759,0.0,2.1895884759
 10/20  01:00:00,287.769840594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971032594,0.0,2.18971032594
 10/20  02:00:00,287.769840657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983080948,0.0,2.18983080948
 10/20  03:00:00,289.3674064,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.5322329231,10.3425947715,2.18963815164
 10/20  04:00:00,301.990208698,1.98662544233,0.0,0.0,24.9203635341,199.362908273,16.6369020986,14.447143061,2.18975903762
 10/20  05:00:00,350.958999488,1.58930035386,0.0,0.0,49.8407270682,199.362908273,18.7284961911,14.3639577499,4.36453844121
 10/20  06:00:00,428.655194116,29.613106704,0.0,0.0,49.8407270682,199.362908273,936.170145514,931.807266138,4.36287937573
 10/20  07:00:00,527.070088137,29.613106704,0.0,0.0,149.522181205,199.362908273,814.816515582,808.252460757,6.5640548253
 10/20  08:00:00,1049.37464821,29.613106704,0.0,0.0,448.566543614,448.566543614,451.40307456,436.020044688,15.3830298718
 10/20  09:00:00,1012.51530667,29.613106704,0.0,0.0,448.566543614,448.566543614,234.61532749,219.213075366,15.4022521234
 10/20  10:00:00,963.562984476,29.613106704,0.0,0.0,448.566543614,448.566543614,166.081038488,148.471814408,17.60922408
 10/20  11:00:00,963.536325866,29.613106704,0.0,0.0,448.566543614,448.566543614,134.841607134,114.975429735,19.8661773991
 10/20  12:00:00,913.712374067,29.613106704,0.0,0.0,448.566543614,398.725816546,151.852760783,129.689142299,22.1636184845
 10/20  13:00:00,963.517078701,29.613106704,0.0,0.0,448.566543614,448.566543614,112.869196158,90.7337172734,22.1354788847
 10/20  14:00:00,963.482789191,29.613106704,0.0,0.0,448.566543614,448.566543614,77.8268784033,62.4504519882,15.3764264151
 10/20  15:00:00,963.472355527,29.613106704,0.0,0.0,448.566543614,448.566543614,64.2825343536,51.1031877546,13.179346599
 10/20  16:00:00,1012.38177553,29.613106704,0.0,0.0,448.566543614,448.566543614,89.1507889866,69.3042162283,19.8465727583
 10/20  17:00:00,899.549363076,29.613106704,0.0,0.0,348.885089477,398.725816546,117.882685893,106.926477194,10.9562086985
 10/20  18:00:00,742.964869123,29.613106704,0.0,0.0,249.203635341,299.044362409,190.369387278,181.617271156,8.75211612201
 10/20  19:00:00,727.094681108,29.613106704,0.0,0.0,249.203635341,299.044362409,229.612057511,223.058285533,6.55377197806
 10/20  20:00:00,577.633568865,29.613106704,0.0,0.0,149.522181205,249.203635341,303.890367702,297.330676711,6.55969099071
 10/20  21:00:00,553.207522938,29.613106704,0.0,0.0,149.522181205,249.203635341,331.378330629,327.01395521,4.36437541852
 10/20  22:00:00,349.356797552,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969225338,0.0,2.18969225338
 10/20  23:00:00,299.9920384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981350168,0.0,2.18981350168
 10/20  24:00:00,287.769840632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962125977,0.0,2.18962125977
 10/21  01:00:00,237.929116381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975072234,0.0,2.18975072234
 10/21  02:00:00,237.929116427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987715392,0.0,2.18987715392
 10/21  03:00:00,237.929116387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968949778,0.0,2.18968949778
 10/21  04:00:00,250.151314189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981634773,0.0,2.18981634773
 10/21  05:00:00,274.597134702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439166561,0.0,4.36439166561
 10/21  06:00:00,428.305482689,29.613106704,0.0,0.0,49.8407270682,199.362908273,538.129343872,535.938102855,2.19124101719
 10/21  07:00:00,427.058319845,29.613106704,0.0,0.0,49.8407270682,199.362908273,466.127411892,461.758023262,4.36938862931
 10/21  08:00:00,650.549467341,29.613106704,0.0,0.0,249.203635341,249.203635341,368.708611036,362.153454317,6.55515671978
 10/21  09:00:00,613.857029764,29.613106704,0.0,0.0,249.203635341,249.203635341,339.71945515,328.783939851,10.9355152982
 10/21  10:00:00,564.985323327,29.613106704,0.0,0.0,249.203635341,249.203635341,358.662549957,352.098542986,6.56400697058
 10/21  11:00:00,565.000984988,29.613106704,0.0,0.0,249.203635341,249.203635341,381.016436038,370.072462999,10.943973039
 10/21  12:00:00,564.993110649,29.613106704,0.0,0.0,249.203635341,249.203635341,371.666836602,362.918081797,8.74875480445
 10/21  13:00:00,564.989310584,29.613106704,0.0,0.0,249.203635341,249.203635341,366.452320106,359.887751005,6.56456910065
 10/21  14:00:00,315.843812056,29.613106704,0.0,0.0,74.7610906023,174.442544739,440.441956091,433.887389276,6.5545668151
 10/21  15:00:00,315.883632349,29.613106704,0.0,0.0,74.7610906023,174.442544739,490.653294178,484.103951872,6.5493423058
 10/21  16:00:00,364.812193319,29.613106704,0.0,0.0,74.7610906023,174.442544739,538.81434501,532.262582676,6.55176233335
 10/21  17:00:00,326.796651569,29.613106704,0.0,0.0,24.9203635341,149.522181205,635.545495489,633.354024664,2.19147082477
 10/21  18:00:00,339.386179954,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629190896,0.0,4.3629190896
 10/21  19:00:00,323.485450565,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130356408,0.0,2.19130356408
 10/21  20:00:00,323.48545088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124789851,0.0,2.19124789851
 10/21  21:00:00,299.042004373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36650483933,0.0,4.36650483933
 10/21  22:00:00,274.595709951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961805174,0.0,2.18961805174
 10/21  23:00:00,250.949995079,0.794650176931,0.0,0.0,24.9203635341,149.522181205,7.14030859441,4.95056316441,2.18974543
 10/21  24:00:00,239.526844398,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.7117689062,10.3519740791,4.35979482714
 10/22  01:00:00,239.927424068,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.9519361936,14.9319361936,0.02
 10/22  02:00:00,239.5285017,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.1591666842,12.9702189005,2.18894778362
 10/22  03:00:00,239.930434445,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.8190234429,18.6300203302,2.18900311271
 10/22  04:00:00,251.752612092,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.5063045762,15.3172449831,2.18905959307
 10/22  05:00:00,276.600908346,1.98662544233,0.0,0.0,24.9203635341,149.522181205,25.9995960358,21.6369891664,4.3626068694
 10/22  06:00:00,325.087517953,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.4402850107,17.4202850107,0.02
 10/22  07:00:00,332.84816932,1.98662544233,0.0,0.0,24.9203635341,149.522181205,27.2886123377,25.0995449032,2.18906743449
 10/22  08:00:00,298.271674576,1.58930035386,0.0,0.0,24.9203635341,149.522181205,21.7480242545,19.5589781598,2.1890460947
 10/22  09:00:00,262.004234498,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.9788309044,21.7897814747,2.18904942977
 10/22  10:00:00,212.710118428,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.169721455,11.9806796141,2.1890418409
 10/22  11:00:00,213.109467197,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.4849613908,13.2943833713,2.19057801946
 10/22  12:00:00,212.711142071,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.2582377068,12.0674669865,2.19077072028
 10/22  13:00:00,213.113941225,1.98662544233,0.0,0.0,24.9203635341,149.522181205,21.3959289059,17.0292433011,4.36668560479
 10/22  14:00:00,212.710810343,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.0243652135,11.6631648398,4.36120037366
 10/22  15:00:00,213.109275632,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.2466015831,14.2266015831,0.02
 10/22  16:00:00,261.599304322,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.6554918135,12.4664483062,2.18904350733
 10/22  17:00:00,298.670229869,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.2415100369,21.0524956697,2.18901436721
 10/22  18:00:00,340.991397123,1.58930035386,0.0,0.0,24.9203635341,149.522181205,23.4305880552,21.241534423,2.18905363225
 10/22  19:00:00,325.499184048,1.98662544233,0.0,0.0,24.9203635341,149.522181205,37.1132254953,34.9242719217,2.18895357353
 10/22  20:00:00,325.097948615,1.58930035386,0.0,0.0,24.9203635341,149.522181205,32.287695028,30.0986852202,2.18900980776
 10/22  21:00:00,301.06361351,1.98662544233,0.0,0.0,24.9203635341,149.522181205,46.0402745324,43.8488241995,2.19145033284
 10/22  22:00:00,276.214193106,1.58930035386,0.0,0.0,24.9203635341,149.522181205,38.305385672,36.1165511947,2.18883447727
 10/22  23:00:00,252.185251471,1.98662544233,0.0,0.0,24.9203635341,149.522181205,60.1939830178,58.0050920576,2.18889096023
 10/22  24:00:00,239.55881064,1.58930035386,0.0,0.0,24.9203635341,149.522181205,51.5728540343,49.3838020304,2.18905200391
 10/23  01:00:00,289.82179223,1.98662544233,0.0,0.0,24.9203635341,199.362908273,80.5472201406,78.3575012044,2.18971893619
 10/23  02:00:00,289.410531131,1.58930035386,0.0,0.0,24.9203635341,199.362908273,63.2939167529,61.1039945754,2.18992217746
 10/23  03:00:00,289.835583198,1.98662544233,0.0,0.0,24.9203635341,199.362908273,95.2443364146,93.0546565628,2.18967985179
 10/23  04:00:00,301.639934991,1.58930035386,0.0,0.0,24.9203635341,199.362908273,70.3286140712,68.1386673289,2.18994674227
 10/23  05:00:00,351.434285942,1.98662544233,0.0,0.0,49.8407270682,199.362908273,107.057928616,102.692919011,4.36500960455
 10/23  06:00:00,429.528869618,29.613106704,0.0,0.0,49.8407270682,199.362908273,1644.04657502,1641.85496707,2.19160794549
 10/23  07:00:00,536.48325775,29.613106704,0.0,0.0,149.522181205,199.362908273,1488.7214497,1479.97558501,8.74586468858
 10/23  08:00:00,1049.9636995,29.613106704,0.0,0.0,448.566543614,448.566543614,894.41539944,879.028924825,15.3864746152
 10/23  09:00:00,1013.06735787,29.613106704,0.0,0.0,448.566543614,448.566543614,683.631331732,668.226541029,15.4047907037
 10/23  10:00:00,963.940775896,29.613106704,0.0,0.0,448.566543614,448.566543614,481.483584461,463.874784013,17.6088004485
 10/23  11:00:00,963.81793454,29.613106704,0.0,0.0,448.566543614,448.566543614,379.417588224,359.544673956,19.8729142673
 10/23  12:00:00,913.947150499,29.613106704,0.0,0.0,448.566543614,398.725816546,360.600590081,336.220324339,24.3802657421
 10/23  13:00:00,963.690530915,29.613106704,0.0,0.0,448.566543614,448.566543614,272.348003285,250.206316811,22.1416864742
 10/23  14:00:00,963.658271823,29.613106704,0.0,0.0,448.566543614,448.566543614,245.750801068,232.563985142,13.1868159255
 10/23  15:00:00,963.656210616,29.613106704,0.0,0.0,448.566543614,448.566543614,250.797609107,235.425581347,15.3720277608
 10/23  16:00:00,1012.53009019,29.613106704,0.0,0.0,448.566543614,448.566543614,235.908191291,218.262125498,17.6460657929
 10/23  17:00:00,899.752285754,29.613106704,0.0,0.0,348.885089477,398.725816546,324.85717971,313.901194723,10.9559849869
 10/23  18:00:00,743.205905272,29.613106704,0.0,0.0,249.203635341,299.044362409,434.824583012,426.071350856,8.75323215605
 10/23  19:00:00,727.313731956,29.613106704,0.0,0.0,249.203635341,299.044362409,448.831914685,442.276255314,6.55565937162
 10/23  20:00:00,577.846013451,29.613106704,0.0,0.0,149.522181205,249.203635341,512.824423244,504.085053945,8.73936929848
 10/23  21:00:00,553.422253316,29.613106704,0.0,0.0,149.522181205,249.203635341,537.401114188,533.682149439,3.71896474846
 10/23  22:00:00,349.356806427,0.0,0.0,0.0,49.8407270682,199.362908273,2.83421228546,0.0,2.83421228546
 10/23  23:00:00,299.992047308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991945022,0.0,2.18991945022
 10/23  24:00:00,287.769849373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974219542,0.0,2.18974219542
 10/24  01:00:00,287.769852302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989053775,0.0,2.18989053775
 10/24  02:00:00,287.769852261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971780728,0.0,2.18971780728
 10/24  03:00:00,288.568545296,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.65167985263,4.46181714045,2.18986271218
 10/24  04:00:00,301.589953943,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.6886402804,9.49871062887,2.18992965153
 10/24  05:00:00,351.357292126,1.98662544233,0.0,0.0,49.8407270682,199.362908273,18.0933384905,13.7286074602,4.36473103033
 10/24  06:00:00,428.754371428,29.613106704,0.0,0.0,49.8407270682,199.362908273,943.473730481,941.282116758,2.1916137233
 10/24  07:00:00,535.889503402,29.613106704,0.0,0.0,149.522181205,199.362908273,1030.25654137,1021.50993577,8.74660560336
 10/24  08:00:00,1049.67259094,29.613106704,0.0,0.0,448.566543614,448.566543614,705.048049859,689.65880194,15.3892479196
 10/24  09:00:00,1012.79272065,29.613106704,0.0,0.0,448.566543614,448.566543614,487.067079803,471.66178543,15.4052943729
 10/24  10:00:00,963.792907358,29.613106704,0.0,0.0,448.566543614,448.566543614,383.915313769,366.303493154,17.6118206149
 10/24  11:00:00,963.737331165,29.613106704,0.0,0.0,448.566543614,448.566543614,331.204207146,311.332306174,19.8719009718
 10/24  12:00:00,913.893597756,29.613106704,0.0,0.0,448.566543614,398.725816546,333.867356557,309.483928006,24.3834285511
 10/24  13:00:00,963.6876232,29.613106704,0.0,0.0,448.566543614,448.566543614,288.669693657,266.527635408,22.1420582489
 10/24  14:00:00,963.645690661,29.613106704,0.0,0.0,448.566543614,448.566543614,248.577908765,235.390918157,13.1869906073
 10/24  15:00:00,963.626619859,29.613106704,0.0,0.0,448.566543614,448.566543614,233.747316115,218.374784579,15.3725315358
 10/24  16:00:00,1012.51698382,29.613106704,0.0,0.0,448.566543614,448.566543614,234.849224346,217.202405097,17.6468192489
 10/24  17:00:00,899.68680159,29.613106704,0.0,0.0,348.885089477,398.725816546,269.406721099,258.450068718,10.9566523813
 10/24  18:00:00,743.09624662,29.613106704,0.0,0.0,249.203635341,299.044362409,337.276163408,326.339651717,10.9365116911
 10/24  19:00:00,727.204264422,29.613106704,0.0,0.0,249.203635341,299.044362409,350.043179356,343.48975468,6.55342467573
 10/24  20:00:00,577.723554616,29.613106704,0.0,0.0,149.522181205,249.203635341,400.711339858,394.151695028,6.55964483011
 10/24  21:00:00,553.276612046,29.613106704,0.0,0.0,149.522181205,249.203635341,403.804659002,399.439920633,4.36473836887
 10/24  22:00:00,349.356809352,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994573228,0.0,2.18994573228
 10/24  23:00:00,299.992050086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977355061,0.0,2.18977355061
 10/24  24:00:00,287.769852279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991881092,0.0,2.18991881092
 10/25  01:00:00,287.769855182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975491146,0.0,2.18975491146
 10/25  02:00:00,287.769855171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990572694,0.0,2.18990572694
 10/25  03:00:00,287.769855169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973822236,0.0,2.18973822236
 10/25  04:00:00,299.992052972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988937253,0.0,2.18988937253
 10/25  05:00:00,349.358243955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467683807,0.0,4.36467683807
 10/25  06:00:00,430.966368808,29.613106704,0.0,0.0,49.8407270682,199.362908273,723.22029645,721.028891389,2.19140506147
 10/25  07:00:00,535.356923986,29.613106704,0.0,0.0,149.522181205,199.362908273,529.983206848,521.236611202,8.74659564536
 10/25  08:00:00,1049.24602986,29.613106704,0.0,0.0,448.566543614,448.566543614,318.666496947,303.276777443,15.3897195041
 10/25  09:00:00,1012.5468479,29.613106704,0.0,0.0,448.566543614,448.566543614,281.827696501,266.421683945,15.4060125562
 10/25  10:00:00,963.641287833,29.613106704,0.0,0.0,448.566543614,448.566543614,266.040782547,248.42977954,17.611003007
 10/25  11:00:00,963.62079882,29.613106704,0.0,0.0,448.566543614,448.566543614,241.379066331,221.502188919,19.8768774117
 10/25  12:00:00,913.796419726,29.613106704,0.0,0.0,448.566543614,398.725816546,261.667924371,237.284098157,24.3838262134
 10/25  13:00:00,963.590020495,29.613106704,0.0,0.0,448.566543614,448.566543614,205.802110983,183.659218207,22.1428927764
 10/25  14:00:00,963.568792441,29.613106704,0.0,0.0,448.566543614,448.566543614,185.989077796,170.606261597,15.3828161993
 10/25  15:00:00,963.559934014,29.613106704,0.0,0.0,448.566543614,448.566543614,174.524667515,161.343885056,13.1807824592
 10/25  16:00:00,1012.45086465,29.613106704,0.0,0.0,448.566543614,448.566543614,178.242993141,158.390492882,19.8525002587
 10/25  17:00:00,899.620613302,29.613106704,0.0,0.0,348.885089477,398.725816546,212.327914292,201.3702436,10.9576706921
 10/25  18:00:00,743.029068924,29.613106704,0.0,0.0,249.203635341,299.044362409,280.324431387,271.57106231,8.75336907627
 10/25  19:00:00,727.141053598,29.613106704,0.0,0.0,249.203635341,299.044362409,298.895529965,292.339728979,6.55580098633
 10/25  20:00:00,577.669062854,29.613106704,0.0,0.0,149.522181205,249.203635341,361.789490798,355.230424758,6.55906604015
 10/25  21:00:00,553.236712029,29.613106704,0.0,0.0,149.522181205,249.203635341,380.772930416,376.408063049,4.36486736738
 10/25  22:00:00,349.356811952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978718681,0.0,2.18978718681
 10/25  23:00:00,299.992052932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993858171,0.0,2.18993858171
 10/25  24:00:00,287.769855152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977148432,0.0,2.18977148432
 10/26  01:00:00,287.769858229,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899294803,0.0,2.1899294803
 10/26  02:00:00,287.769858294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976691722,0.0,2.18976691722
 10/26  03:00:00,287.769858285,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968575579,0.0,4.35968575579
 10/26  04:00:00,299.992056093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991910659,0.0,2.18991910659
 10/26  05:00:00,349.358247972,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255392861,0.0,2.19255392861
 10/26  06:00:00,428.535849419,29.613106704,0.0,0.0,49.8407270682,199.362908273,820.749202396,816.386177769,4.36302462683
 10/26  07:00:00,535.512752531,29.613106704,0.0,0.0,149.522181205,199.362908273,727.578057149,718.831524284,8.74653286545
 10/26  08:00:00,1049.34012721,29.613106704,0.0,0.0,448.566543614,448.566543614,427.237783971,414.044667125,13.1931168457
 10/26  09:00:00,1012.5586015,29.613106704,0.0,0.0,448.566543614,448.566543614,297.436115517,279.830025065,17.6060904513
 10/26  10:00:00,963.557792242,29.613106704,0.0,0.0,448.566543614,448.566543614,164.488550302,149.074900277,15.4136500247
 10/26  11:00:00,963.53709616,29.613106704,0.0,0.0,448.566543614,448.566543614,140.704630421,120.825017624,19.8796127971
 10/26  12:00:00,913.720031354,29.613106704,0.0,0.0,448.566543614,398.725816546,168.499370402,144.1115704,24.3878000016
 10/26  13:00:00,963.520355125,29.613106704,0.0,0.0,448.566543614,448.566543614,122.520390286,98.161025353,24.3593649334
 10/26  14:00:00,963.520944362,29.613106704,0.0,0.0,448.566543614,448.566543614,124.070675635,110.88234466,13.1883309754
 10/26  15:00:00,963.527139114,29.613106704,0.0,0.0,448.566543614,448.566543614,134.912982521,119.538434352,15.3745481697
 10/26  16:00:00,1012.41929722,29.613106704,0.0,0.0,448.566543614,448.566543614,135.482381059,117.833968725,17.6484123338
 10/26  17:00:00,899.60411861,29.613106704,0.0,0.0,348.885089477,398.725816546,191.673342306,178.527559141,13.1457831653
 10/26  18:00:00,751.599248084,29.613106704,0.0,0.0,249.203635341,299.044362409,309.386289269,300.632841735,8.75344753461
 10/26  19:00:00,727.271372532,29.613106704,0.0,0.0,249.203635341,299.044362409,451.880320393,445.325496053,6.55482434036
 10/26  20:00:00,577.882361156,29.613106704,0.0,0.0,149.522181205,249.203635341,601.47161741,594.911422991,6.56019441892
 10/26  21:00:00,553.51338749,29.613106704,0.0,0.0,149.522181205,249.203635341,673.229115349,668.864378987,4.36473636206
 10/26  22:00:00,349.356814913,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897957137,0.0,2.1897957137
 10/26  23:00:00,299.992055863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995332324,0.0,2.18995332324
 10/26  24:00:00,287.769858041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979137767,0.0,2.18979137767
 10/27  01:00:00,287.769861102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995650063,0.0,2.18995650063
 10/27  02:00:00,287.769861114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979916335,0.0,2.18979916335
 10/27  03:00:00,289.767172848,1.98662544233,0.0,0.0,24.9203635341,199.362908273,14.3906624025,12.2006999246,2.18996247783
 10/27  04:00:00,301.59225015,1.58930035386,0.0,0.0,24.9203635341,199.362908273,14.6280171757,12.4382118267,2.18980534899
 10/27  05:00:00,351.363744491,1.98662544233,0.0,0.0,49.8407270682,199.362908273,25.9067343162,21.5415532366,4.36518107958
 10/27  06:00:00,428.740522459,29.613106704,0.0,0.0,49.8407270682,199.362908273,953.933972184,949.570843598,4.36312858583
 10/27  07:00:00,536.227272069,29.613106704,0.0,0.0,149.522181205,199.362908273,1325.91904392,1319.35432772,6.56471619556
 10/27  08:00:00,1049.7743378,29.613106704,0.0,0.0,448.566543614,448.566543614,733.54417225,718.155514234,15.3886580156
 10/27  09:00:00,1012.66039145,29.613106704,0.0,0.0,448.566543614,448.566543614,328.772553068,311.16477379,17.6077792784
 10/27  10:00:00,963.634381044,29.613106704,0.0,0.0,448.566543614,448.566543614,206.329179599,190.916157457,15.4130221427
 10/27  11:00:00,963.600949096,29.613106704,0.0,0.0,448.566543614,448.566543614,179.864324133,159.984212611,19.8801115216
 10/27  12:00:00,913.78144648,29.613106704,0.0,0.0,448.566543614,398.725816546,204.528733466,180.13872691,24.3900065558
 10/27  13:00:00,963.577792195,29.613106704,0.0,0.0,448.566543614,448.566543614,165.060531914,140.698535569,24.3619963448
 10/27  14:00:00,963.56410257,29.613106704,0.0,0.0,448.566543614,448.566543614,154.389408186,139.004377711,15.385030475
 10/27  15:00:00,963.564254864,29.613106704,0.0,0.0,448.566543614,448.566543614,155.19190594,142.012265107,13.1796408323
 10/27  16:00:00,1012.45765983,29.613106704,0.0,0.0,448.566543614,448.566543614,163.412726021,143.557802153,19.8549238675
 10/27  17:00:00,899.635171115,29.613106704,0.0,0.0,348.885089477,398.725816546,201.90249469,190.943501352,10.9589933386
 10/27  18:00:00,751.59677072,29.613106704,0.0,0.0,249.203635341,299.044362409,274.397390707,265.642680445,8.75471026146
 10/27  19:00:00,727.169147141,29.613106704,0.0,0.0,249.203635341,299.044362409,298.734055827,292.178284658,6.55577116923
 10/27  20:00:00,577.707041584,29.613106704,0.0,0.0,149.522181205,249.203635341,370.051694335,363.49150006,6.56019427422
 10/27  21:00:00,553.274388783,29.613106704,0.0,0.0,149.522181205,249.203635341,390.288657123,385.92376325,4.36489387245
 10/27  22:00:00,349.356817882,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979887135,0.0,2.18979887135
 10/27  23:00:00,299.992058847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996275337,0.0,2.18996275337
 10/27  24:00:00,287.769861076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980599398,0.0,2.18980599398
 10/28  01:00:00,237.929137122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997649332,0.0,2.18997649332
 10/28  02:00:00,237.929137174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982435156,0.0,2.18982435156
 10/28  03:00:00,237.929137153,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983598028,0.0,4.35983598028
 10/28  04:00:00,250.151334986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001184079,0.0,2.19001184079
 10/28  05:00:00,275.794649046,1.1919752654,0.0,0.0,24.9203635341,149.522181205,8.53984800361,6.34766508379,2.19218291981
 10/28  06:00:00,428.565771044,29.613106704,0.0,0.0,49.8407270682,199.362908273,787.436551681,783.073567886,4.36298379529
 10/28  07:00:00,435.77715995,29.613106704,0.0,0.0,49.8407270682,199.362908273,623.68953353,619.319724067,4.36980946331
 10/28  08:00:00,650.700385254,29.613106704,0.0,0.0,249.203635341,249.203635341,509.77336744,503.218990637,6.55437680313
 10/28  09:00:00,614.003587216,29.613106704,0.0,0.0,249.203635341,249.203635341,479.093142379,470.339993125,8.75314925389
 10/28  10:00:00,565.066323987,29.613106704,0.0,0.0,249.203635341,249.203635341,429.488885708,420.74229093,8.74659477798
 10/28  11:00:00,565.040910386,29.613106704,0.0,0.0,249.203635341,249.203635341,404.885622545,393.939437133,10.9461854116
 10/28  12:00:00,565.028781544,29.613106704,0.0,0.0,249.203635341,249.203635341,394.248331599,385.497277065,8.75105453479
 10/28  13:00:00,565.009299631,29.613106704,0.0,0.0,249.203635341,249.203635341,375.61428012,366.867406824,8.74687329664
 10/28  14:00:00,315.890781396,29.613106704,0.0,0.0,74.7610906023,174.442544739,480.311287874,473.757104743,6.55418313018
 10/28  15:00:00,315.905126332,29.613106704,0.0,0.0,74.7610906023,174.442544739,502.038114448,497.664275534,4.37383891365
 10/28  16:00:00,377.204151391,29.613106704,0.0,0.0,74.7610906023,174.442544739,532.348113206,525.795919678,6.55219352827
 10/28  17:00:00,326.789303625,29.613106704,0.0,0.0,24.9203635341,149.522181205,626.669547398,622.306530307,4.36301709093
 10/28  18:00:00,347.929874838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148511745,0.0,2.19148511745
 10/28  19:00:00,323.485479638,0.0,0.0,0.0,24.9203635341,149.522181205,4.36292360497,0.0,4.36292360497
 10/28  20:00:00,323.485479392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143851743,0.0,2.19143851743
 10/28  21:00:00,299.042041697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36646878611,0.0,4.36646878611
 10/28  22:00:00,274.595730376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998456057,0.0,2.18998456057
 10/28  23:00:00,250.151334735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983303775,0.0,2.18983303775
 10/28  24:00:00,237.929137025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000317086,0.0,2.19000317086
 10/29  01:00:00,237.92866062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892589676,0.0,2.18892589676
 10/29  02:00:00,237.928660602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902163466,0.0,2.18902163466
 10/29  03:00:00,239.525491279,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.4506520287,9.26153368547,2.18911834323
 10/29  04:00:00,252.147206264,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.1485655524,11.9594393157,2.18912623664
 10/29  05:00:00,276.195129783,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.4328050424,11.241314466,2.19149057637
 10/29  06:00:00,325.482381717,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.5979826163,14.4088671499,2.18911546642
 10/29  07:00:00,332.441075979,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.3154165591,13.12629207,2.18912448911
 10/29  08:00:00,298.665420794,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.3900307505,15.2008979237,2.18913282683
 10/29  09:00:00,261.598956321,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.258974628,12.0698343662,2.18914026174
 10/29  10:00:00,213.108551832,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.566557293,13.3774079063,2.18914938666
 10/29  11:00:00,212.709597546,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.3847123109,10.1938090446,2.19090326631
 10/29  12:00:00,212.708677271,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.2526076074,9.06194406082,2.19066354662
 10/29  13:00:00,212.709821919,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.0684739376,8.70150878751,4.36696515014
 10/29  14:00:00,212.309542786,1.1919752654,0.0,0.0,24.9203635341,149.522181205,11.1976030984,6.83588299377,4.36172010463
 10/29  15:00:00,212.308473992,1.1919752654,0.0,0.0,24.9203635341,149.522181205,8.89092588724,6.70199594872,2.18892993852
 10/29  16:00:00,261.996177033,1.98662544233,0.0,0.0,24.9203635341,149.522181205,11.9712003275,11.9512003275,0.02
 10/29  17:00:00,298.263895226,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.232519136,10.0434923028,2.18902683314
 10/29  18:00:00,349.926908002,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.7760211693,14.5868976727,2.18912349664
 10/29  19:00:00,325.083197759,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.3258563202,12.1367235341,2.18913278605
 10/29  20:00:00,325.483797599,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.3579990139,16.168946878,2.18905213595
 10/29  21:00:00,300.641821536,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.445805885,14.082341602,4.36346428298
 10/29  22:00:00,276.59831401,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.2669577239,20.2469577239,0.02
 10/29  23:00:00,251.754523661,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.8866021825,17.6975523309,2.18904985162
 10/29  24:00:00,239.93637703,1.98662544233,0.0,0.0,24.9203635341,149.522181205,28.1707390414,25.9815925562,2.18914648524
 10/30  01:00:00,289.375315916,1.58930035386,0.0,0.0,24.9203635341,199.362908273,22.0768425265,19.8868407728,2.19000175366
 10/30  02:00:00,289.778384819,1.98662544233,0.0,0.0,24.9203635341,199.362908273,29.145913853,26.9558917167,2.19002213637
 10/30  03:00:00,289.377185361,1.58930035386,0.0,0.0,24.9203635341,199.362908273,26.5404258925,22.1804506672,4.35997522529
 10/30  04:00:00,302.003131428,1.98662544233,0.0,0.0,24.9203635341,199.362908273,32.2675683765,30.0775667699,2.19000160659
 10/30  05:00:00,350.966812935,1.58930035386,0.0,0.0,49.8407270682,199.362908273,25.8704530433,23.6777534575,2.19269958575
 10/30  06:00:00,429.001842597,29.613106704,0.0,0.0,49.8407270682,199.362908273,1285.88985764,1281.52650085,4.36335678733
 10/30  07:00:00,544.260358271,29.613106704,0.0,0.0,149.522181205,199.362908273,915.922131853,907.174024482,8.74810737154
 10/30  08:00:00,1049.39966593,29.613106704,0.0,0.0,448.566543614,448.566543614,481.775244798,466.381306058,15.3939387405
 10/30  09:00:00,1012.62632988,29.613106704,0.0,0.0,448.566543614,448.566543614,363.972397281,348.56256407,15.4098332108
 10/30  10:00:00,963.683522646,29.613106704,0.0,0.0,448.566543614,448.566543614,307.762252072,290.14507604,17.617176032
 10/30  11:00:00,963.644325051,29.613106704,0.0,0.0,448.566543614,448.566543614,263.445492329,243.561425272,19.8840670575
 10/30  12:00:00,913.81923954,29.613106704,0.0,0.0,448.566543614,398.725816546,283.487434266,259.091750608,24.395683658
 10/30  13:00:00,963.625636688,29.613106704,0.0,0.0,448.566543614,448.566543614,246.911712509,222.545515621,24.3661968877
 10/30  14:00:00,963.613451966,29.613106704,0.0,0.0,448.566543614,448.566543614,234.554665969,221.364770696,13.1898952732
 10/30  15:00:00,963.611245678,29.613106704,0.0,0.0,448.566543614,448.566543614,236.316789028,220.939344577,15.3774444512
 10/30  16:00:00,1012.51770632,29.613106704,0.0,0.0,448.566543614,448.566543614,257.3767207,237.517869177,19.8588515232
 10/30  17:00:00,899.698080206,29.613106704,0.0,0.0,348.885089477,398.725816546,304.384358485,293.423372246,10.9609862396
 10/30  18:00:00,751.664401815,29.613106704,0.0,0.0,249.203635341,299.044362409,388.859792751,380.105226412,8.75456633919
 10/30  19:00:00,727.247990762,29.613106704,0.0,0.0,249.203635341,299.044362409,424.549310864,417.994931273,6.55437959078
 10/30  20:00:00,577.815938221,29.613106704,0.0,0.0,149.522181205,249.203635341,534.080213034,525.339726748,8.74048628565
 10/30  21:00:00,553.413505798,29.613106704,0.0,0.0,149.522181205,249.203635341,576.947918328,574.755382097,2.19253623093
 10/30  22:00:00,349.356827083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005488888,0.0,2.19005488888
 10/30  23:00:00,299.99206801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980480892,0.0,2.18980480892
 10/30  24:00:00,287.769870174,0.0,0.0,0.0,24.9203635341,199.362908273,4.35983463703,0.0,4.35983463703
 10/31  01:00:00,287.76987322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004019658,0.0,2.19004019658
 10/31  02:00:00,288.56871658,0.794650176931,0.0,0.0,24.9203635341,199.362908273,7.22389360797,5.03385809199,2.19003551598
 10/31  03:00:00,289.368298605,1.58930035386,0.0,0.0,24.9203635341,199.362908273,13.1463479651,10.9565798788,2.18976808635
 10/31  04:00:00,301.993066366,1.98662544233,0.0,0.0,24.9203635341,199.362908273,19.4465187077,17.2564948689,2.19002383883
 10/31  05:00:00,350.960041847,1.58930035386,0.0,0.0,49.8407270682,199.362908273,19.3396625464,14.9742758284,4.36538671798
 10/31  06:00:00,428.885465385,29.613106704,0.0,0.0,49.8407270682,199.362908273,1125.59118633,1123.39945467,2.19173166371
 10/31  07:00:00,544.668973648,29.613106704,0.0,0.0,149.522181205,199.362908273,1287.15678628,1278.40821372,8.74857255708
 10/31  08:00:00,1049.9838325,29.613106704,0.0,0.0,448.566543614,448.566543614,980.646469191,965.253734185,15.3927350052
 10/31  09:00:00,1013.19873796,29.613106704,0.0,0.0,448.566543614,448.566543614,816.149765975,798.538760536,17.6110054394
 10/31  10:00:00,964.185148801,29.613106704,0.0,0.0,448.566543614,448.566543614,680.167042314,664.749879494,15.4171628193
 10/31  11:00:00,964.044470322,29.613106704,0.0,0.0,448.566543614,448.566543614,548.77069732,528.023545215,20.7471521052
 10/31  12:00:00,914.083527146,29.6150441599,0.0,0.0,448.566543614,398.725816546,443.260803863,417.511650406,25.7491534571
 10/31  13:00:00,964.315931562,30.1749395222,0.0,0.0,448.566543614,448.566543614,299.013405738,276.857440796,22.1559649422
 10/31  14:00:00,965.15548416,31.1590537335,0.0,0.0,448.566543614,448.566543614,177.303594349,161.916419117,15.3871752322
 10/31  15:00:00,964.886846118,30.9485074262,0.0,0.0,448.566543614,448.566543614,127.613818094,112.230952637,15.3828654569
 10/31  16:00:00,1012.66778163,29.7387985119,0.0,0.0,448.566543614,448.566543614,220.237738001,202.582604586,17.6551334146
 10/31  17:00:00,899.831730252,29.613106704,0.0,0.0,348.885089477,398.725816546,354.33786201,343.378513989,10.959348021
 10/31  18:00:00,751.888768232,29.613106704,0.0,0.0,249.203635341,299.044362409,498.507962802,487.569439962,10.9385228406
 10/31  19:00:00,727.562119439,29.613106704,0.0,0.0,249.203635341,299.044362409,601.039143728,594.483651139,6.5554925884
 10/31  20:00:00,578.165850312,29.613106704,0.0,0.0,149.522181205,249.203635341,704.415884943,697.855668134,6.56021680846
