Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  21:00:00,553.755965026,29.613106704,0.0,0.0,149.522181205,249.203635341,727.152070945,722.787263109,4.36480783647
 10/31  22:00:00,349.356829828,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007781782,0.0,2.19007781782
 10/31  23:00:00,299.992070662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994219077,0.0,2.18994219077
 10/31  24:00:00,287.769872984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980652949,0.0,2.18980652949
 11/01  01:00:00,287.76987606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000272037,0.0,2.19000272037
 11/01  02:00:00,287.769876176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987181273,0.0,2.18987181273
 11/01  03:00:00,288.567425887,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.90785965116,2.5478563295,4.36000332166
 11/01  04:00:00,301.587752616,1.58930035386,0.0,0.0,24.9203635341,199.362908273,7.79941055374,5.60960482366,2.18980573008
 11/01  05:00:00,350.954970476,1.58930035386,0.0,0.0,49.8407270682,199.362908273,8.70330036112,6.51094024118,2.19236011994
 11/01  06:00:00,428.60191801,29.613106704,0.0,0.0,49.8407270682,199.362908273,652.975369757,648.611842551,4.36352720616
 11/01  07:00:00,543.994123936,29.613106704,0.0,0.0,149.522181205,199.362908273,515.286930669,506.538814188,8.74811648159
 11/01  08:00:00,1049.31378453,29.613106704,0.0,0.0,448.566543614,448.566543614,333.182660841,317.78789598,15.3947648608
 11/01  09:00:00,1012.56931297,29.613106704,0.0,0.0,448.566543614,448.566543614,263.968941492,248.557327478,15.4116140138
 11/01  10:00:00,963.606343304,29.613106704,0.0,0.0,448.566543614,448.566543614,195.747549327,178.126738797,17.62081053
 11/01  11:00:00,963.825941032,29.859630857,0.0,0.0,448.566543614,448.566543614,169.146799217,149.261392117,19.8854070993
 11/01  12:00:00,915.572434006,31.4383783923,0.0,0.0,448.566543614,398.725816546,182.014366709,155.398184786,26.6161819226
 11/01  13:00:00,967.291632347,33.354740293,0.0,0.0,448.566543614,448.566543614,140.817170081,118.660895105,22.1562749764
 11/01  14:00:00,967.59412217,33.6857974008,0.0,0.0,448.566543614,448.566543614,114.917989041,99.5306277901,15.3873612505
 11/01  15:00:00,966.479464963,32.6040888453,0.0,0.0,448.566543614,448.566543614,80.3968671677,65.0135245853,15.3833425824
 11/01  16:00:00,1013.17142213,30.3998613671,0.0,0.0,448.566543614,448.566543614,85.3515192573,67.6951446071,17.6563746501
 11/01  17:00:00,908.097278793,29.613106704,0.0,0.0,348.885089477,398.725816546,117.042915886,104.694987106,12.3479287801
 11/01  18:00:00,751.529052783,29.613106704,0.0,0.0,249.203635341,299.044362409,202.847376205,193.294594315,9.55278188968
 11/01  19:00:00,727.115093419,29.613106704,0.0,0.0,249.203635341,299.044362409,239.369643984,232.813686765,6.55595721939
 11/01  20:00:00,577.674939792,29.613106704,0.0,0.0,149.522181205,249.203635341,333.803758799,327.24300483,6.56075396929
 11/01  21:00:00,553.263109229,29.613106704,0.0,0.0,149.522181205,249.203635341,376.527600911,372.162462929,4.36513798284
 11/01  22:00:00,349.356832791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991654002,0.0,2.18991654002
 11/01  23:00:00,299.992073821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978624574,0.0,2.18978624574
 11/01  24:00:00,287.769876019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998224603,0.0,2.18998224603
 11/02  01:00:00,287.769879182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985780112,0.0,2.18985780112
 11/02  02:00:00,287.769879141,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999327625,0.0,4.35999327625
 11/02  03:00:00,287.769879151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980869377,0.0,2.18980869377
 11/02  04:00:00,299.992076767,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001081706,0.0,2.19001081706
 11/02  05:00:00,349.358281506,0.0,0.0,0.0,49.8407270682,199.362908273,4.36490688195,0.0,4.36490688195
 11/02  06:00:00,428.487497396,29.613106704,0.0,0.0,49.8407270682,199.362908273,703.123124968,700.931618119,2.19150684899
 11/02  07:00:00,543.995723873,29.613106704,0.0,0.0,149.522181205,199.362908273,620.163733358,611.415632364,8.74810099328
 11/02  08:00:00,1049.32303003,29.613106704,0.0,0.0,448.566543614,448.566543614,392.399667816,377.004391023,15.3952767933
 11/02  09:00:00,1012.53975901,29.613106704,0.0,0.0,448.566543614,448.566543614,262.846631364,245.368070566,17.4785607985
 11/02  10:00:00,963.61739658,29.6168815874,0.0,0.0,448.566543614,448.566543614,218.256854364,202.70041574,15.5564386245
 11/02  11:00:00,964.715115921,30.7258386511,0.0,0.0,448.566543614,448.566543614,208.018870395,185.92368296,22.0951874346
 11/02  12:00:00,916.991754986,32.833597062,0.0,0.0,448.566543614,398.725816546,216.501938532,192.097122954,24.4048155779
 11/02  13:00:00,968.306503291,34.3403594902,0.0,0.0,448.566543614,448.566543614,180.83560863,158.008320288,22.8272883427
 11/02  14:00:00,968.2952225,34.3615609101,0.0,0.0,448.566543614,448.566543614,147.810078449,133.08776047,14.7223179795
 11/02  15:00:00,967.099136124,33.2000896689,0.0,0.0,448.566543614,448.566543614,110.185096279,94.8044348441,15.380661435
 11/02  16:00:00,1013.78849306,30.9861181583,0.0,0.0,448.566543614,448.566543614,125.305621866,105.44279462,19.8628272458
 11/02  17:00:00,908.165798922,29.613106704,0.0,0.0,348.885089477,398.725816546,196.886683997,185.924463921,10.9622200765
 11/02  18:00:00,751.62241615,29.613106704,0.0,0.0,249.203635341,299.044362409,311.573505214,302.817185727,8.75631948666
 11/02  19:00:00,727.20567312,29.613106704,0.0,0.0,249.203635341,299.044362409,342.688203518,336.132507391,6.55569612685
 11/02  20:00:00,577.749177177,29.613106704,0.0,0.0,149.522181205,249.203635341,416.293576201,407.552012996,8.74156320548
 11/02  21:00:00,553.336106383,29.613106704,0.0,0.0,149.522181205,249.203635341,448.027675899,445.835156681,2.19251921819
 11/02  22:00:00,349.35683621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006435,0.0,4.36006435
 11/02  23:00:00,299.992076995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984411648,0.0,2.18984411648
 11/02  24:00:00,287.769879046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004650189,0.0,2.19004650189
 11/03  01:00:00,287.769881954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993032482,0.0,2.18993032482
 11/03  02:00:00,287.769882006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981029606,0.0,2.18981029606
 11/03  03:00:00,287.769881928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001880585,0.0,2.19001880585
 11/03  04:00:00,300.789642585,0.794650176931,0.0,0.0,24.9203635341,199.362908273,5.44465095485,3.25475192643,2.18989902843
 11/03  05:00:00,350.9543426,1.58930035386,0.0,0.0,49.8407270682,199.362908273,11.9170237741,7.5518473901,4.36517638396
 11/03  06:00:00,428.539232274,29.613106704,0.0,0.0,49.8407270682,199.362908273,739.33105584,734.967786574,4.36326926601
 11/03  07:00:00,544.201819036,29.613106704,0.0,0.0,149.522181205,199.362908273,810.488417597,803.921537214,6.56688038361
 11/03  08:00:00,1049.52565815,29.613106704,0.0,0.0,448.566543614,448.566543614,578.646131266,563.250909347,15.3952219188
 11/03  09:00:00,1012.70151345,29.613106704,0.0,0.0,448.566543614,448.566543614,408.19988955,390.583212619,17.6166769315
 11/03  10:00:00,963.87251508,29.7590301974,0.0,0.0,448.566543614,448.566543614,314.689903244,297.067980774,17.6219224703
 11/03  11:00:00,965.648304744,31.6282169355,0.0,0.0,448.566543614,448.566543614,218.847338721,198.960279665,19.8870590557
 11/03  12:00:00,917.667143648,33.4933517552,0.0,0.0,448.566543614,398.725816546,216.414363868,190.560088726,25.8542751417
 11/03  13:00:00,968.994037061,35.0204431723,0.0,0.0,448.566543614,448.566543614,175.270915511,152.34687306,22.9240424516
 11/03  14:00:00,968.916088221,34.9737134085,0.0,0.0,448.566543614,448.566543614,146.997234164,131.607645306,15.3895888579
 11/03  15:00:00,967.638751793,33.7279705845,0.0,0.0,448.566543614,448.566543614,115.311067449,99.9268967735,15.3841706759
 11/03  16:00:00,1014.18668378,31.3686047974,0.0,0.0,448.566543614,448.566543614,131.849302058,114.193615543,17.6556865149
 11/03  17:00:00,908.20509156,29.6202918202,0.0,0.0,348.885089477,398.725816546,219.439054559,206.287631304,13.1514232548
 11/03  18:00:00,751.697957726,29.613106704,0.0,0.0,249.203635341,299.044362409,368.947613799,360.191699506,8.75591429213
 11/03  19:00:00,727.311182301,29.613106704,0.0,0.0,249.203635341,299.044362409,427.209227256,420.654294561,6.55493269464
 11/03  20:00:00,577.861661311,29.613106704,0.0,0.0,149.522181205,249.203635341,500.631346834,491.889645496,8.74170133876
 11/03  21:00:00,553.449423711,29.613106704,0.0,0.0,149.522181205,249.203635341,528.816848792,526.624061645,2.19278714713
 11/03  22:00:00,349.356839106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011738834,0.0,2.19011738834
 11/03  23:00:00,299.992079905,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000466861,0.0,4.36000466861
 11/03  24:00:00,287.769882137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982313614,0.0,2.18982313614
 11/04  01:00:00,237.929157884,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004183096,0.0,2.19004183096
 11/04  02:00:00,237.929157813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992727821,0.0,2.18992727821
 11/04  03:00:00,239.923589298,1.98662544233,0.0,0.0,24.9203635341,149.522181205,10.2087126529,8.0185690525,2.19014360036
 11/04  04:00:00,251.748863956,1.58930035386,0.0,0.0,24.9203635341,149.522181205,10.6276999786,8.43758827978,2.19011169879
 11/04  05:00:00,276.59727286,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.1998975927,13.8343204319,4.36557716082
 11/04  06:00:00,428.629786299,29.613106704,0.0,0.0,49.8407270682,199.362908273,769.577648361,767.3858652,2.19178316176
 11/04  07:00:00,444.646456491,29.613106704,0.0,0.0,49.8407270682,199.362908273,882.545020463,875.999319339,6.54570112395
 11/04  08:00:00,650.999749318,29.613106704,0.0,0.0,249.203635341,249.203635341,737.368429196,730.812022522,6.55640667343
 11/04  09:00:00,614.291650805,29.613106704,0.0,0.0,249.203635341,249.203635341,691.177665402,682.421763156,8.75590224538
 11/04  10:00:00,565.317596733,29.613106704,0.0,0.0,249.203635341,249.203635341,608.44601814,599.696371303,8.74964683761
 11/04  11:00:00,565.20176138,29.613106704,0.0,0.0,249.203635341,249.203635341,499.513129449,488.564556114,10.9485733344
 11/04  12:00:00,565.101738088,29.613106704,0.0,0.0,249.203635341,249.203635341,403.889662278,395.136736826,8.75292545223
 11/04  13:00:00,565.350867959,29.9022898938,0.0,0.0,249.203635341,249.203635341,369.332645537,360.583258592,8.7493869456
 11/04  14:00:00,315.969324921,29.6827329724,0.0,0.0,74.7610906023,174.442544739,414.878952041,408.322285447,6.55666659396
 11/04  15:00:00,315.866131235,29.613106704,0.0,0.0,74.7610906023,174.442544739,385.548952717,378.998145727,6.55080699
 11/04  16:00:00,364.741867288,29.613106704,0.0,0.0,74.7610906023,174.442544739,374.954043984,368.401496123,6.55254786118
 11/04  17:00:00,335.302816457,29.613106704,0.0,0.0,24.9203635341,149.522181205,494.082558495,491.890955758,2.19160273693
 11/04  18:00:00,347.92990448,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358617432,0.0,4.36358617432
 11/04  19:00:00,323.48550844,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168242818,0.0,2.19168242818
 11/04  20:00:00,323.485508859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344447384,0.0,4.36344447384
 11/04  21:00:00,299.042079162,0.0,0.0,0.0,24.9203635341,149.522181205,4.36662539059,0.0,4.36662539059
 11/04  22:00:00,274.595751589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013514526,0.0,2.19013514526
 11/04  23:00:00,250.151355728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002114567,0.0,2.19002114567
 11/04  24:00:00,239.125178177,1.1919752654,0.0,0.0,24.9203635341,149.522181205,6.38750326474,4.19739684611,2.19010641864
 11/05  01:00:00,239.524443996,1.58930035386,0.0,0.0,24.9203635341,149.522181205,8.90264535838,6.71358938679,2.18905597159
 11/05  02:00:00,239.924652274,1.98662544233,0.0,0.0,24.9203635341,149.522181205,11.9031458054,9.71395188447,2.18919392098
 11/05  03:00:00,239.526968151,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.5374147775,9.34821710586,2.18919767166
 11/05  04:00:00,252.149418338,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.5917372369,12.4025375351,2.18919970186
 11/05  05:00:00,276.197546621,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.1957988398,12.0040425612,2.19175627858
 11/05  06:00:00,325.484976061,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.0845091361,14.8952580892,2.18925104686
 11/05  07:00:00,340.987109732,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.771573591,13.5825233677,2.18905022327
 11/05  08:00:00,298.668533414,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.3225671011,16.1333092745,2.18925782657
 11/05  09:00:00,261.602648102,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.2801089187,14.0910517963,2.18905712238
 11/05  10:00:00,213.113280885,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.4873913898,16.2981952965,2.18919609334
 11/05  11:00:00,212.715285425,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.7880671146,14.5971193936,2.19094772101
 11/05  12:00:00,213.115090017,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.3954638786,17.2047197075,2.19074417106
 11/05  13:00:00,212.717410413,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.6923543027,15.3250268335,4.36732746926
 11/05  14:00:00,213.115498284,1.98662544233,0.0,0.0,24.9203635341,149.522181205,22.0200896197,17.6582935123,4.36179610744
 11/05  15:00:00,212.71627206,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.8798418731,16.6905978515,2.18924402159
 11/05  16:00:00,262.006342416,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.0478342491,20.8587908591,2.18904339004
 11/05  17:00:00,306.81864937,1.58930035386,0.0,0.0,24.9203635341,149.522181205,20.2378932298,20.2178932298,0.02
 11/05  18:00:00,349.939555499,1.98662544233,0.0,0.0,24.9203635341,149.522181205,27.9476229364,25.7584404136,2.18918252275
 11/05  19:00:00,325.09637476,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.4286995861,24.2397371394,2.18896244663
 11/05  20:00:00,325.498903458,1.98662544233,0.0,0.0,24.9203635341,149.522181205,31.9322202918,29.7430306134,2.18918967839
 11/05  21:00:00,300.657127452,1.58930035386,0.0,0.0,24.9203635341,149.522181205,32.5344241487,28.1710042717,4.36341987707
 11/05  22:00:00,276.614512624,1.98662544233,0.0,0.0,24.9203635341,149.522181205,36.6075870848,34.4185475137,2.18903957113
 11/05  23:00:00,251.772615466,1.58930035386,0.0,0.0,24.9203635341,149.522181205,36.4225835234,34.2333494887,2.18923403464
 11/05  24:00:00,239.952070667,1.98662544233,0.0,0.0,24.9203635341,149.522181205,40.9855388278,38.7964919634,2.18904686439
 11/06  01:00:00,289.393060983,1.58930035386,0.0,0.0,24.9203635341,199.362908273,37.9124771369,35.7223546745,2.1901224624
 11/06  02:00:00,289.794164067,1.98662544233,0.0,0.0,24.9203635341,199.362908273,41.8762723853,39.686254887,2.19001749826
 11/06  03:00:00,289.398253621,1.58930035386,0.0,0.0,24.9203635341,199.362908273,43.3216319832,41.1317179726,2.18991401062
 11/06  04:00:00,289.798272889,1.98662544233,0.0,0.0,24.9203635341,199.362908273,46.1031922729,43.9130484201,2.19014385278
 11/06  05:00:00,301.623713423,1.58930035386,0.0,0.0,24.9203635341,199.362908273,46.6273814903,44.4373423764,2.19003911387
 11/06  06:00:00,351.388718602,1.98662544233,0.0,0.0,49.8407270682,199.362908273,50.2663658689,45.9009473439,4.36541852501
 11/06  07:00:00,429.338789811,29.613106704,0.0,0.0,49.8407270682,199.362908273,1413.97275188,1411.78090594,2.19184593784
 11/06  08:00:00,501.827844724,29.613106704,0.0,0.0,149.522181205,199.362908273,1067.96542792,1059.21560686,8.74982106665
 11/06  09:00:00,1049.62728039,29.613106704,0.0,0.0,448.566543614,448.566543614,648.829974225,633.43294878,15.3970254453
 11/06  10:00:00,1012.76959311,29.613106704,0.0,0.0,448.566543614,448.566543614,470.617824526,453.000076163,17.6177483628
 11/06  11:00:00,963.759112587,29.613106704,0.0,0.0,448.566543614,448.566543614,357.087793792,339.461160718,17.6266330737
 11/06  12:00:00,963.712926847,29.613106704,0.0,0.0,448.566543614,448.566543614,316.858221322,294.758066665,22.1001546566
 11/06  13:00:00,913.876409215,29.613106704,0.0,0.0,448.566543614,398.725816546,324.82875858,300.415446104,24.4133124764
 11/06  14:00:00,963.64930662,29.613106704,0.0,0.0,448.566543614,448.566543614,256.691203588,232.312928836,24.3782747522
 11/06  15:00:00,963.64341158,29.613106704,0.0,0.0,448.566543614,448.566543614,254.566171931,239.173470972,15.392700959
 11/06  16:00:00,963.686485419,29.613106704,0.0,0.0,448.566543614,448.566543614,301.90743621,288.718939942,13.1884962681
 11/06  17:00:00,1021.22773955,29.613106704,0.0,0.0,448.566543614,448.566543614,423.082677381,403.214666183,19.8680111979
 11/06  18:00:00,951.217811635,29.613106704,0.0,0.0,348.885089477,398.725816546,560.901254082,547.751373646,13.1498804363
 11/06  19:00:00,751.984748739,29.613106704,0.0,0.0,249.203635341,299.044362409,686.27374516,677.516842994,8.75690216621
 11/06  20:00:00,727.629172356,29.613106704,0.0,0.0,249.203635341,299.044362409,757.393926315,750.836746686,6.55717962967
 11/06  21:00:00,578.293145738,29.613106704,0.0,0.0,149.522181205,249.203635341,909.355619817,900.613853446,8.74176637144
 11/06  22:00:00,554.005395314,29.613106704,0.0,0.0,149.522181205,249.203635341,994.943291965,992.750526194,2.19276577089
 11/06  23:00:00,349.356848001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015076444,0.0,2.19015076444
 11/06  24:00:00,299.99208887,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998956735,0.0,4.35998956735
 11/07  01:00:00,288.568882639,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.0839775862,3.89379504206,2.19018254414
 11/07  02:00:00,289.368941796,1.58930035386,0.0,0.0,24.9203635341,199.362908273,10.9483314796,8.75824702783,2.19008445173
 11/07  03:00:00,289.774012187,1.98662544233,0.0,0.0,24.9203635341,199.362908273,17.9319655599,15.7417780571,2.19018750286
 11/07  04:00:00,289.375635881,1.58930035386,0.0,0.0,24.9203635341,199.362908273,17.0048544572,14.814714724,2.19013973321
 11/07  05:00:00,302.006943314,1.98662544233,0.0,0.0,24.9203635341,199.362908273,27.6365683871,25.4464446743,2.19012371278
 11/07  06:00:00,350.970818357,1.58930035386,0.0,0.0,49.8407270682,199.362908273,25.293474163,20.9283606848,4.3651134782
 11/07  07:00:00,429.136492139,29.613106704,0.0,0.0,49.8407270682,199.362908273,1092.52644808,1090.3344925,2.19195557385
 11/07  08:00:00,502.396005004,29.613106704,0.0,0.0,149.522181205,199.362908273,1393.46944378,1384.718956,8.75048777975
 11/07  09:00:00,1050.07751134,29.613106704,0.0,0.0,448.566543614,448.566543614,854.954594247,837.358205217,17.5963890297
 11/07  10:00:00,1013.18544458,29.613106704,0.0,0.0,448.566543614,448.566543614,646.671807901,631.253414725,15.4183931756
 11/07  11:00:00,964.377626901,29.7709848502,0.0,0.0,448.566543614,448.566543614,584.224466091,566.599641316,17.6248247746
 11/07  12:00:00,965.720957333,31.2897291126,0.0,0.0,448.566543614,448.566543614,464.7232338,442.621344193,22.1018896065
 11/07  13:00:00,916.684150723,32.1601231871,0.0,0.0,448.566543614,398.725816546,428.334089487,403.921418408,24.4126710795
 11/07  14:00:00,966.748157328,32.5515310551,0.0,0.0,448.566543614,448.566543614,312.637438092,288.255545184,24.3818929077
 11/07  15:00:00,965.784346162,31.6196657935,0.0,0.0,448.566543614,448.566543614,294.14240323,278.749576691,15.3928265389
 11/07  16:00:00,964.320134932,30.0121346929,0.0,0.0,448.566543614,448.566543614,408.443231035,393.056754992,15.3864760429
 11/07  17:00:00,1021.60878822,29.613106704,0.0,0.0,448.566543614,448.566543614,594.464721102,574.596871256,19.8678498469
 11/07  18:00:00,951.528443718,29.613106704,0.0,0.0,348.885089477,398.725816546,611.718647925,600.753931936,10.9647159891
 11/07  19:00:00,752.161828413,29.613106704,0.0,0.0,249.203635341,299.044362409,609.364278211,600.60765461,8.75662360119
 11/07  20:00:00,727.725308375,29.613106704,0.0,0.0,249.203635341,299.044362409,624.574709277,618.01777785,6.55693142683
 11/07  21:00:00,578.248778836,29.613106704,0.0,0.0,149.522181205,249.203635341,675.792451847,667.049713597,8.74273825034
 11/07  22:00:00,553.834733014,29.613106704,0.0,0.0,149.522181205,249.203635341,711.089546466,706.724278793,4.36526767291
 11/07  23:00:00,349.356850803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013048094,0.0,2.19013048094
 11/07  24:00:00,299.992091595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003295462,0.0,2.19003295462
 11/08  01:00:00,287.769896827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994328851,0.0,2.18994328851
 11/08  02:00:00,288.966610092,1.1919752654,0.0,0.0,24.9203635341,199.362908273,5.95207705044,3.76189256222,2.19018448822
 11/08  03:00:00,289.367324875,1.58930035386,0.0,0.0,24.9203635341,199.362908273,8.6533207369,6.46314386547,2.19017687143
 11/08  04:00:00,289.768539593,1.98662544233,0.0,0.0,24.9203635341,199.362908273,13.9381015364,9.57819421922,4.35990731713
 11/08  05:00:00,301.593792039,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.096496924,9.90634603788,2.19015088613
 11/08  06:00:00,351.360807798,1.98662544233,0.0,0.0,49.8407270682,199.362908273,14.9118296695,12.7189334823,2.19289618724
 11/08  07:00:00,428.853682523,29.613106704,0.0,0.0,49.8407270682,199.362908273,784.579846557,780.215981898,4.36386465925
 11/08  08:00:00,501.794665425,29.613106704,0.0,0.0,149.522181205,199.362908273,894.004420264,885.255182398,8.74923786613
 11/08  09:00:00,1049.61742325,29.613106704,0.0,0.0,448.566543614,448.566543614,550.332258326,534.931187448,15.4010708782
 11/08  10:00:00,1012.77148731,29.613106704,0.0,0.0,448.566543614,448.566543614,411.270833044,393.651907337,17.6189257072
 11/08  11:00:00,963.767686939,29.613106704,0.0,0.0,448.566543614,448.566543614,318.672938859,301.044121876,17.6288169828
 11/08  12:00:00,963.694843104,29.613106704,0.0,0.0,448.566543614,448.566543614,257.551556312,237.656314995,19.8952413166
 11/08  13:00:00,913.990540487,29.7821587917,0.0,0.0,448.566543614,398.725816546,234.873130137,208.239242458,26.6338876787
 11/08  14:00:00,963.613048416,29.613106704,0.0,0.0,448.566543614,448.566543614,191.468569355,167.083672357,24.3848969978
 11/08  15:00:00,963.574680714,29.613106704,0.0,0.0,448.566543614,448.566543614,157.28665791,141.892930974,15.3937269356
 11/08  16:00:00,963.563132587,29.613106704,0.0,0.0,448.566543614,448.566543614,146.128778799,132.938921441,13.1898573574
 11/08  17:00:00,1021.01145262,29.613106704,0.0,0.0,448.566543614,448.566543614,165.385775558,145.51414572,19.8716298382
 11/08  18:00:00,950.908735401,29.613106704,0.0,0.0,348.885089477,398.725816546,205.394919504,192.242812951,13.1521065526
 11/08  19:00:00,751.617455498,29.613106704,0.0,0.0,249.203635341,299.044362409,282.065669373,273.308449524,8.75721984944
 11/08  20:00:00,727.183727476,29.613106704,0.0,0.0,249.203635341,299.044362409,299.601104486,293.045180153,6.55592433308
 11/08  21:00:00,577.702913094,29.613106704,0.0,0.0,149.522181205,249.203635341,351.145689531,342.403117613,8.74257191804
 11/08  22:00:00,553.262311976,29.613106704,0.0,0.0,149.522181205,249.203635341,361.695930206,357.330778348,4.36515185839
 11/08  23:00:00,349.356854135,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901500106,0.0,2.1901500106
 11/08  24:00:00,299.992094774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005803387,0.0,2.19005803387
 11/09  01:00:00,287.769899875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997491099,0.0,2.18997491099
 11/09  02:00:00,287.769899882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022279476,0.0,2.19022279476
 11/09  03:00:00,287.769899806,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901359462,0.0,2.1901359462
 11/09  04:00:00,287.769899886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004920422,0.0,2.19004920422
 11/09  05:00:00,299.99209789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996255758,0.0,2.18996255758
 11/09  06:00:00,349.358314676,0.0,0.0,0.0,49.8407270682,199.362908273,4.36568925017,0.0,4.36568925017
 11/09  07:00:00,428.41586492,29.613106704,0.0,0.0,49.8407270682,199.362908273,611.416638872,607.052921253,4.36371761884
 11/09  08:00:00,501.099534025,29.613106704,0.0,0.0,149.522181205,199.362908273,418.559476906,409.808657482,8.75081942402
 11/09  09:00:00,1049.14540374,29.613106704,0.0,0.0,448.566543614,448.566543614,195.27271261,179.872411779,15.4003008313
 11/09  10:00:00,1012.43401556,29.613106704,0.0,0.0,448.566543614,448.566543614,146.814500305,129.193616083,17.6208842217
 11/09  11:00:00,963.541477876,29.613106704,0.0,0.0,448.566543614,448.566543614,143.058887929,125.430672095,17.6282158344
 11/09  12:00:00,964.289147528,30.3830853326,0.0,0.0,448.566543614,448.566543614,116.077815682,96.1814024523,19.8964132296
 11/09  13:00:00,914.690231508,30.6148090288,0.0,0.0,448.566543614,398.725816546,129.509416967,102.873145683,26.6362712845
 11/09  14:00:00,964.702324378,30.8183066468,0.0,0.0,448.566543614,448.566543614,92.0766649656,67.6903200716,24.386344894
 11/09  15:00:00,963.832174677,29.9732163551,0.0,0.0,448.566543614,448.566543614,65.3993081747,50.0059358364,15.3933723383
 11/09  16:00:00,963.485275473,29.613106704,0.0,0.0,448.566543614,448.566543614,79.4685131604,66.2768822398,13.1916309206
 11/09  17:00:00,1029.47780718,29.613106704,0.0,0.0,448.566543614,448.566543614,99.4917564021,79.6167076451,19.875048757
 11/09  18:00:00,950.813947149,29.613106704,0.0,0.0,348.885089477,398.725816546,123.810109382,110.655838546,13.154270836
 11/09  19:00:00,751.481491877,29.613106704,0.0,0.0,249.203635341,299.044362409,159.357885706,150.599808377,8.75807732888
 11/09  20:00:00,727.03953442,29.613106704,0.0,0.0,249.203635341,299.044362409,164.597835836,158.040788888,6.55704694835
 11/09  21:00:00,589.960512138,29.613106704,0.000665983428267,0.0,149.522181205,249.203635341,228.530872601,219.787747659,8.74312494207
 11/09  22:00:00,553.137619806,29.613106704,0.0,0.0,149.522181205,249.203635341,247.648392787,243.282977577,4.36541521011
 11/09  23:00:00,349.356856764,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902032212,0.0,2.1902032212
 11/09  24:00:00,299.992097515,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011677976,0.0,2.19011677976
 11/10  01:00:00,287.769902716,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003822606,0.0,2.19003822606
 11/10  02:00:00,287.769902837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995680347,0.0,2.18995680347
 11/10  03:00:00,287.769902983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902116261,0.0,2.1902116261
 11/10  04:00:00,287.769902956,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017974411,0.0,4.36017974411
 11/10  05:00:00,299.992100742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996830122,0.0,2.18996830122
 11/10  06:00:00,349.358319563,0.0,0.0,0.0,49.8407270682,199.362908273,2.19266589389,0.0,2.19266589389
 11/10  07:00:00,428.215338425,29.613106704,0.0,0.0,49.8407270682,199.362908273,437.772503289,433.408789352,4.36371393688
 11/10  08:00:00,501.039572327,29.613106704,0.0,0.0,149.522181205,199.362908273,388.349702773,379.59919306,8.75050971306
 11/10  09:00:00,1049.17361541,29.613106704,0.0,0.0,448.566543614,448.566543614,246.973257357,231.57086162,15.4023957369
 11/10  10:00:00,1012.47956481,29.613106704,0.0,0.0,448.566543614,448.566543614,214.514670291,196.893156507,17.6215137841
 11/10  11:00:00,963.571175425,29.613106704,0.0,0.0,448.566543614,448.566543614,190.49111265,172.861289309,17.6298233413
 11/10  12:00:00,963.557966086,29.613106704,0.0,0.0,448.566543614,448.566543614,174.399519105,152.291898516,22.1076205885
 11/10  13:00:00,913.736994115,29.613106704,0.0,0.0,448.566543614,398.725816546,195.986748261,171.566421356,24.4203269055
 11/10  14:00:00,963.551606641,29.613106704,0.0,0.0,448.566543614,448.566543614,165.659297721,141.272158008,24.3871397132
 11/10  15:00:00,963.549271353,29.613106704,0.0,0.0,448.566543614,448.566543614,166.503622498,151.109829655,15.3937928433
 11/10  16:00:00,963.558770169,29.613106704,0.0,0.0,448.566543614,448.566543614,179.669784458,164.281307841,15.3884766165
 11/10  17:00:00,1029.54952323,29.613106704,0.0,0.0,448.566543614,448.566543614,196.474314383,176.601754842,19.8725595409
 11/10  18:00:00,950.896093121,29.613106704,0.0,0.0,348.885089477,398.725816546,234.260978538,223.298857674,10.9621208631
 11/10  19:00:00,751.584760029,29.613106704,0.0,0.0,249.203635341,299.044362409,303.524057038,292.581949,10.9421080381
 11/10  20:00:00,727.153645896,29.613106704,0.0,0.0,249.203635341,299.044362409,319.989550952,313.43172045,6.55783050168
 11/10  21:00:00,577.692035952,29.613106704,0.0,0.0,149.522181205,249.203635341,397.847308736,389.104683766,8.74262496943
 11/10  22:00:00,553.352611397,29.613106704,0.0,0.0,149.522181205,249.203635341,526.052750513,523.859823679,2.19292683324
 11/10  23:00:00,349.35685998,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022936457,0.0,2.19022936457
 11/10  24:00:00,299.992100775,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034744133,0.0,4.36034744133
 11/11  01:00:00,237.928691443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917862286,0.0,2.18917862286
 11/11  02:00:00,237.928691462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907764655,0.0,2.18907764655
 11/11  03:00:00,237.928691449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,239.126741845,1.1919752654,0.0,0.0,24.9203635341,149.522181205,9.7859303098,7.5966768375,2.1892534723
 11/11  05:00:00,251.750621476,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.2343186571,13.0449989309,2.18931972622
 11/11  06:00:00,276.598993054,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.8950304641,19.5313341425,4.36369632167
 11/11  07:00:00,325.092870471,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.5449411424,24.3558360283,2.18910511413
 11/11  08:00:00,298.674356773,1.98662544233,0.0,0.0,24.9203635341,149.522181205,28.7093631517,26.52008106,2.18928209167
 11/11  09:00:00,298.271441764,1.58930035386,0.0,0.0,24.9203635341,149.522181205,21.7015569019,19.5126639699,2.18889293197
 11/11  10:00:00,261.998840689,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.5300842804,15.3408640687,2.18922021174
 11/11  11:00:00,212.711988142,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.5991824815,14.4098684948,2.18931398672
 11/11  12:00:00,213.491374932,2.36766897228,0.0,0.0,24.9203635341,149.522181205,16.6477946686,14.4566661116,2.19112855695
 11/11  13:00:00,231.664864143,20.5421336248,0.0,0.0,24.9203635341,149.522181205,15.4240573589,13.2329409276,2.19111643131
 11/11  14:00:00,228.544782853,17.4196927846,0.0,0.0,24.9203635341,149.522181205,18.7100251163,14.3424405438,4.36758457245
 11/11  15:00:00,221.424501738,10.3036299294,0.0,0.0,24.9203635341,149.522181205,15.2819146978,10.9196673613,4.36224733646
 11/11  16:00:00,213.107879285,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.7857140108,12.5964995152,2.18921449564
 11/11  17:00:00,278.689255018,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.9627583752,15.773422436,2.18933593922
 11/11  18:00:00,349.934077249,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.480192225,23.460192225,0.02
 11/11  19:00:00,349.544258511,1.58930035386,0.0,0.0,24.9203635341,149.522181205,34.8349650426,32.6456185142,2.18934652837
 11/11  20:00:00,325.504584563,1.98662544233,0.0,0.0,24.9203635341,149.522181205,43.763334367,41.5741441155,2.1891902515
 11/11  21:00:00,325.125210676,1.58930035386,0.0,0.0,24.9203635341,149.522181205,65.2677229017,63.0784104289,2.18931247283
 11/11  22:00:00,301.090221109,1.98662544233,0.0,0.0,24.9203635341,149.522181205,79.4789897175,75.11541467,4.36357504754
 11/11  23:00:00,288.171780878,13.4724770478,0.0,0.0,24.9203635341,149.522181205,125.650681057,123.46135984,2.18932121705
 11/11  24:00:00,270.097913479,19.8113904832,0.0,0.0,24.9203635341,149.522181205,161.175845382,158.98655505,2.18929033205
 11/12  01:00:00,255.520989886,17.4335359458,0.0,0.0,24.9203635341,149.522181205,185.839354427,183.650004125,2.18935030134
 11/12  02:00:00,259.91901454,21.7919199322,0.0,0.0,24.9203635341,149.522181205,227.686528192,225.497218948,2.18930924403
 11/12  03:00:00,255.568347763,17.4335359458,0.0,0.0,24.9203635341,149.522181205,232.016100925,229.826775209,2.18932571593
 11/12  04:00:00,259.971078234,21.7919199322,0.0,0.0,24.9203635341,149.522181205,275.371431895,273.182313289,2.18911860666
 11/12  05:00:00,267.838536051,17.4335359458,0.0,0.0,24.9203635341,149.522181205,271.359371059,271.339371059,0.02
 11/12  06:00:00,296.705531146,21.7919199322,0.0,0.0,24.9203635341,149.522181205,334.180781935,329.816646934,4.36413500121
 11/12  07:00:00,341.218523084,17.4335359458,0.0,0.0,24.9203635341,149.522181205,307.965198309,305.775886979,2.18931132934
 11/12  08:00:00,318.769513484,21.7919199322,0.0,0.0,24.9203635341,149.522181205,310.063308576,307.873981139,2.18932743762
 11/12  09:00:00,325.443894529,17.4335359458,0.000498177301956,0.0,24.9203635341,149.522181205,216.96576443,214.776449004,2.18931542532
 11/12  10:00:00,282.005838745,21.7919199322,0.0,0.0,24.9203635341,149.522181205,202.250584283,200.061224631,2.18935965202
 11/12  11:00:00,228.72014074,17.4335359458,0.0,0.0,24.9203635341,149.522181205,163.066801302,160.877480773,2.18932052941
 11/12  12:00:00,233.065317462,21.7919199322,0.0,0.0,24.9203635341,149.522181205,148.42813637,146.236950327,2.1911860431
 11/12  13:00:00,228.66657883,17.4335359458,0.0,0.0,24.9203635341,149.522181205,111.674059413,109.482879608,2.19117980501
 11/12  14:00:00,233.005760789,21.7919199322,0.0,0.0,24.9203635341,149.522181205,95.5070641194,91.1391786268,4.36788549266
 11/12  15:00:00,228.616017258,17.4335359458,0.0,0.0,24.9203635341,149.522181205,68.6608984272,64.2989216703,4.36197675696
 11/12  16:00:00,232.979314286,21.7919199322,0.0,0.0,24.9203635341,149.522181205,72.2123016646,70.0229832316,2.18931843308
 11/12  17:00:00,294.60310083,17.4335359458,0.0,0.0,24.9203635341,149.522181205,78.2244409168,76.0351062012,2.18933471553
 11/12  18:00:00,369.849863275,21.7919199322,0.0,0.0,24.9203635341,149.522181205,122.534466308,120.345116461,2.18934984662
 11/12  19:00:00,365.499398592,17.4335359458,0.0,0.0,24.9203635341,149.522181205,130.975939315,128.786627578,2.18931173732
 11/12  20:00:00,345.449715119,21.7919199322,0.0,0.0,24.9203635341,149.522181205,166.130860415,163.941699894,2.18916052174
 11/12  21:00:00,341.079484526,17.4335359458,0.0,0.0,24.9203635341,149.522181205,153.888677473,153.868677473,0.02
 11/12  22:00:00,321.03708032,21.7919199322,0.0,0.0,24.9203635341,149.522181205,199.192244255,194.828021473,4.36422278167
 11/12  23:00:00,292.228902342,17.4335359458,0.0,0.0,24.9203635341,149.522181205,193.858682017,191.669328014,2.18935400311
 11/12  24:00:00,272.179398705,21.7919199322,0.0,0.0,24.9203635341,149.522181205,229.015938405,226.826623453,2.18931495245
 11/13  01:00:00,305.40397701,17.4335359458,0.0,0.0,24.9203635341,199.362908273,195.212400569,193.02215003,2.19025053889
 11/13  02:00:00,309.799965331,21.7919199322,0.0,0.0,24.9203635341,199.362908273,231.988715931,229.798444962,2.19027096916
 11/13  03:00:00,305.429147258,17.4335359458,0.0,0.0,24.9203635341,199.362908273,220.756269572,218.565995099,2.19027447316
 11/13  04:00:00,309.834018783,21.7919199322,0.0,0.0,24.9203635341,199.362908273,268.105459407,263.745104809,4.36035459833
 11/13  05:00:00,317.663602134,17.4335359458,0.0,0.0,24.9203635341,199.362908273,233.390047216,231.199761794,2.19028542165
 11/13  06:00:00,371.412960503,21.7919199322,0.0,0.0,49.8407270682,199.362908273,258.033221736,255.613374837,2.41984689907
 11/13  07:00:00,430.617127903,29.613106704,0.0,0.0,49.8407270682,199.362908273,2147.97342466,2143.83615519,4.13726947043
 11/13  08:00:00,503.144248118,29.613106704,0.0,0.0,149.522181205,199.362908273,2002.97510918,1994.22343853,8.75167065237
 11/13  09:00:00,1050.58069802,29.613106704,0.0,0.0,448.566543614,448.566543614,1304.53060082,1289.12719251,15.403408304
 11/13  10:00:00,1013.573944,29.613106704,0.0,0.0,448.566543614,448.566543614,1031.00287499,1013.37783215,17.6250428415
 11/13  11:00:00,964.421748485,29.613106704,0.0,0.0,448.566543614,448.566543614,842.912014577,825.279796163,17.6322184141
 11/13  12:00:00,964.266984925,29.613106704,0.0,0.0,448.566543614,448.566543614,739.551268291,717.43779133,22.1134769617
 11/13  13:00:00,914.379257096,29.613106704,0.0,0.0,448.566543614,398.725816546,721.167109129,694.523920275,26.643188854
 11/13  14:00:00,964.067554041,29.613106704,0.0,0.0,448.566543614,448.566543614,597.725615446,573.330028863,24.3955865831
 11/13  15:00:00,964.080276655,29.613106704,0.0,0.0,448.566543614,448.566543614,616.662302863,601.265542605,15.3967602585
 11/13  16:00:00,964.134385443,29.613106704,0.0,0.0,448.566543614,448.566543614,663.957169882,648.567064941,15.3901049407
 11/13  17:00:00,1030.17457498,29.613106704,0.0,0.0,448.566543614,448.566543614,710.031686504,690.152915755,19.8787707493
 11/13  18:00:00,951.561439202,29.613106704,0.0,0.0,348.885089477,398.725816546,755.758850273,744.794342253,10.9645080204
 11/13  19:00:00,752.326996331,29.613106704,0.0,0.0,249.203635341,299.044362409,864.575461736,853.63234385,10.943117886
 11/13  20:00:00,727.868171512,29.613106704,0.0,0.0,249.203635341,299.044362409,853.365311455,846.807777577,6.55753387774
 11/13  21:00:00,578.43783601,29.613106704,0.0,0.0,149.522181205,249.203635341,949.689774854,940.945934839,8.74384001548
 11/13  22:00:00,554.048685165,29.613106704,0.0,0.0,149.522181205,249.203635341,1008.8231058,1006.63044096,2.19266484519
 11/13  23:00:00,349.356868806,0.0,0.0,0.0,49.8407270682,199.362908273,4.36041752385,0.0,4.36041752385
 11/13  24:00:00,299.992109519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007800283,0.0,2.19007800283
 11/14  01:00:00,287.769914566,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002290312,0.0,2.19002290312
 11/14  02:00:00,289.767998975,1.98662544233,0.0,0.0,24.9203635341,199.362908273,12.5952799966,10.404973901,2.19030609555
 11/14  03:00:00,289.37038638,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.3513153113,10.1610678458,2.19024746557
 11/14  04:00:00,289.774689718,1.98662544233,0.0,0.0,24.9203635341,199.362908273,18.7272157896,16.5370284795,2.19018731013
 11/14  05:00:00,301.597499854,1.58930035386,0.0,0.0,24.9203635341,199.362908273,19.0401864857,14.6797818529,4.3604046328
 11/14  06:00:00,351.370166903,1.98662544233,0.0,0.0,49.8407270682,199.362908273,25.2151306086,23.0221102277,2.19302038092
 11/14  07:00:00,429.328643712,29.613106704,0.0,0.0,49.8407270682,199.362908273,1280.43482216,1276.07066745,4.3641547115
 11/14  08:00:00,510.940839276,29.613106704,0.0,0.0,149.522181205,199.362908273,1465.1232612,1456.37241116,8.75085004307
 11/14  09:00:00,1049.8979604,29.613106704,0.0,0.0,448.566543614,448.566543614,797.659469519,782.254647416,15.4048221027
 11/14  10:00:00,1013.00292894,29.613106704,0.0,0.0,448.566543614,448.566543614,605.600807498,587.976193572,17.6246139261
 11/14  11:00:00,964.030513268,29.613106704,0.0,0.0,448.566543614,448.566543614,543.946977214,526.314743422,17.6322337915
 11/14  12:00:00,963.934529702,29.613106704,0.0,0.0,448.566543614,448.566543614,469.77622226,447.661837058,22.1143852017
 11/14  13:00:00,913.991370353,29.613106704,0.0,0.0,448.566543614,398.725816546,386.890785611,360.245200296,26.6455853144
 11/14  14:00:00,963.745077232,29.613106704,0.0,0.0,448.566543614,448.566543614,311.899690025,287.501469941,24.3982200836
 11/14  15:00:00,963.734245162,29.613106704,0.0,0.0,448.566543614,448.566543614,306.968467291,291.569953482,15.3985138095
 11/14  16:00:00,963.758659552,29.613106704,0.0,0.0,448.566543614,448.566543614,335.933465572,320.541319714,15.3921458581
 11/14  17:00:00,1029.79992193,29.613106704,0.0,0.0,448.566543614,448.566543614,402.721692739,382.84222663,19.8794661089
 11/14  18:00:00,951.210553151,29.613106704,0.0,0.0,348.885089477,398.725816546,498.094090074,484.940969234,13.1531208397
 11/14  19:00:00,751.936849902,29.613106704,0.0,0.0,249.203635341,299.044362409,585.652484396,576.894202843,8.75828155337
 11/14  20:00:00,727.574119015,29.613106704,0.0,0.0,249.203635341,299.044362409,664.796954211,658.240204887,6.55674932351
 11/14  21:00:00,578.220235416,29.613106704,0.0,0.0,149.522181205,249.203635341,817.009803754,808.265408252,8.74439550207
 11/14  22:00:00,553.842962663,29.613106704,0.0,0.0,149.522181205,249.203635341,862.208104178,857.842182971,4.36592120667
 11/14  23:00:00,349.356871519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019151364,0.0,2.19019151364
 11/14  24:00:00,299.992112303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013311243,0.0,2.19013311243
 11/15  01:00:00,287.769917448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008263194,0.0,2.19008263194
 11/15  02:00:00,289.768333435,1.98662544233,0.0,0.0,24.9203635341,199.362908273,13.2722227944,11.0821934887,2.19002930568
 11/15  03:00:00,289.372257477,1.58930035386,0.0,0.0,24.9203635341,199.362908273,14.4628470718,12.2725276059,2.1903194659
 11/15  04:00:00,289.779267849,1.98662544233,0.0,0.0,24.9203635341,199.362908273,25.7673948981,21.4073036677,4.36009123041
 11/15  05:00:00,301.598878506,1.58930035386,0.0,0.0,24.9203635341,199.362908273,18.6546186774,16.4644596711,2.19015900631
 11/15  06:00:00,351.371833555,1.98662544233,0.0,0.0,49.8407270682,199.362908273,29.7058275167,25.3401386283,4.36568888841
 11/15  07:00:00,429.158127661,29.613106704,0.0,0.0,49.8407270682,199.362908273,1159.78874684,1157.59677526,2.19197158235
 11/15  08:00:00,510.754255667,29.613106704,0.0,0.0,149.522181205,199.362908273,1326.34742978,1317.59694361,8.75048617483
 11/15  09:00:00,1049.97087492,29.613106704,0.0,0.0,448.566543614,448.566543614,869.441234255,851.835873129,17.605361126
 11/15  10:00:00,1013.02904597,29.613106704,0.0,0.0,448.566543614,448.566543614,628.918051939,611.292976289,17.6250756499
 11/15  11:00:00,963.96196231,29.613106704,0.0,0.0,448.566543614,448.566543614,488.132070517,470.498691225,17.6333792928
 11/15  12:00:00,963.888982068,29.613106704,0.0,0.0,448.566543614,448.566543614,433.193314365,413.288128345,19.9051860202
 11/15  13:00:00,914.088789911,29.6967275883,0.0,0.0,448.566543614,398.725816546,402.605513481,375.949967463,26.6555460181
 11/15  14:00:00,964.712875001,30.6116927118,0.0,0.0,448.566543614,448.566543614,283.777295623,259.380904519,24.396391104
 11/15  15:00:00,964.264718268,30.2368910839,0.0,0.0,448.566543614,448.566543614,220.020549955,202.665271128,17.3552788276
 11/15  16:00:00,963.645742366,29.613106704,0.0,0.0,448.566543614,448.566543614,223.016157641,209.580818984,13.4353386573
 11/15  17:00:00,1029.64350022,29.613106704,0.0,0.0,448.566543614,448.566543614,249.578540236,227.490929518,22.087610718
 11/15  18:00:00,951.03709356,29.613106704,0.0,0.0,348.885089477,398.725816546,323.929056824,312.96055087,10.9685059535
 11/15  19:00:00,751.76825307,29.613106704,0.0,0.0,249.203635341,299.044362409,424.965066722,414.021569567,10.9434971559
 11/15  20:00:00,727.347872922,29.613106704,0.0,0.0,249.203635341,299.044362409,453.2660281,446.70848439,6.55754370971
 11/15  21:00:00,577.909041368,29.613106704,0.0,0.0,149.522181205,249.203635341,542.317364711,535.753939388,6.56342532294
 11/15  22:00:00,553.567768101,29.613106704,0.0,0.0,149.522181205,249.203635341,650.246288659,645.880277803,4.36601085558
 11/15  23:00:00,349.356874593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026293367,0.0,2.19026293367
 11/15  24:00:00,299.992115455,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036489219,0.0,4.36036489219
 11/16  01:00:00,287.769920505,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011320582,0.0,2.19011320582
 11/16  02:00:00,287.769920366,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006560453,0.0,2.19006560453
 11/16  03:00:00,288.56772434,0.794650176931,0.0,0.0,24.9203635341,199.362908273,5.40505568815,3.21503752391,2.19001816424
 11/16  04:00:00,289.36634812,1.58930035386,0.0,0.0,24.9203635341,199.362908273,9.46008650984,7.26977116361,2.19031534622
 11/16  05:00:00,301.990597129,1.98662544233,0.0,0.0,24.9203635341,199.362908273,14.2916035559,12.1013369921,2.19026656375
 11/16  06:00:00,350.958968285,1.58930035386,0.0,0.0,49.8407270682,199.362908273,15.9337509819,11.5678634189,4.36588756306
 11/16  07:00:00,428.832990673,29.613106704,0.0,0.0,49.8407270682,199.362908273,949.901267843,945.537231571,4.36403627148
 11/16  08:00:00,510.423240761,29.613106704,0.0,0.0,149.522181205,199.362908273,1111.37158329,1102.61965809,8.75192519173
 11/16  09:00:00,1049.80801646,29.613106704,0.0,0.0,448.566543614,448.566543614,775.079023532,759.672437329,15.406586203
 11/16  10:00:00,1012.8717468,29.613106704,0.0,0.0,448.566543614,448.566543614,523.148640568,505.521921826,17.6267187415
 11/16  11:00:00,963.862086228,29.613106704,0.0,0.0,448.566543614,448.566543614,421.55259307,403.917356913,17.6352361574
 11/16  12:00:00,963.801501048,29.613106704,0.0,0.0,448.566543614,448.566543614,372.569882333,350.452998512,22.1168838216
 11/16  13:00:00,913.927868064,29.613106704,0.0,0.0,448.566543614,398.725816546,348.81237797,322.157572965,26.6548050049
 11/16  14:00:00,963.706479935,29.613106704,0.0,0.0,448.566543614,448.566543614,293.251613081,268.850926268,24.4006868121
 11/16  15:00:00,963.684757172,29.613106704,0.0,0.0,448.566543614,448.566543614,277.407460691,262.00724469,15.4002160017
 11/16  16:00:00,963.697467491,29.613106704,0.0,0.0,448.566543614,448.566543614,295.752290274,280.359813709,15.3924765649
 11/16  17:00:00,1029.71428703,29.613106704,0.0,0.0,448.566543614,448.566543614,343.31678577,321.225988263,22.0907975069
 11/16  18:00:00,951.052692104,29.613106704,0.0,0.0,348.885089477,398.725816546,365.298862478,354.329520615,10.9693418631
 11/16  19:00:00,751.732138253,29.613106704,0.0,0.0,249.203635341,299.044362409,418.058859985,407.11527862,10.9435813649
 11/16  20:00:00,727.299906523,29.613106704,0.0,0.0,249.203635341,299.044362409,434.540816925,427.983209205,6.55760772049
 11/16  21:00:00,577.834829689,29.613106704,0.0,0.0,149.522181205,249.203635341,500.014494539,493.450926306,6.56356823328
 11/16  22:00:00,553.413756403,29.613106704,0.0,0.0,149.522181205,249.203635341,531.31378367,526.947706625,4.36607704542
 11/16  23:00:00,349.356877511,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902948245,0.0,2.1902948245
 11/16  24:00:00,299.992118365,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044561549,0.0,4.36044561549
 11/17  01:00:00,287.769923364,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016200698,0.0,2.19016200698
 11/17  02:00:00,287.769923223,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012003653,0.0,2.19012003653
 11/17  03:00:00,287.769923212,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007822374,0.0,2.19007822374
 11/17  04:00:00,288.568352876,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.3851260205,4.19508948051,2.19003653999
 11/17  05:00:00,301.589334725,1.58930035386,0.0,0.0,24.9203635341,199.362908273,10.9775629807,8.7872223468,2.19034063392
 11/17  06:00:00,351.356631738,1.98662544233,0.0,0.0,49.8407270682,199.362908273,17.3147332197,12.9485217352,4.36621148451
 11/17  07:00:00,428.732286218,29.613106704,0.0,0.0,49.8407270682,199.362908273,926.821010292,922.456864669,4.36414562264
 11/17  08:00:00,510.03862029,29.613106704,0.0,0.0,149.522181205,199.362908273,816.375798345,807.624453987,8.75134435817
 11/17  09:00:00,1049.50418915,29.613106704,0.0,0.0,448.566543614,448.566543614,562.905834429,547.497465088,15.4083693407
 11/17  10:00:00,1012.74077267,29.613106704,0.0,0.0,448.566543614,448.566543614,464.282217027,446.653008198,17.6292088284
 11/17  11:00:00,963.721961725,29.613106704,0.0,0.0,448.566543614,448.566543614,331.471320853,311.630841828,19.8404790253
 11/17  12:00:00,963.633265527,29.613106704,0.0,0.0,448.566543614,448.566543614,234.883451162,214.97409545,19.9093557116
 11/17  13:00:00,914.096616774,29.9012242624,0.0,0.0,448.566543614,398.725816546,256.249944981,229.588296013,26.6616489684
