Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  14:00:00,964.010436811,30.0198511333,0.0,0.0,448.566543614,448.566543614,207.281778424,182.880295774,24.4014826508
 11/17  15:00:00,963.568924051,29.613106704,0.0,0.0,448.566543614,448.566543614,173.901364621,156.301007382,17.6003572384
 11/17  16:00:00,963.555872373,29.613106704,0.0,0.0,448.566543614,448.566543614,158.369402526,142.975495017,15.3939075093
 11/17  17:00:00,1029.71117665,29.613106704,0.0,0.0,448.566543614,448.566543614,357.841851275,337.959482897,19.882368378
 11/17  18:00:00,951.269252604,29.613106704,0.0,0.0,348.885089477,398.725816546,609.5246545,598.559935212,10.964719288
 11/17  19:00:00,751.911181362,29.613106704,0.0,0.0,249.203635341,299.044362409,596.679089406,585.733752585,10.9453368201
 11/17  20:00:00,727.374163368,29.613106704,0.0,0.0,249.203635341,299.044362409,494.721327833,488.163382434,6.55794539889
 11/17  21:00:00,577.865715361,29.613106704,0.0,0.0,149.522181205,249.203635341,513.042237078,504.297182408,8.74505467013
 11/17  22:00:00,553.448082939,29.613106704,0.0,0.0,149.522181205,249.203635341,545.227106698,540.860925793,4.36618090466
 11/17  23:00:00,349.356880197,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031696814,0.0,2.19031696814
 11/17  24:00:00,299.992120966,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027543912,0.0,2.19027543912
 11/18  01:00:00,237.929199022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024180955,0.0,2.19024180955
 11/18  02:00:00,237.929199165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020538929,0.0,2.19020538929
 11/18  03:00:00,239.526592346,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.9558045522,8.59532824388,4.36047630831
 11/18  04:00:00,239.928798743,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.9805461383,13.790449171,2.19009696729
 11/18  05:00:00,251.755049122,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.4557496084,15.2656886135,2.19006099496
 11/18  06:00:00,276.60394788,1.98662544233,0.0,0.0,24.9203635341,149.522181205,25.7077118006,21.3419454762,4.36576632438
 11/18  07:00:00,428.940809688,29.613106704,0.0,0.0,49.8407270682,199.362908273,1075.64434135,1073.45251782,2.19182352804
 11/18  08:00:00,411.255312392,29.613106704,0.0,0.0,49.8407270682,199.362908273,1521.9640098,1515.41710409,6.54690571631
 11/18  09:00:00,651.713894659,29.613106704,0.0,0.0,249.203635341,249.203635341,1160.08924027,1153.53023789,6.5590023734
 11/18  10:00:00,615.097875149,29.613106704,0.0,0.0,249.203635341,249.203635341,1078.6523608,1067.70897886,10.9433819423
 11/18  11:00:00,566.341371594,29.613106704,0.0,0.0,249.203635341,249.203635341,1091.53029099,1082.77837638,8.75191461109
 11/18  12:00:00,566.251048491,29.613106704,0.0,0.0,249.203635341,249.203635341,986.54521157,975.590926688,10.9542848814
 11/18  13:00:00,565.955837644,29.613106704,0.0,0.0,249.203635341,249.203635341,808.965478002,800.208615147,8.75686285445
 11/18  14:00:00,565.662966874,29.613106704,0.0,0.0,249.203635341,249.203635341,652.039352433,643.287241296,8.7521111364
 11/18  15:00:00,316.465393288,29.613106704,0.0,0.0,74.7610906023,174.442544739,708.007121214,701.449542383,6.55757883124
 11/18  16:00:00,316.494634178,29.613106704,0.0,0.0,74.7610906023,174.442544739,784.144366552,777.59176669,6.5525998618
 11/18  17:00:00,391.096705602,29.613106704,0.0,0.0,74.7610906023,174.442544739,892.18101848,885.62595793,6.55506054953
 11/18  18:00:00,378.720694984,29.613106704,0.0,0.0,24.9203635341,149.522181205,999.927571438,995.563401595,4.36416984303
 11/18  19:00:00,347.929961873,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225798414,0.0,2.19225798414
 11/18  20:00:00,323.485566497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36438499982,0.0,4.36438499982
 11/18  21:00:00,323.48556645,0.0,0.0,0.0,24.9203635341,149.522181205,4.36390098714,0.0,4.36390098714
 11/18  22:00:00,301.038536446,1.98662544233,0.0,0.0,24.9203635341,149.522181205,12.7662204703,8.39861725546,4.36760321482
 11/18  23:00:00,276.194005246,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.87477400001,7.68453907852,2.19023492149
 11/18  24:00:00,252.151238028,1.98662544233,0.0,0.0,24.9203635341,149.522181205,13.6079050619,11.4175318781,2.19037318376
 11/19  01:00:00,239.529230866,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.9032795228,9.71389513264,2.18938439015
 11/19  02:00:00,239.931870991,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.5357663691,14.3463679309,2.18939843827
 11/19  03:00:00,239.531393589,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.8263307953,11.6370617276,2.18926906767
 11/19  04:00:00,239.934569025,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.9490172694,16.759577612,2.1894396574
 11/19  05:00:00,251.756455598,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.3761622438,14.1867241026,2.18943814125
 11/19  06:00:00,276.608353202,1.98662544233,0.0,0.0,24.9203635341,149.522181205,24.0145978278,21.8225669182,2.19203090959
 11/19  07:00:00,325.09341913,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.7316551176,17.5423480694,2.18930704814
 11/19  08:00:00,307.226756491,1.98662544233,0.0,0.0,24.9203635341,149.522181205,28.4754154857,26.2859940893,2.1894213964
 11/19  09:00:00,298.277409434,1.58930035386,0.0,0.0,24.9203635341,149.522181205,21.1659790199,18.9767858815,2.18919313839
 11/19  10:00:00,262.015443458,1.98662544233,0.0,0.0,24.9203635341,149.522181205,27.6001189168,25.4106988251,2.18942009168
 11/19  11:00:00,212.718762416,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.3485003034,16.1590792607,2.18942104278
 11/19  12:00:00,213.12031312,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.420720326,19.0581938652,4.36252646079
 11/19  13:00:00,212.716984653,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.9908612629,13.7997905939,2.19107066896
 11/19  14:00:00,213.12025296,1.98662544233,0.0,0.0,24.9203635341,149.522181205,22.1718678959,17.8037330852,4.36813481069
 11/19  15:00:00,212.718094553,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.0585593297,14.8672643588,2.19129497093
 11/19  16:00:00,213.120886412,1.98662544233,0.0,0.0,24.9203635341,149.522181205,22.8590638485,20.6696214826,2.18944236587
 11/19  17:00:00,287.240097615,1.58930035386,0.0,0.0,24.9203635341,149.522181205,20.0082779339,17.8189642213,2.18931371265
 11/19  18:00:00,349.945169944,1.98662544233,0.0,0.0,24.9203635341,149.522181205,29.1767999753,26.9873717252,2.18942825013
 11/19  19:00:00,349.543300558,1.58930035386,0.0,0.0,24.9203635341,149.522181205,25.1607774903,22.9715773797,2.18920011062
 11/19  20:00:00,325.509249728,1.98662544233,0.0,0.0,24.9203635341,149.522181205,36.9667281504,34.7773009901,2.18942716031
 11/19  21:00:00,325.105317725,1.58930035386,0.0,0.0,24.9203635341,149.522181205,31.0640456177,28.8746174343,2.18942818334
 11/19  22:00:00,301.076952229,1.98662544233,0.0,0.0,24.9203635341,149.522181205,48.8768241705,44.5122868314,4.3645373391
 11/19  23:00:00,276.221551601,1.58930035386,0.0,0.0,24.9203635341,149.522181205,35.6905259271,33.5013452521,2.189180675
 11/19  24:00:00,252.190758083,1.98662544233,0.0,0.0,24.9203635341,149.522181205,50.4797784587,48.2903694453,2.18940901332
 11/20  01:00:00,289.394902708,1.58930035386,0.0,0.0,24.9203635341,199.362908273,34.5915147008,32.4013038818,2.19021081897
 11/20  02:00:00,289.809263793,1.98662544233,0.0,0.0,24.9203635341,199.362908273,50.093942868,47.9037571417,2.19018572628
 11/20  03:00:00,289.397665775,1.58930035386,0.0,0.0,24.9203635341,199.362908273,37.1447048392,34.9543339268,2.19037091239
 11/20  04:00:00,304.131823879,16.2464374751,0.0,0.0,24.9203635341,199.362908273,109.975082053,105.614322077,4.36075997535
 11/20  05:00:00,317.532651409,17.4335359458,0.0,0.0,24.9203635341,199.362908273,101.450123673,99.2600370511,2.19008662233
 11/20  06:00:00,371.298293869,21.7919199322,0.0,0.0,49.8407270682,199.362908273,143.889108361,139.523374685,4.36573367608
 11/20  07:00:00,429.747052138,29.613106704,0.0,0.0,49.8407270682,199.362908273,1623.52431122,1621.33204929,2.19226192622
 11/20  08:00:00,510.582600705,29.613106704,0.0,0.0,149.522181205,199.362908273,1217.33118163,1208.57938259,8.75179903571
 11/20  09:00:00,1049.59962868,29.613106704,0.0,0.0,448.566543614,448.566543614,611.186128393,593.57729571,17.6088326826
 11/20  10:00:00,1012.74925863,29.613106704,0.0,0.0,448.566543614,448.566543614,448.763560632,431.129564236,17.6339963962
 11/20  11:00:00,963.800569795,29.613106704,0.0,0.0,448.566543614,448.566543614,400.2410821,382.601613592,17.6394685081
 11/20  12:00:00,963.770581795,29.613106704,0.0,0.0,448.566543614,448.566543614,378.631793041,356.506315021,22.1254780202
 11/20  13:00:00,913.988254309,29.613106704,0.0,0.0,448.566543614,398.725816546,448.846303599,422.183280712,26.6630228863
 11/20  14:00:00,963.827757741,29.613106704,0.0,0.0,448.566543614,448.566543614,452.031393281,427.626432992,24.4049602893
 11/20  15:00:00,963.864821467,29.613106704,0.0,0.0,448.566543614,448.566543614,498.884467443,481.281863558,17.6026038853
 11/20  16:00:00,963.915771836,29.613106704,0.0,0.0,448.566543614,448.566543614,550.112771118,534.717074313,15.3956968053
 11/20  17:00:00,1038.52119424,29.613106704,0.0,0.0,448.566543614,448.566543614,633.15603282,613.269804258,19.8862285616
 11/20  18:00:00,951.373085868,29.613106704,0.0,0.0,348.885089477,398.725816546,700.542280066,687.385232883,13.1570471828
 11/20  19:00:00,752.070754937,29.613106704,0.0,0.0,249.203635341,299.044362409,744.477959789,735.716660973,8.76129881651
 11/20  20:00:00,727.636272216,29.613106704,0.0,0.0,249.203635341,299.044362409,742.628847707,733.890790717,8.73805698932
 11/20  21:00:00,578.183304312,29.613106704,0.0,0.0,149.522181205,249.203635341,800.962670172,794.398691897,6.56397827413
 11/20  22:00:00,553.736236211,29.613106704,0.0,0.0,149.522181205,249.203635341,803.394526023,799.028488128,4.36603789452
 11/20  23:00:00,349.356888632,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035071398,0.0,2.19035071398
 11/20  24:00:00,299.992129701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032521369,0.0,2.19032521369
 11/21  01:00:00,287.769934856,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059346263,0.0,4.36059346263
 11/21  02:00:00,289.368922759,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.9191924193,9.72878389953,2.19040851981
 11/21  03:00:00,289.770840645,1.98662544233,0.0,0.0,24.9203635341,199.362908273,16.5470603237,14.3566362366,2.19042408717
 11/21  04:00:00,289.376071378,1.58930035386,0.0,0.0,24.9203635341,199.362908273,19.1302208892,16.9399916095,2.1902292797
 11/21  05:00:00,302.001193164,1.98662544233,0.0,0.0,24.9203635341,199.362908273,24.7676179226,22.5774077393,2.19021018326
 11/21  06:00:00,350.976985517,1.58930035386,0.0,0.0,49.8407270682,199.362908273,33.8381956922,29.4720138595,4.36618183276
 11/21  07:00:00,429.265947709,29.613106704,0.0,0.0,49.8407270682,199.362908273,1316.60436636,1312.24016796,4.36419839775
 11/21  08:00:00,520.088541113,29.613106704,0.0,0.0,149.522181205,199.362908273,1890.93593328,1882.18249322,8.75344005979
 11/21  09:00:00,1050.55590186,29.613106704,0.0,0.0,448.566543614,448.566543614,1106.56187774,1091.15018607,15.4116916709
 11/21  10:00:00,1013.60341857,29.613106704,0.0,0.0,448.566543614,448.566543614,846.669256109,826.834057544,19.835198565
 11/21  11:00:00,964.410446546,29.613106704,0.0,0.0,448.566543614,448.566543614,658.216429165,640.57692194,17.6395072252
 11/21  12:00:00,964.049261226,29.613106704,0.0,0.0,448.566543614,448.566543614,446.191624625,424.066738665,22.1248859597
 11/21  13:00:00,914.244448695,29.8588049628,0.0,0.0,448.566543614,398.725816546,319.719619294,293.056803032,26.662816262
 11/21  14:00:00,964.276038135,30.202318735,0.0,0.0,448.566543614,448.566543614,216.851872053,192.442742967,24.4091290861
 11/21  15:00:00,963.716398714,29.7173693786,0.0,0.0,448.566543614,448.566543614,165.41058186,147.808493489,17.6020883713
 11/21  16:00:00,963.562495185,29.6181683336,0.0,0.0,448.566543614,448.566543614,122.144351714,106.747796541,15.396555173
 11/21  17:00:00,1038.15264156,29.613106704,0.0,0.0,448.566543614,448.566543614,189.352293023,169.461966051,19.8903269714
 11/21  18:00:00,951.055217797,29.613106704,0.0,0.0,348.885089477,398.725816546,307.362487678,294.20522799,13.1572596881
 11/21  19:00:00,751.798405363,29.613106704,0.0,0.0,249.203635341,299.044362409,411.22838232,402.466813125,8.7615691953
 11/21  20:00:00,727.427424352,29.613106704,0.0,0.0,249.203635341,299.044362409,493.016783193,484.278440078,8.73834311481
 11/21  21:00:00,577.898924345,29.613106704,0.0,0.0,149.522181205,249.203635341,493.550007918,486.985729504,6.56427841429
 11/21  22:00:00,553.421721239,29.613106704,0.0,0.0,149.522181205,249.203635341,477.939092988,473.572886079,4.36620690896
 11/21  23:00:00,349.356891512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043387054,0.0,2.19043387054
 11/21  24:00:00,299.992132642,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041405818,0.0,2.19041405818
 11/22  01:00:00,287.769937698,0.0,0.0,0.0,24.9203635341,199.362908273,4.36078789204,0.0,4.36078789204
 11/22  02:00:00,287.769937475,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037317302,0.0,2.19037317302
 11/22  03:00:00,287.769937363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035951186,0.0,2.19035951186
 11/22  04:00:00,288.568114969,0.794650176931,0.0,0.0,24.9203635341,199.362908273,5.68729233625,3.4969463821,2.19034595415
 11/22  05:00:00,301.589332803,1.58930035386,0.0,0.0,24.9203635341,199.362908273,10.0247939113,7.83437249526,2.19042141604
 11/22  06:00:00,351.357484451,1.98662544233,0.0,0.0,49.8407270682,199.362908273,16.7646873708,12.3982705754,4.36641679537
 11/22  07:00:00,428.793282846,29.613106704,0.0,0.0,49.8407270682,199.362908273,895.310175865,890.945771409,4.36440445611
 11/22  08:00:00,518.942232303,29.613106704,0.0,0.0,149.522181205,199.362908273,1081.982224,1073.22918739,8.7530366069
 11/22  09:00:00,1049.88330609,29.613106704,0.0,0.0,448.566543614,448.566543614,841.13575795,823.524175797,17.6115821525
 11/22  10:00:00,1013.20070179,29.613106704,0.0,0.0,448.566543614,448.566543614,794.187113644,776.553145099,17.6339685451
 11/22  11:00:00,964.286216478,29.613106704,0.0,0.0,448.566543614,448.566543614,745.229880539,727.588544204,17.6413363353
 11/22  12:00:00,964.29926592,29.613106704,0.0,0.0,448.566543614,448.566543614,736.964812059,714.836525691,22.1282863678
 11/22  13:00:00,914.504427177,29.613106704,0.0,0.0,448.566543614,398.725816546,757.065029166,730.396031296,26.6689978698
 11/22  14:00:00,964.319266986,29.613106704,0.0,0.0,448.566543614,448.566543614,723.921763515,697.293099971,26.6286635436
 11/22  15:00:00,964.299521251,29.613106704,0.0,0.0,448.566543614,448.566543614,691.826323107,676.421891493,15.4044316143
 11/22  16:00:00,964.322544195,29.613106704,0.0,0.0,448.566543614,448.566543614,701.019832213,685.621616372,15.3982158416
 11/22  17:00:00,1038.91117706,29.613106704,0.0,0.0,448.566543614,448.566543614,740.1604523,720.272302331,19.8881499694
 11/22  18:00:00,951.789483379,29.613106704,0.0,0.0,348.885089477,398.725816546,800.220460056,787.058499572,13.1619604843
 11/22  19:00:00,752.583687815,29.613106704,0.0,0.0,249.203635341,299.044362409,895.451056975,884.505074845,10.9459821304
 11/22  20:00:00,728.264842738,29.613106704,0.0,0.0,249.203635341,299.044362409,954.520544583,947.961413771,6.55913081181
 11/22  21:00:00,579.008302358,29.613106704,0.0,0.0,149.522181205,249.203635341,1092.33479066,1083.58909236,8.7456983062
 11/22  22:00:00,554.782943709,29.613106704,0.0,0.0,149.522181205,249.203635341,1155.43872857,1151.07289704,4.36583152745
 11/22  23:00:00,349.356894775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031319399,0.0,2.19031319399
 11/22  24:00:00,300.792099284,0.794650176931,0.0,0.0,24.9203635341,199.362908273,5.39667859448,3.20655465397,2.19012394051
 11/23  01:00:00,239.531004891,1.58930035386,0.0,0.0,24.9203635341,149.522181205,10.0511169419,7.86179675183,2.18932019009
 11/23  02:00:00,239.943025649,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.0332208182,16.8437632727,2.1894575455
 11/23  03:00:00,239.548870327,1.58930035386,0.0,0.0,24.9203635341,149.522181205,21.0445859962,18.8553377545,2.18924824168
 11/23  04:00:00,251.917680796,13.8698021363,0.0,0.0,24.9203635341,149.522181205,75.9753041248,73.7858030891,2.18950103575
 11/23  05:00:00,271.717406913,21.3945948438,0.0,0.0,24.9203635341,149.522181205,112.813505489,110.624039962,2.18946552683
 11/23  06:00:00,292.659814397,17.8308610342,0.0,0.0,24.9203635341,149.522181205,157.675864154,155.483503437,2.19236071698
 11/23  07:00:00,345.157662351,21.3945948438,0.0,0.0,24.9203635341,149.522181205,196.01688676,193.82743516,2.18945160002
 11/23  08:00:00,331.894584933,17.8308610342,0.0,0.0,24.9203635341,149.522181205,223.778573837,221.589114297,2.18945953998
 11/23  09:00:00,318.285926573,21.3945948438,0.0,0.0,24.9203635341,149.522181205,164.690322544,162.500840775,2.18948176891
 11/23  10:00:00,278.048440475,17.8308610342,0.0,0.0,24.9203635341,149.522181205,158.690835226,156.501331224,2.18950400227
 11/23  11:00:00,232.685622647,21.3945948438,0.0,0.0,24.9203635341,149.522181205,130.926760505,128.737306009,2.18945449639
 11/23  12:00:00,229.145483316,17.8308610342,0.0,0.0,24.9203635341,149.522181205,149.745632961,145.382818915,4.36281404529
 11/23  13:00:00,232.696760042,21.3945948438,0.0,0.0,24.9203635341,149.522181205,139.845506605,137.654073007,2.19143359801
 11/23  14:00:00,229.154853602,17.8308610342,0.0,0.0,24.9203635341,149.522181205,159.310647378,154.942106209,4.36854116927
 11/23  15:00:00,232.71730615,21.3945948438,0.0,0.0,24.9203635341,149.522181205,162.696492524,158.333718268,4.36277425588
 11/23  16:00:00,229.182482939,17.8308610342,0.0,0.0,24.9203635341,149.522181205,187.11188896,184.922400034,2.18948892613
 11/23  17:00:00,307.29597111,21.3945948438,0.0,0.0,24.9203635341,149.522181205,214.588077834,212.398566586,2.18951124744
 11/23  18:00:00,366.072628641,17.8308610342,0.0,0.0,24.9203635341,149.522181205,252.800519884,250.611043655,2.18947622899
 11/23  19:00:00,369.678485714,21.3945948438,0.0,0.0,24.9203635341,149.522181205,289.748605334,287.559106767,2.18949856754
 11/23  20:00:00,343.534164836,19.659869978,0.0,0.0,24.9203635341,149.522181205,320.596728339,318.407264782,2.1894635576
 11/23  21:00:00,346.818740915,22.9187689636,0.0,0.0,24.9203635341,149.522181205,339.8776868,339.8576868,0.02
 11/23  22:00:00,319.211164059,19.736078684,0.0,0.0,24.9203635341,149.522181205,359.172719246,354.808013958,4.36470528879
 11/23  23:00:00,305.947181833,22.9187689636,0.000309237914843,0.0,24.9203635341,149.522181205,382.564215446,380.37505009,2.18916535601
 11/23  24:00:00,276.94729456,19.736078684,0.000246274990603,0.0,24.9203635341,149.522181205,409.425372217,407.235894721,2.1894774955
 11/24  01:00:00,311.194657958,22.9187689636,0.0,0.0,24.9203635341,199.362908273,404.410866683,402.220442856,2.19042382716
 11/24  02:00:00,308.040550698,19.736078684,0.0,0.0,24.9203635341,199.362908273,421.726113814,419.535692378,2.19042143585
 11/24  03:00:00,311.21752199,22.9187689636,0.0,0.0,24.9203635341,199.362908273,413.275223739,408.914591301,4.36063243824
 11/24  04:00:00,314.48378855,19.736078684,0.000330784744695,0.0,24.9203635341,199.362908273,427.724370945,425.533885918,2.19048502712
 11/24  05:00:00,323.451646111,22.9187689636,0.0,0.0,24.9203635341,199.362908273,410.386765485,408.196282558,2.19048292686
 11/24  06:00:00,369.636202296,19.736078684,0.0,0.0,49.8407270682,199.362908273,411.109943057,406.743237315,4.3667057422
 11/24  07:00:00,431.287998356,29.613106704,0.0,0.0,49.8407270682,199.362908273,2184.25368388,2179.88936991,4.36431397295
 11/24  08:00:00,522.850887613,29.613106704,0.0,0.0,149.522181205,199.362908273,2843.70078588,2834.94709094,8.75369494172
 11/24  09:00:00,1052.49091852,29.613106704,0.0,0.0,448.566543614,448.566543614,1712.90587583,1697.49404839,15.4118274351
 11/24  10:00:00,1014.62176824,29.613106704,0.0,0.0,448.566543614,448.566543614,1172.72975175,1152.89020713,19.8395446206
 11/24  11:00:00,965.003491192,29.613106704,0.0,0.0,448.566543614,448.566543614,943.50024657,925.857762141,17.6424844291
 11/24  12:00:00,964.66392003,29.613106704,0.0,0.0,448.566543614,448.566543614,827.679174086,805.549676617,22.1294974693
 11/24  13:00:00,914.637256578,29.613106704,0.0,0.0,448.566543614,398.725816546,759.737238227,733.064090771,26.6731474565
 11/24  14:00:00,964.154472093,29.613106704,0.0,0.0,448.566543614,448.566543614,556.094810179,529.460624472,26.6341857069
 11/24  15:00:00,963.922528095,29.613106704,0.0,0.0,448.566543614,448.566543614,394.890029486,379.484701175,15.4053283114
 11/24  16:00:00,963.835133944,29.613106704,0.0,0.0,448.566543614,448.566543614,339.054553273,323.65479992,15.3997533535
 11/24  17:00:00,1038.39000868,29.613106704,0.0,0.0,448.566543614,448.566543614,380.156650292,358.056485443,22.1001648497
 11/24  18:00:00,951.239116079,29.613106704,0.0,0.0,348.885089477,398.725816546,453.869452334,442.898148083,10.9713042507
 11/24  19:00:00,751.958510359,29.613106704,0.0,0.0,249.203635341,299.044362409,550.368832388,539.42148581,10.9473465779
 11/24  20:00:00,727.477641309,29.613106704,0.0,0.0,249.203635341,299.044362409,541.477751508,534.919511276,6.55824023189
 11/24  21:00:00,578.021460707,29.613106704,0.0,0.0,149.522181205,249.203635341,634.044942365,625.298465894,8.74647647114
 11/24  22:00:00,553.594809649,29.613106704,0.0,0.0,149.522181205,249.203635341,680.807019472,676.440823054,4.36619641793
 11/24  23:00:00,349.35689988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033159416,0.0,2.19033159416
 11/24  24:00:00,299.992140886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015244175,0.0,2.19015244175
 11/25  01:00:00,237.929219086,0.0,0.0,0.0,24.9203635341,149.522181205,4.36031620818,0.0,4.36031620818
 11/25  02:00:00,237.929219058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016312986,0.0,2.19016312986
 11/25  03:00:00,239.525756258,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.77144054544,7.5812739279,2.19016661754
 11/25  04:00:00,239.927529762,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.4418345285,12.2513977295,2.19043679908
 11/25  05:00:00,251.754677203,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.8374632908,14.6470228884,2.19044040242
 11/25  06:00:00,276.603141032,1.98662544233,0.0,0.0,24.9203635341,149.522181205,24.5367653717,20.1702852727,4.36648009901
 11/25  07:00:00,429.228351592,29.613106704,0.0,0.0,49.8407270682,199.362908273,1345.32922456,1340.96487992,4.36434464275
 11/25  08:00:00,419.625570084,29.613106704,0.0,0.0,49.8407270682,199.362908273,1454.11111605,1449.73901631,4.37209973315
 11/25  09:00:00,651.405457191,29.613106704,0.0,0.0,249.203635341,249.203635341,1079.49807162,1070.75931068,8.73876093547
 11/25  10:00:00,614.557774813,29.613106704,0.0,0.0,249.203635341,249.203635341,875.38730973,866.625821881,8.7614878492
 11/25  11:00:00,565.483992005,29.613106704,0.0,0.0,249.203635341,249.203635341,704.851163996,695.553922466,9.29724153014
 11/25  12:00:00,565.63499662,29.9893411568,0.0,0.0,249.203635341,249.203635341,520.31630144,507.716430281,12.5998711589
 11/25  13:00:00,566.144961717,30.6200233167,0.0,0.0,249.203635341,249.203635341,425.3307061,416.573099778,8.75760632175
 11/25  14:00:00,565.678448478,30.1976577656,0.0,0.0,249.203635341,249.203635341,397.049814313,388.295039167,8.7547751459
 11/25  15:00:00,316.028178892,29.6249290376,0.0,0.0,74.7610906023,174.442544739,539.827067444,531.087497746,8.73956969788
 11/25  16:00:00,316.060779725,29.613106704,0.0,0.0,74.7610906023,174.442544739,597.903470795,593.528701204,4.37476959053
 11/25  17:00:00,390.635663468,29.613106704,0.0,0.0,74.7610906023,174.442544739,673.307038011,664.571965387,8.73507262413
 11/25  18:00:00,378.285468019,29.613106704,0.0,0.0,24.9203635341,149.522181205,811.033119198,808.840786582,2.19233261589
 11/25  19:00:00,347.929989732,0.0,0.0,0.0,24.9203635341,149.522181205,4.36456622916,0.0,4.36456622916
 11/25  20:00:00,323.485593942,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433076425,0.0,4.36433076425
 11/25  21:00:00,323.485593825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19216272111,0.0,2.19216272111
 11/25  22:00:00,299.0421892,0.0,0.0,0.0,24.9203635341,149.522181205,4.36759948549,0.0,4.36759948549
 11/25  23:00:00,274.99465997,0.397325088465,0.0,0.0,24.9203635341,149.522181205,3.86641003629,1.67603879146,2.19037124483
 11/25  24:00:00,252.145457207,1.98662544233,0.0,0.0,24.9203635341,149.522181205,12.5251119043,8.16435852653,4.36075337776
 11/26  01:00:00,239.525772165,1.58930035386,0.0,0.0,24.9203635341,149.522181205,10.7221022901,8.53257249343,2.18952979668
 11/26  02:00:00,239.926002286,1.98662544233,0.0,0.0,24.9203635341,149.522181205,13.928123282,11.7386866355,2.18943664644
 11/26  03:00:00,239.528437084,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.6695212779,11.4800307551,2.18949052277
 11/26  04:00:00,239.929310017,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.5890188237,15.3996212125,2.18939761126
 11/26  05:00:00,251.754858349,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.3411331048,16.1516088103,2.18952429451
 11/26  06:00:00,276.602271119,1.98662544233,0.0,0.0,24.9203635341,149.522181205,22.9900822487,20.7976161685,2.19246608023
 11/26  07:00:00,325.092787528,1.58930035386,0.0,0.0,24.9203635341,149.522181205,23.5771415502,21.3876405031,2.18950104708
 11/26  08:00:00,315.762009964,1.98662544233,0.0,0.0,24.9203635341,149.522181205,25.9611733564,23.7718666216,2.18930673487
 11/26  09:00:00,298.27188918,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.9239914987,17.7344704905,2.18952100822
 11/26  10:00:00,261.998913786,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.8281077019,13.6386930304,2.18941467144
 11/26  11:00:00,212.712200763,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.1657082563,12.9761683097,2.18953994659
 11/26  12:00:00,213.110316517,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.117035143,12.7545176258,4.36251751721
 11/26  13:00:00,212.711116319,1.58930035386,0.0,0.0,24.9203635341,149.522181205,12.8821727596,10.6910503666,2.19112239294
 11/26  14:00:00,213.110707636,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.9213420218,11.5529839006,4.36835812115
 11/26  15:00:00,212.710202099,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.8805710196,9.68909414078,2.19147687882
 11/26  16:00:00,213.107555105,1.98662544233,0.0,0.0,24.9203635341,149.522181205,13.0046717454,10.8151276159,2.18954412946
 11/26  17:00:00,287.231207031,1.58930035386,0.0,0.0,24.9203635341,149.522181205,14.3130610701,12.1235347662,2.18952630388
 11/26  18:00:00,349.932339282,1.98662544233,0.0,0.0,24.9203635341,149.522181205,21.1693283483,18.9798220888,2.18950625947
 11/26  19:00:00,349.5349814,1.58930035386,0.0,0.0,24.9203635341,149.522181205,21.1405772782,18.9510308936,2.18954638468
 11/26  20:00:00,325.49304901,1.98662544233,0.0,0.0,24.9203635341,149.522181205,26.8214363387,24.6319679426,2.18946839605
 11/26  21:00:00,325.094694819,1.58930035386,0.0,0.0,24.9203635341,149.522181205,25.6949412246,23.5054326001,2.18950862457
 11/26  22:00:00,301.054561659,1.98662544233,0.0,0.0,24.9203635341,149.522181205,33.9021028974,29.5373338963,4.36476900107
 11/26  23:00:00,276.210182436,1.58930035386,0.0,0.0,24.9203635341,149.522181205,30.4381236089,28.2487476138,2.18937599504
 11/26  24:00:00,252.168389713,1.98662544233,0.0,0.0,24.9203635341,149.522181205,36.2761137661,34.0865814827,2.18953228335
 11/27  01:00:00,289.386945483,1.58930035386,0.0,0.0,24.9203635341,199.362908273,32.7923983806,30.6019526295,2.19044575105
 11/27  02:00:00,289.787875852,1.98662544233,0.0,0.0,24.9203635341,199.362908273,36.7667588052,34.5762988317,2.19045997348
 11/27  03:00:00,289.389041217,1.58930035386,0.0,0.0,24.9203635341,199.362908273,37.2578700317,32.896903245,4.3609667867
 11/27  04:00:00,289.789715244,1.98662544233,0.0,0.0,24.9203635341,199.362908273,38.7754362063,36.5849324213,2.19050378499
 11/27  05:00:00,301.611870664,1.58930035386,0.0,0.0,24.9203635341,199.362908273,35.7630715713,33.5725532387,2.19051833261
 11/27  06:00:00,351.377469569,1.98662544233,0.0,0.0,49.8407270682,199.362908273,40.169982441,35.8035046407,4.36647780026
 11/27  07:00:00,429.398552957,29.613106704,0.0,0.0,49.8407270682,199.362908273,1539.64701954,1535.28257372,4.36444581303
 11/27  08:00:00,518.770251653,29.613106704,0.0,0.0,149.522181205,199.362908273,978.787683572,970.032527721,8.75515585126
 11/27  09:00:00,1049.33918311,29.613106704,0.0,0.0,448.566543614,448.566543614,386.001564803,370.0423591,15.9592057023
 11/27  10:00:00,1012.56994902,29.613106704,0.0,0.0,448.566543614,448.566543614,284.731213167,265.431634044,19.2995791234
 11/27  11:00:00,964.013603296,29.9666444662,0.0,0.0,448.566543614,448.566543614,263.967036453,246.317545732,17.6494907207
 11/27  12:00:00,965.796033831,31.7721861577,0.0,0.0,448.566543614,448.566543614,242.55933461,220.423651066,22.1356835442
 11/27  13:00:00,916.933265555,32.740255561,0.0,0.0,448.566543614,398.725816546,257.989909163,229.093784572,28.8961245912
 11/27  14:00:00,967.239638236,33.2541664404,0.0,0.0,448.566543614,448.566543614,203.649545589,179.229291713,24.4202538761
 11/27  15:00:00,966.266041989,32.3353276615,0.0,0.0,448.566543614,448.566543614,147.524634984,129.916975328,17.6076596565
 11/27  16:00:00,964.436145664,30.5259988086,0.0,0.0,448.566543614,448.566543614,123.185152991,107.783084358,15.4020686325
 11/27  17:00:00,1038.074753,29.613106704,0.0,0.0,448.566543614,448.566543614,160.862806999,138.755809502,22.106997497
 11/27  18:00:00,950.885892594,29.613106704,0.0,0.0,348.885089477,398.725816546,202.821517608,191.848103021,10.9734145864
 11/27  19:00:00,751.568652566,29.613106704,0.0,0.0,249.203635341,299.044362409,261.076337709,250.127551365,10.9487863442
 11/27  20:00:00,727.141540875,29.613106704,0.0,0.0,249.203635341,299.044362409,282.954081836,276.39495914,6.55912269644
 11/27  21:00:00,577.676410592,29.613106704,0.0,0.0,149.522181205,249.203635341,354.485185658,345.738319181,8.74686647699
 11/27  22:00:00,553.270157987,29.613106704,0.0,0.0,149.522181205,249.203635341,403.845488478,399.479154756,4.3663337221
 11/27  23:00:00,349.356908189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049138673,0.0,2.19049138673
 11/27  24:00:00,299.992149395,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050618648,0.0,2.19050618648
 11/28  01:00:00,287.769954391,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107310745,0.0,4.36107310745
 11/28  02:00:00,287.769954105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020966759,0.0,2.19020966759
 11/28  03:00:00,287.769954013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023001916,0.0,2.19023001916
 11/28  04:00:00,287.769954141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902504403,0.0,2.1902504403
 11/28  05:00:00,300.79006761,0.794650176931,0.0,0.0,24.9203635341,199.362908273,8.30059250914,3.9400302231,4.36056228603
 11/28  06:00:00,350.955299246,1.58930035386,0.0,0.0,49.8407270682,199.362908273,11.3617267667,9.16825172568,2.19347504105
 11/28  07:00:00,428.753930381,29.613106704,0.0,0.0,49.8407270682,199.362908273,1025.13665409,1020.77210751,4.3645465841
 11/28  08:00:00,518.79546243,29.613106704,0.0,0.0,149.522181205,199.362908273,1080.96994804,1072.2149291,8.75501893883
 11/28  09:00:00,1049.4704581,29.613106704,0.0,0.0,448.566543614,448.566543614,528.374310112,510.75695228,17.6173578315
 11/28  10:00:00,1012.60201457,29.6142031229,0.0,0.0,448.566543614,448.566543614,309.431648672,291.789924308,17.6417243636
 11/28  11:00:00,964.689721491,30.6872702339,0.0,0.0,448.566543614,448.566543614,212.046730006,192.191884279,19.8548457268
 11/28  12:00:00,967.053063253,33.0820969934,0.0,0.0,448.566543614,448.566543614,179.264914672,157.129062212,22.1358524597
 11/28  13:00:00,918.278718023,34.1403959372,0.0,0.0,448.566543614,398.725816546,189.409245835,162.723337522,26.6859083133
 11/28  14:00:00,968.394269174,34.4563477444,0.0,0.0,448.566543614,448.566543614,148.170919887,121.520985282,26.649934605
 11/28  15:00:00,966.99552202,33.1044381359,0.0,0.0,448.566543614,448.566543614,99.5840983723,81.9755074269,17.6085909454
 11/28  16:00:00,964.818765509,30.9345538783,0.0,0.0,448.566543614,448.566543614,90.8277302195,75.4263845918,15.4013456277
 11/28  17:00:00,1038.05416745,29.613106704,0.0,0.0,448.566543614,448.566543614,131.080015037,111.183332134,19.8966829036
 11/28  18:00:00,950.862861126,29.613106704,0.0,0.0,348.885089477,398.725816546,172.942342554,159.776888758,13.1654537956
 11/28  19:00:00,751.542887999,29.613106704,0.0,0.0,249.203635341,299.044362409,224.103641937,213.154988006,10.9486539312
 11/28  20:00:00,727.1183686,29.613106704,0.0,0.0,249.203635341,299.044362409,248.085638381,241.526424886,6.55921349584
 11/28  21:00:00,577.653053796,29.613106704,0.0,0.0,149.522181205,249.203635341,317.457017671,308.708987663,8.74803000791
 11/28  22:00:00,553.213281953,29.613106704,0.0,0.0,149.522181205,249.203635341,326.63957003,322.273267112,4.36630291832
 11/28  23:00:00,349.356910975,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055714251,0.0,2.19055714251
 11/28  24:00:00,299.992151961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022077911,0.0,2.19022077911
 11/29  01:00:00,287.769957115,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052006481,0.0,4.36052006481
 11/29  02:00:00,287.769957018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029865304,0.0,2.19029865304
 11/29  03:00:00,287.76995676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032452637,0.0,2.19032452637
 11/29  04:00:00,287.769956742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035045754,0.0,2.19035045754
 11/29  05:00:00,299.99215475,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037642553,0.0,2.19037642553
 11/29  06:00:00,349.358406054,0.0,0.0,0.0,49.8407270682,199.362908273,4.36659406839,0.0,4.36659406839
 11/29  07:00:00,428.456145048,29.613106704,0.0,0.0,49.8407270682,199.362908273,686.490990532,682.126119839,4.36487069291
 11/29  08:00:00,526.793839303,29.613106704,0.0,0.0,149.522181205,199.362908273,504.937347476,496.181737202,8.75561027422
 11/29  09:00:00,1049.18691604,29.613106704,0.0,0.0,448.566543614,448.566543614,249.273731965,231.653748587,17.619983378
 11/29  10:00:00,1012.47306384,29.613106704,0.0,0.0,448.566543614,448.566543614,193.882669298,176.240002557,17.6426667416
 11/29  11:00:00,963.587876548,29.613106704,0.0,0.0,448.566543614,448.566543614,200.442931461,180.589324712,19.8536067487
 11/29  12:00:00,964.078733205,30.1140817828,0.0,0.0,448.566543614,448.566543614,187.171088487,165.032765782,22.1383227049
 11/29  13:00:00,914.629481672,30.4984025405,0.0,0.0,448.566543614,398.725816546,195.11421539,168.425615318,26.6886000726
 11/29  14:00:00,964.616676177,30.6771061103,0.0,0.0,448.566543614,448.566543614,159.7256385,133.072264803,26.6533736966
 11/29  15:00:00,963.534159658,29.613106704,0.0,0.0,448.566543614,448.566543614,141.259439958,123.648245484,17.611194474
 11/29  16:00:00,963.526938815,29.613106704,0.0,0.0,448.566543614,448.566543614,131.664138534,116.260595401,15.4035431336
 11/29  17:00:00,1038.1144605,29.613106704,0.0,0.0,448.566543614,448.566543614,212.985758766,190.879070843,22.1066879232
 11/29  18:00:00,950.971073987,29.613106704,0.0,0.0,348.885089477,398.725816546,308.344497262,297.36824884,10.9762484218
 11/29  19:00:00,751.766724097,29.613106704,0.0,0.0,249.203635341,299.044362409,493.440360628,482.491219482,10.9491411459
 11/29  20:00:00,727.433211324,29.613106704,0.0,0.0,249.203635341,299.044362409,602.976313191,596.416961511,6.55935167929
 11/29  21:00:00,577.980816093,29.613106704,0.0,0.0,149.522181205,249.203635341,660.21370836,651.46631283,8.74739553035
 11/29  22:00:00,553.506262154,29.613106704,0.0,0.0,149.522181205,249.203635341,611.167652794,606.801104658,4.36654813675
 11/29  23:00:00,349.356913724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047882612,0.0,2.19047882612
 11/29  24:00:00,299.992154853,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055604537,0.0,4.36055604537
 11/30  01:00:00,287.769959665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032701125,0.0,2.19032701125
 11/30  02:00:00,287.769959422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035829242,0.0,2.19035829242
 11/30  03:00:00,287.769959426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038965892,0.0,2.19038965892
 11/30  04:00:00,288.967118305,1.1919752654,0.0,0.0,24.9203635341,199.362908273,7.68605466356,5.49563358219,2.19042108138
 11/30  05:00:00,301.989783096,1.98662544233,0.0,0.0,24.9203635341,199.362908273,16.0311452513,11.6701174126,4.36102783876
 11/30  06:00:00,350.957913555,1.58930035386,0.0,0.0,49.8407270682,199.362908273,15.1991805077,10.832263171,4.36691733663
 11/30  07:00:00,428.686602578,29.613106704,0.0,0.0,49.8407270682,199.362908273,844.217671033,842.025362898,2.19230813479
 11/30  08:00:00,527.548696863,29.613106704,0.0,0.0,149.522181205,199.362908273,1159.92742049,1151.17227497,8.75514551672
 11/30  09:00:00,1049.72955674,29.613106704,0.0,0.0,448.566543614,448.566543614,690.44895742,672.828939245,17.6200181756
 11/30  10:00:00,1012.79002769,29.613106704,0.0,0.0,448.566543614,448.566543614,433.065524544,413.218583364,19.8469411793
 11/30  11:00:00,964.403568838,30.3189696856,0.0,0.0,448.566543614,448.566543614,253.390932337,235.739152162,17.6517801748
 11/30  12:00:00,966.212973127,32.2217170864,0.0,0.0,448.566543614,448.566543614,175.291663907,153.152658183,22.1390057231
 11/30  13:00:00,916.748715077,32.6013790666,0.0,0.0,448.566543614,398.725816546,178.390721141,149.485507409,28.9052137314
 11/30  14:00:00,966.017928042,32.0790706837,0.0,0.0,448.566543614,448.566543614,133.891082105,107.247780595,26.6433015096
 11/30  15:00:00,964.317020082,30.4049756606,0.0,0.0,448.566543614,448.566543614,108.078578846,92.6684448247,15.4101340216
 11/30  16:00:00,963.530170112,29.613106704,0.0,0.0,448.566543614,448.566543614,114.868358201,99.4642553258,15.4041028752
 11/30  17:00:00,1038.09688202,29.613106704,0.0,0.0,448.566543614,448.566543614,164.546551054,142.434959944,22.1115911099
 11/30  18:00:00,950.919658511,29.613106704,0.0,0.0,348.885089477,398.725816546,214.994047581,201.830695029,13.1633525518
 11/30  19:00:00,751.612398849,29.613106704,0.0,0.0,249.203635341,299.044362409,276.082200755,265.132969396,10.9492313593
 11/30  20:00:00,727.208445838,29.613106704,0.0,0.0,249.203635341,299.044362409,321.409383697,314.849043722,6.56033997459
 11/30  21:00:00,577.752980478,29.613106704,0.0,0.0,149.522181205,249.203635341,397.640205787,388.893160869,8.74704491839
 11/30  22:00:00,553.328350446,29.613106704,0.0,0.0,149.522181205,249.203635341,423.947000901,419.580124892,4.36687600906
 11/30  23:00:00,349.356916494,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028767592,0.0,2.19028767592
 11/30  24:00:00,299.992157299,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031953903,0.0,2.19031953903
 12/01  01:00:00,287.769962336,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035795204,0.0,2.19035795204
 12/01  02:00:00,287.769962497,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608262042,0.0,4.3608262042
 12/01  03:00:00,287.769962323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046841072,0.0,2.19046841072
 12/01  04:00:00,287.769962152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050534077,0.0,2.19050534077
 12/01  05:00:00,299.992160039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054228832,0.0,2.19054228832
 12/01  06:00:00,350.954229088,1.58930035386,0.0,0.0,49.8407270682,199.362908273,11.4080023434,7.04096412646,4.36703821695
 12/01  07:00:00,428.54451973,29.613106704,0.0,0.0,49.8407270682,199.362908273,723.149412319,718.784726045,4.36468627439
 12/01  08:00:00,526.878365388,29.613106704,0.0,0.0,149.522181205,199.362908273,559.51336481,550.757866621,8.75549818889
 12/01  09:00:00,1049.29690197,29.613106704,0.0,0.0,448.566543614,448.566543614,353.863310471,336.243255705,17.6200547664
 12/01  10:00:00,1012.56103096,29.613106704,0.0,0.0,448.566543614,448.566543614,281.728418224,264.083546475,17.644871749
 12/01  11:00:00,963.617890639,29.613106704,0.0,0.0,448.566543614,448.566543614,226.712448307,206.855386494,19.8570618131
 12/01  12:00:00,963.565763689,29.613106704,0.0,0.0,448.566543614,448.566543614,168.192548812,146.051623626,22.1409251854
 12/01  13:00:00,913.772234127,29.6566088732,0.0,0.0,448.566543614,398.725816546,174.947944616,146.03373404,28.9142105768
 12/01  14:00:00,965.060181615,31.1494821632,0.0,0.0,448.566543614,448.566543614,120.953634183,96.5275794567,24.4260547262
 12/01  15:00:00,964.409536132,30.5378232326,0.0,0.0,448.566543614,448.566543614,81.1855728049,63.571298237,17.6142745679
 12/01  16:00:00,963.507036949,29.613106704,0.0,0.0,448.566543614,448.566543614,105.635721839,90.2306261516,15.4050956879
 12/01  17:00:00,1038.05829824,29.613106704,0.0,0.0,448.566543614,448.566543614,143.250272107,121.138442986,22.1118291203
 12/01  18:00:00,950.859683149,29.613106704,0.0,0.0,348.885089477,398.725816546,176.308842681,163.145424223,13.1634184579
 12/01  19:00:00,751.55941832,29.613106704,0.0,0.0,249.203635341,299.044362409,252.652403099,241.70375186,10.9486512389
 12/01  20:00:00,727.145955963,29.613106704,0.0,0.0,249.203635341,299.044362409,290.549254052,283.98881934,6.560434712
 12/01  21:00:00,577.684414708,29.613106704,0.0,0.0,149.522181205,249.203635341,365.798915108,357.051637599,8.74727750867
 12/01  22:00:00,553.229327587,29.613106704,0.0,0.0,149.522181205,249.203635341,355.602629647,351.235660428,4.36696921905
 12/01  23:00:00,349.356919126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033174499,0.0,2.19033174499
 12/01  24:00:00,299.992159951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036911869,0.0,2.19036911869
 12/02  01:00:00,237.929237937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041300066,0.0,2.19041300066
 12/02  02:00:00,237.929238084,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095273605,0.0,4.36095273605
 12/02  03:00:00,237.929237887,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905398779,0.0,2.1905398779
 12/02  04:00:00,237.929237758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058226498,0.0,2.19058226498
 12/02  05:00:00,250.151435693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009747402,0.0,2.19009747402
 12/02  06:00:00,274.5973284,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664780927,0.0,4.3664780927
 12/02  07:00:00,428.376313767,29.613106704,0.0,0.0,49.8407270682,199.362908273,616.942263586,612.577361126,4.36490245965
 12/02  08:00:00,427.083253562,29.613106704,0.0,0.0,49.8407270682,199.362908273,488.693024728,484.32076874,4.37225598744
 12/02  09:00:00,650.566341553,29.613106704,0.0,0.0,249.203635341,249.203635341,386.551909472,377.811470004,8.74043946763
 12/02  10:00:00,613.853014094,29.613106704,0.0,0.0,249.203635341,249.203635341,331.858901408,320.909466628,10.9494347801
 12/02  11:00:00,564.961182198,29.613106704,0.0,0.0,249.203635341,249.203635341,329.68270443,320.925857229,8.75684720125
 12/02  12:00:00,564.947973936,29.613106704,0.0,0.0,249.203635341,249.203635341,315.579278755,304.620521319,10.9587574363
 12/02  13:00:00,564.930097335,29.613106704,0.0,0.0,249.203635341,249.203635341,297.506466204,286.562169418,10.9442967855
 12/02  14:00:00,564.924884845,29.613106704,0.0,0.0,249.203635341,249.203635341,291.282017022,282.526292979,8.75572404336
 12/02  15:00:00,315.783201286,29.613106704,0.0,0.0,74.7610906023,174.442544739,370.169527641,363.609362982,6.56016465846
 12/02  16:00:00,322.240358779,29.613106704,0.000304985744684,0.0,74.7610906023,174.442544739,418.196762109,411.641572086,6.55519002238
 12/02  17:00:00,390.367973865,29.613106704,0.0,0.0,74.7610906023,174.442544739,458.597902328,449.861490257,8.73641207123
 12/02  18:00:00,390.813487811,29.613106704,0.00069167135828,0.0,24.9203635341,149.522181205,542.715338534,540.522845618,2.19249291618
 12/02  19:00:00,347.930016353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500486989,0.0,4.36500486989
 12/02  20:00:00,323.485620687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492462029,0.0,4.36492462029
 12/02  21:00:00,323.485620365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251964691,0.0,2.19251964691
 12/02  22:00:00,299.042223064,0.0,0.0,0.0,24.9203635341,149.522181205,4.36853918743,0.0,4.36853918743
 12/02  23:00:00,274.595831504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36092920797,0.0,4.36092920797
 12/02  24:00:00,250.151435705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052870983,0.0,2.19052870983
 12/03  01:00:00,237.92874095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938950951,0.0,2.18938950951
 12/03  02:00:00,237.928740933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940711437,0.0,2.18940711437
 12/03  03:00:00,237.92874092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942492071,0.0,2.18942492071
 12/03  04:00:00,237.928740912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944287682,0.0,2.18944287682
 12/03  05:00:00,250.15093871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946094308,0.0,2.18946094308
 12/03  06:00:00,274.596833176,0.0,0.0,0.0,24.9203635341,149.522181205,4.36484222794,0.0,4.36484222794
 12/03  07:00:00,323.484125603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950240228,0.0,2.18950240228
 12/03  08:00:00,322.895431781,0.595987632698,0.0,0.0,24.9203635341,149.522181205,4.62580030957,2.43627883023,2.18952147934
 12/03  09:00:00,298.060444722,1.39063780963,0.0,0.0,24.9203635341,149.522181205,6.35258260632,4.16298305129,2.18959955503
 12/03  10:00:00,259.99992774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955749464,0.0,2.18955749464
 12/03  11:00:00,211.111136588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957654652,0.0,2.18957654652
 12/03  12:00:00,211.112135434,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913857517,0.0,2.1913857517
 12/03  13:00:00,211.112135837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261268397,0.0,4.36261268397
 12/03  14:00:00,211.113634415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36847840999,0.0,4.36847840999
 12/03  15:00:00,211.112135471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143998505,0.0,2.19143998505
 12/03  16:00:00,211.111136505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956029218,0.0,2.18956029218
 12/03  17:00:00,285.630927724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957864782,0.0,2.18957864782
 12/03  18:00:00,347.92852114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959698556,0.0,2.18959698556
 12/03  19:00:00,347.928521149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961530492,0.0,2.18961530492
 12/03  20:00:00,323.882861962,0.397325088465,0.0,0.0,24.9203635341,149.522181205,3.97777961018,1.78814600468,2.18963360551
 12/03  21:00:00,325.079019496,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.27668436874,7.08732904012,2.18935532862
 12/03  22:00:00,300.637648795,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.3858639454,9.02102582142,4.36483812398
 12/03  23:00:00,276.193666506,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.6335088352,11.4441112571,2.18939757818
 12/03  24:00:00,252.149599808,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.4386815246,15.2490668018,2.18961472285
 12/04  01:00:00,289.370515622,1.58930035386,0.0,0.0,24.9203635341,199.362908273,16.4364382052,14.2458029111,2.19063529409
 12/04  02:00:00,289.771038382,1.98662544233,0.0,0.0,24.9203635341,199.362908273,20.482837835,18.2925129186,2.19032491643
 12/04  03:00:00,289.37233487,1.58930035386,0.0,0.0,24.9203635341,199.362908273,20.9024738576,16.5412063254,4.36126753215
 12/04  04:00:00,289.77264097,1.98662544233,0.0,0.0,24.9203635341,199.362908273,22.4995035384,20.3090180532,2.1904854852
 12/04  05:00:00,301.596260305,1.58930035386,0.0,0.0,24.9203635341,199.362908273,20.9039057672,18.7133667884,2.19053897887
 12/04  06:00:00,351.362372403,1.98662544233,0.0,0.0,49.8407270682,199.362908273,26.2666186509,21.8998483278,4.36677032308
 12/04  07:00:00,428.795512983,29.613106704,0.0,0.0,49.8407270682,199.362908273,1109.33613828,1104.97128986,4.36484841715
