Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  08:00:00,527.051251323,29.613106704,0.0,0.0,149.522181205,199.362908273,802.935136145,794.178837742,8.75629840285
 12/04  09:00:00,1049.36811217,29.613106704,0.0,0.0,448.566543614,448.566543614,456.919156803,439.297804159,17.6213526442
 12/04  10:00:00,1012.60017256,29.613106704,0.0,0.0,448.566543614,448.566543614,341.389073096,323.741636157,17.6474369396
 12/04  11:00:00,963.613558398,29.613106704,0.0,0.0,448.566543614,448.566543614,231.668441465,211.809382165,19.8590593003
 12/04  12:00:00,963.594093837,29.613106704,0.0,0.0,448.566543614,448.566543614,208.116122124,185.969299794,22.1468223299
 12/04  13:00:00,913.801135665,29.613106704,0.0,0.0,448.566543614,398.725816546,267.383179459,238.467159944,28.9160195143
 12/04  14:00:00,963.611844307,29.613106704,0.0,0.0,448.566543614,448.566543614,232.943122393,206.286195486,26.6569269078
 12/04  15:00:00,963.593123121,29.613106704,0.0,0.0,448.566543614,448.566543614,214.72018954,197.315444218,17.4047453227
 12/04  16:00:00,963.6004628,29.613106704,0.0,0.0,448.566543614,448.566543614,223.858423098,208.241354311,15.6170687865
 12/04  17:00:00,1046.68748197,29.613106704,0.0,0.0,448.566543614,448.566543614,253.718750223,231.603417788,22.1153324356
 12/04  18:00:00,950.949468222,29.613106704,0.0,0.0,348.885089477,398.725816546,294.133497761,280.971768145,13.1617296155
 12/04  19:00:00,751.637912545,29.613106704,0.0,0.0,249.203635341,299.044362409,357.304011404,348.540165688,8.76384571617
 12/04  20:00:00,727.212496562,29.613106704,0.0,0.0,249.203635341,299.044362409,385.239108885,376.497879977,8.74122890759
 12/04  21:00:00,577.78771112,29.613106704,0.0,0.0,149.522181205,249.203635341,503.106394835,494.357339098,8.74905573705
 12/04  22:00:00,553.432941195,29.613106704,0.0,0.0,149.522181205,249.203635341,606.424305078,602.057676854,4.36662822435
 12/04  23:00:00,349.356927171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051883335,0.0,2.19051883335
 12/04  24:00:00,299.992167882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057253942,0.0,2.19057253942
 12/05  01:00:00,287.769972779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063358178,0.0,2.19063358178
 12/05  02:00:00,287.769973032,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071416353,0.0,4.36071416353
 12/05  03:00:00,288.568584409,0.794650176931,0.0,0.0,24.9203635341,199.362908273,6.95857707606,4.76791117756,2.1906658985
 12/05  04:00:00,289.36784927,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.5150952276,10.3245905853,2.19050464231
 12/05  05:00:00,301.992644848,1.98662544233,0.0,0.0,24.9203635341,199.362908273,18.86503087,16.6744672888,2.19056358115
 12/05  06:00:00,350.960563186,1.58930035386,0.0,0.0,49.8407270682,199.362908273,19.8160245681,15.4495668689,4.36645769926
 12/05  07:00:00,428.862229178,29.613106704,0.0,0.0,49.8407270682,199.362908273,1101.09612772,1096.73119419,4.36493353121
 12/05  08:00:00,527.949745444,29.613106704,0.0,0.0,149.522181205,199.362908273,1581.15236259,1572.39545646,8.75690612614
 12/05  09:00:00,1050.16689942,29.613106704,0.0,0.0,448.566543614,448.566543614,1015.22631264,997.603197574,17.6231150699
 12/05  10:00:00,1013.01697258,29.613106704,0.0,0.0,448.566543614,448.566543614,569.056168286,549.202400906,19.8537673808
 12/05  11:00:00,963.967322841,29.6943418452,0.0,0.0,448.566543614,448.566543614,378.779817881,361.122649434,17.6571684463
 12/05  12:00:00,965.287039574,31.1872740774,0.0,0.0,448.566543614,448.566543614,251.16126169,226.800477852,24.360783838
 12/05  13:00:00,915.941982943,31.7148605558,0.0,0.0,448.566543614,398.725816546,230.334728265,203.635980315,26.6987479507
 12/05  14:00:00,966.817536729,32.823091821,0.0,0.0,448.566543614,448.566543614,173.543543538,146.87528506,26.6682584782
 12/05  15:00:00,965.91118539,31.9561562966,0.0,0.0,448.566543614,448.566543614,141.640130576,124.024778734,17.6153518416
 12/05  16:00:00,964.18683801,30.184977504,0.0,0.0,448.566543614,448.566543614,184.214650739,168.80572495,15.4089257891
 12/05  17:00:00,1046.83801999,29.613106704,0.0,0.0,448.566543614,448.566543614,333.955126625,311.83756151,22.1175651156
 12/05  18:00:00,951.306816074,29.613106704,0.0,0.0,348.885089477,398.725816546,545.558901756,532.391068615,13.1678331408
 12/05  19:00:00,752.126316002,29.613106704,0.0,0.0,249.203635341,299.044362409,687.524891692,676.572989761,10.9519019313
 12/05  20:00:00,727.802285287,29.613106704,0.0,0.0,249.203635341,299.044362409,761.419419902,754.858634939,6.56078496393
 12/05  21:00:00,578.523669507,29.613106704,0.0,0.0,149.522181205,249.203635341,917.16508745,908.416499596,8.74858785382
 12/05  22:00:00,554.200711329,29.613106704,0.0,0.0,149.522181205,249.203635341,948.968504808,944.602071384,4.36643342488
 12/05  23:00:00,349.356929669,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063568128,0.0,2.19063568128
 12/05  24:00:00,299.992170689,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108123042,0.0,4.36108123042
 12/06  01:00:00,288.171067118,0.397325088465,0.0,0.0,24.9203635341,199.362908273,4.92964900042,2.73901039132,2.1906386091
 12/06  02:00:00,289.768679035,1.98662544233,0.0,0.0,24.9203635341,199.362908273,10.9852625637,8.79463138426,2.19063117944
 12/06  03:00:00,289.378647973,1.58930035386,0.0,0.0,24.9203635341,199.362908273,16.3264559085,14.1358334206,2.19062248792
 12/06  04:00:00,289.782083625,1.98662544233,0.0,0.0,24.9203635341,199.362908273,22.9875415865,18.6265455232,4.36099606323
 12/06  05:00:00,301.622313389,1.58930035386,0.0,0.0,24.9203635341,199.362908273,32.0428854698,29.8522160561,2.1906694137
 12/06  06:00:00,351.39489704,1.98662544233,0.0,0.0,49.8407270682,199.362908273,40.7054387959,36.3380836114,4.36735518448
 12/06  07:00:00,429.026412872,29.613106704,0.0,0.0,49.8407270682,199.362908273,835.718392591,833.525717474,2.19267511627
 12/06  08:00:00,528.22205337,29.613106704,0.0,0.0,149.522181205,199.362908273,1343.27372991,1332.33195888,10.9417710393
 12/06  09:00:00,1050.11522047,29.613106704,0.0,0.0,448.566543614,448.566543614,786.897112339,769.270189724,17.6269226146
 12/06  10:00:00,1012.99267648,29.613106704,0.0,0.0,448.566543614,448.566543614,483.333640408,465.683672622,17.6499677853
 12/06  11:00:00,963.969073566,29.731750017,0.0,0.0,448.566543614,448.566543614,322.822488537,302.959993372,19.8624951647
 12/06  12:00:00,965.301364833,31.2563783708,0.0,0.0,448.566543614,448.566543614,192.622027638,169.354727473,23.2673001654
 12/06  13:00:00,915.788241412,31.6008795172,0.0,0.0,448.566543614,398.725816546,187.753710562,159.957908735,27.7958018274
 12/06  14:00:00,966.643001205,32.6710125573,0.0,0.0,448.566543614,448.566543614,147.554348102,120.888512494,26.6658356083
 12/06  15:00:00,965.624955027,31.6982713582,0.0,0.0,448.566543614,448.566543614,111.773317571,94.157201137,17.6161164336
 12/06  16:00:00,963.751645244,29.8209045843,0.0,0.0,448.566543614,448.566543614,115.63193438,100.224158718,15.4077756613
 12/06  17:00:00,1046.65141771,29.613106704,0.0,0.0,448.566543614,448.566543614,159.376282756,137.257244463,22.1190382929
 12/06  18:00:00,950.934638517,29.613106704,0.0,0.0,348.885089477,398.725816546,209.986066856,196.818770637,13.1672962185
 12/06  19:00:00,751.698509271,29.613106704,0.0,0.0,249.203635341,299.044362409,335.897115385,324.94556798,10.9515474041
 12/06  20:00:00,727.3116162,29.613106704,0.0,0.0,249.203635341,299.044362409,397.659356586,391.098773209,6.56058337675
 12/06  21:00:00,577.851174442,29.613106704,0.0,0.0,149.522181205,249.203635341,467.993700594,459.245276619,8.74842397442
 12/06  22:00:00,553.429418843,29.613106704,0.0,0.0,149.522181205,249.203635341,498.816458399,494.449564995,4.36689340472
 12/06  23:00:00,349.35693212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064263043,0.0,2.19064263043
 12/06  24:00:00,299.992173185,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098890068,0.0,4.36098890068
 12/07  01:00:00,287.769977772,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060065563,0.0,2.19060065563
 12/07  02:00:00,287.769977663,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067009642,0.0,2.19067009642
 12/07  03:00:00,288.966633714,1.1919752654,0.0,0.0,24.9203635341,199.362908273,6.9360545803,4.74568171946,2.19037286084
 12/07  04:00:00,289.366843859,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.0366156823,7.67529020327,4.36132547903
 12/07  05:00:00,301.989714365,1.98662544233,0.0,0.0,24.9203635341,199.362908273,13.2736159977,11.0830333301,2.19058266755
 12/07  06:00:00,350.957933781,1.58930035386,0.0,0.0,49.8407270682,199.362908273,14.729544183,10.3621774439,4.3673667391
 12/07  07:00:00,428.63986778,29.613106704,0.0,0.0,49.8407270682,199.362908273,772.001060528,769.808626805,2.19243372326
 12/07  08:00:00,527.121647162,29.613106704,0.0,0.0,149.522181205,199.362908273,770.584759622,759.642657282,10.94210234
 12/07  09:00:00,1049.48926506,29.613106704,0.0,0.0,448.566543614,448.566543614,516.449413434,498.821881535,17.6275318988
 12/07  10:00:00,1012.66610365,29.6133120344,0.0,0.0,448.566543614,448.566543614,357.137578814,339.485881428,17.6516973869
 12/07  11:00:00,964.366396456,30.3336957703,0.0,0.0,448.566543614,448.566543614,231.117164038,211.254448364,19.8627156741
 12/07  12:00:00,966.455045695,32.479734275,0.0,0.0,448.566543614,448.566543614,177.395315618,153.031415316,24.3639003013
 12/07  13:00:00,917.850623085,33.7149478428,0.0,0.0,448.566543614,398.725816546,178.470496964,151.769466259,26.701030705
 12/07  14:00:00,968.042980196,34.1097596682,0.0,0.0,448.566543614,448.566543614,137.418711198,110.746590036,26.6721211616
 12/07  15:00:00,965.945381956,32.054031353,0.0,0.0,448.566543614,448.566543614,96.0907607227,78.4730478246,17.6177128981
 12/07  16:00:00,964.283475759,30.3991622913,0.0,0.0,448.566543614,448.566543614,87.6960465056,72.1812874594,15.5147590462
 12/07  17:00:00,1046.60532907,29.613106704,0.0,0.0,448.566543614,448.566543614,136.546609468,114.531170879,22.015438589
 12/07  18:00:00,950.865902575,29.613106704,0.0,0.0,348.885089477,398.725816546,170.145882754,156.974883982,13.1709987717
 12/07  19:00:00,751.542820228,29.613106704,0.0,0.0,249.203635341,299.044362409,216.616554569,205.665548789,10.9510057807
 12/07  20:00:00,727.11495322,29.613106704,0.0,0.0,249.203635341,299.044362409,239.082379297,230.340972126,8.74140717059
 12/07  21:00:00,577.654197032,29.613106704,0.0,0.0,149.522181205,249.203635341,310.644524659,301.895981013,8.74854364645
 12/07  22:00:00,553.228523724,29.613106704,0.0,0.0,149.522181205,249.203635341,334.530208044,332.337023695,2.19318434813
 12/07  23:00:00,349.356935038,0.0,0.0,0.0,49.8407270682,199.362908273,4.36100750942,0.0,4.36100750942
 12/07  24:00:00,299.992175498,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042477044,0.0,2.19042477044
 12/08  01:00:00,287.769980156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050223548,0.0,2.19050223548
 12/08  02:00:00,287.769980449,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057717156,0.0,2.19057717156
 12/08  03:00:00,287.769980601,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101130341,0.0,4.36101130341
 12/08  04:00:00,287.769980217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043464361,0.0,2.19043464361
 12/08  05:00:00,299.992177956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051004071,0.0,2.19051004071
 12/08  06:00:00,349.757484372,0.397325088465,0.0,0.0,49.8407270682,199.362908273,6.34150800667,1.97448651157,4.3670214951
 12/08  07:00:00,428.527396824,29.613106704,0.0,0.0,49.8407270682,199.362908273,747.546812125,743.181836334,4.36497579093
 12/08  08:00:00,535.541746615,29.613106704,0.0,0.0,149.522181205,199.362908273,711.868813689,703.112473335,8.75634035423
 12/08  09:00:00,1049.31461648,29.613106704,0.0,0.0,448.566543614,448.566543614,377.283740647,359.658174091,17.6255665563
 12/08  10:00:00,1012.47682092,29.6140012887,0.0,0.0,448.566543614,448.566543614,190.106801841,170.250461547,19.856340294
 12/08  11:00:00,964.466059186,30.5216748297,0.0,0.0,448.566543614,448.566543614,158.28907122,138.424262334,19.8648088863
 12/08  12:00:00,966.806240255,32.8779678649,0.0,0.0,448.566543614,448.566543614,139.403966439,117.25096576,22.1530006789
 12/08  13:00:00,918.599371547,34.5013856057,0.0,0.0,448.566543614,398.725816546,153.339529053,124.407317053,28.9322120001
 12/08  14:00:00,969.020727615,35.1202867117,0.0,0.0,448.566543614,448.566543614,110.277605068,83.6132322873,26.6643727806
 12/08  15:00:00,967.686804196,33.8291733805,0.0,0.0,448.566543614,448.566543614,64.2477394053,46.627962207,17.6197771984
 12/08  16:00:00,965.25114411,31.3928909355,0.0,0.0,448.566543614,448.566543614,63.4845967467,48.0749040651,15.4096926816
 12/08  17:00:00,1046.59432485,29.6296865127,0.0,0.0,448.566543614,448.566543614,113.431619734,91.3089993867,22.1226203475
 12/08  18:00:00,950.846623886,29.613106704,0.0,0.0,348.885089477,398.725816546,158.602502122,145.434644722,13.1678574003
 12/08  19:00:00,751.531458229,29.613106704,0.0,0.0,249.203635341,299.044362409,216.163981332,205.211815119,10.9521662124
 12/08  20:00:00,727.198001405,29.613106704,0.0,0.0,249.203635341,299.044362409,345.602591965,339.041624248,6.5609677175
 12/08  21:00:00,577.83807708,29.613106704,0.0,0.0,149.522181205,249.203635341,528.491812385,519.742668494,8.74914389149
 12/08  22:00:00,553.474295373,29.613106704,0.0,0.0,149.522181205,249.203635341,607.73984602,603.373211637,4.36663438276
 12/08  23:00:00,349.356937358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067295408,0.0,2.19067295408
 12/08  24:00:00,299.992178343,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132401859,0.0,4.36132401859
 12/09  01:00:00,237.929255654,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041516601,0.0,2.19041516601
 12/09  02:00:00,237.929255552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049564667,0.0,2.19049564667
 12/09  03:00:00,237.929255831,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057611733,0.0,2.19057611733
 12/09  04:00:00,239.925035089,1.98662544233,0.0,0.0,24.9203635341,149.522181205,14.5053692852,10.1439002798,4.3614690054
 12/09  05:00:00,251.75051482,1.58930035386,0.0,0.0,24.9203635341,149.522181205,13.01273897,10.8222904513,2.19044851872
 12/09  06:00:00,276.601103787,1.98662544233,0.0,0.0,24.9203635341,149.522181205,23.3520120976,18.9848161057,4.36719599188
 12/09  07:00:00,428.64709461,29.613106704,0.0,0.0,49.8407270682,199.362908273,840.830522417,836.465351937,4.36517048063
 12/09  08:00:00,436.239267803,29.613106704,0.0,0.0,49.8407270682,199.362908273,1048.15979279,1043.78640197,4.37339082117
 12/09  09:00:00,651.015843248,29.613106704,0.0,0.0,249.203635341,249.203635341,756.804316889,748.062812666,8.74150422315
 12/09  10:00:00,614.147584561,29.613106704,0.0,0.0,249.203635341,249.203635341,558.965154684,548.014113864,10.95104082
 12/09  11:00:00,565.124472492,29.613106704,0.0,0.0,249.203635341,249.203635341,431.252423914,422.493694192,8.75872972249
 12/09  12:00:00,565.437441771,30.0413534996,0.0,0.0,249.203635341,249.203635341,321.242975482,310.279732576,10.963242906
 12/09  13:00:00,566.803695391,31.4737636307,0.0,0.0,249.203635341,249.203635341,261.860336964,250.913101608,10.947235356
 12/09  14:00:00,567.142366706,31.8409291953,0.0,0.0,249.203635341,249.203635341,235.693061816,226.935877958,8.7571838574
 12/09  15:00:00,316.543666616,30.4420182469,0.0,0.0,74.7610906023,174.442544739,246.140174091,237.398556631,8.74161745965
 12/09  16:00:00,315.716535777,29.613106704,0.0,0.0,74.7610906023,174.442544739,250.632530252,244.076504959,6.55602529385
 12/09  17:00:00,398.928154222,29.613106704,0.0,0.0,74.7610906023,174.442544739,414.579218752,408.020656387,6.55856236567
 12/09  18:00:00,378.307212604,29.613106704,0.0,0.0,24.9203635341,149.522181205,828.981658384,824.616458556,4.36519982735
 12/09  19:00:00,347.930041162,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517481997,0.0,4.36517481997
 12/09  20:00:00,323.485645463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19270261345,0.0,2.19270261345
 12/09  21:00:00,323.485645729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513310986,0.0,4.36513310986
 12/09  22:00:00,299.839918748,0.794650176931,0.0,0.0,24.9203635341,149.522181205,7.56116923201,3.19181878665,4.36935044537
 12/09  23:00:00,276.192368148,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.84051409937,7.64981856742,2.19069553194
 12/09  24:00:00,252.152620377,1.98662544233,0.0,0.0,24.9203635341,149.522181205,19.7798148057,15.4183862675,4.36142853824
 12/10  01:00:00,239.533006408,1.58930035386,0.0,0.0,24.9203635341,149.522181205,18.046343028,15.8568307737,2.18951225428
 12/10  02:00:00,239.941735188,1.98662544233,0.0,0.0,24.9203635341,149.522181205,30.1236592188,27.9339710128,2.18968820604
 12/10  03:00:00,239.542296429,1.58930035386,0.0,0.0,24.9203635341,149.522181205,27.8414533818,25.6518331884,2.18962019339
 12/10  04:00:00,239.967328317,1.98662544233,0.0,0.0,24.9203635341,149.522181205,56.8957555651,54.7060197698,2.18973579531
 12/10  05:00:00,251.787428809,1.58930035386,0.0,0.0,24.9203635341,149.522181205,51.4687273222,49.278998814,2.18972850827
 12/10  06:00:00,283.819911339,9.11653145869,0.0,0.0,24.9203635341,149.522181205,114.117827402,109.752552291,4.36527511083
 12/10  07:00:00,341.042080091,17.4335359458,0.0,0.0,24.9203635341,149.522181205,129.469813813,127.280112768,2.18970104485
 12/10  08:00:00,352.852818857,21.7919199322,0.0,0.0,24.9203635341,149.522181205,224.839977222,222.650342993,2.189634229
 12/10  09:00:00,314.229664876,17.4335359458,0.0,0.0,24.9203635341,149.522181205,131.688789163,129.49909989,2.18968927321
 12/10  10:00:00,262.093147429,1.98662544233,0.0,0.0,24.9203635341,149.522181205,106.51672695,104.327043527,2.18968342222
 12/10  11:00:00,212.768952947,1.58930035386,0.0,0.0,24.9203635341,149.522181205,67.9329112515,65.7432643434,2.18964690808
 12/10  12:00:00,213.173670426,1.98662544233,0.0,0.0,24.9203635341,149.522181205,73.0702318078,70.8784547155,2.19177709229
 12/10  13:00:00,212.738732878,1.58930035386,0.0,0.0,24.9203635341,149.522181205,39.3306849031,34.9671805533,4.36350434981
 12/10  14:00:00,213.13351618,1.98662544233,0.0,0.0,24.9203635341,149.522181205,35.4413740241,31.0718905256,4.36948349848
 12/10  15:00:00,212.715819425,1.58930035386,0.0,0.0,24.9203635341,149.522181205,15.6251343987,13.4333758674,2.19175853125
 12/10  16:00:00,213.113272909,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.6953846885,14.5060754356,2.18930925288
 12/10  17:00:00,295.78069323,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.9137801772,15.7240841969,2.18969598031
 12/10  18:00:00,349.945261352,1.98662544233,0.0,0.0,24.9203635341,149.522181205,30.4111445062,28.2214138669,2.1897306393
 12/10  19:00:00,349.545310632,1.58930035386,0.0,0.0,24.9203635341,149.522181205,27.9678364158,25.7782337301,2.18960268567
 12/10  20:00:00,325.518464721,1.98662544233,0.0,0.0,24.9203635341,149.522181205,46.9179363707,44.7282174129,2.18971895782
 12/10  21:00:00,325.10948769,1.58930035386,0.0,0.0,24.9203635341,149.522181205,38.1359698712,33.7765507014,4.35941916986
 12/10  22:00:00,301.082277518,1.98662544233,0.0,0.0,24.9203635341,149.522181205,53.096803481,50.9040235382,2.19277994287
 12/10  23:00:00,276.225417202,1.58930035386,0.0,0.0,24.9203635341,149.522181205,40.2926249782,38.1029375247,2.18968745348
 12/10  24:00:00,252.200912789,1.98662544233,0.0,0.0,24.9203635341,149.522181205,61.2515332417,59.0619133233,2.18961991833
 12/11  01:00:00,293.37964016,5.55035925184,0.0,0.0,24.9203635341,199.362908273,59.5135951682,55.1527512178,4.36084395036
 12/11  02:00:00,307.299874006,19.4152845934,0.0,0.0,24.9203635341,199.362908273,109.214083297,107.023355611,2.19072768599
 12/11  03:00:00,304.514477013,16.6413241662,0.0,0.0,24.9203635341,199.362908273,99.2452141912,97.054545514,2.19066867724
 12/11  04:00:00,314.848675715,21.7919199322,0.000311133587141,0.0,24.9203635341,199.362908273,143.915742058,141.724980972,2.19076108556
 12/11  05:00:00,317.550267609,17.4335359458,0.0,0.0,24.9203635341,199.362908273,123.054187741,118.692707148,4.36148059327
 12/11  06:00:00,371.314036801,21.7919199322,0.0,0.0,49.8407270682,199.362908273,161.259399335,156.892227097,4.36717223769
 12/11  07:00:00,429.781410989,29.613106704,0.0,0.0,49.8407270682,199.362908273,1659.84463935,1657.65199272,2.19264663164
 12/11  08:00:00,536.737945358,29.613106704,0.0,0.0,149.522181205,199.362908273,1595.59163773,1584.64859334,10.9430443851
 12/11  09:00:00,1050.12918313,29.613106704,0.0,0.0,448.566543614,448.566543614,985.764944771,968.135343831,17.6296009407
 12/11  10:00:00,1013.15685297,29.613106704,0.0,0.0,448.566543614,448.566543614,712.378460001,694.72298202,17.6554779806
 12/11  11:00:00,964.016899805,29.613106704,0.0,0.0,448.566543614,448.566543614,507.665292134,487.795736153,19.869555981
 12/11  12:00:00,963.84352276,29.613106704,0.0,0.0,448.566543614,448.566543614,374.892332111,350.520265442,24.3720666682
 12/11  13:00:00,913.934173128,29.613106704,0.0,0.0,448.566543614,398.725816546,326.641210756,297.701074433,28.9401363235
 12/11  14:00:00,963.707019062,29.613106704,0.0,0.0,448.566543614,448.566543614,273.485954867,246.816137757,26.6698171098
 12/11  15:00:00,963.678054936,29.613106704,0.0,0.0,448.566543614,448.566543614,253.507799695,235.886964562,17.6208351335
 12/11  16:00:00,963.689073371,29.613106704,0.0,0.0,448.566543614,448.566543614,268.604867061,253.192683497,15.4121835644
 12/11  17:00:00,1046.78105568,29.613106704,0.0,0.0,448.566543614,448.566543614,304.582029146,282.456869458,22.1251596883
 12/11  18:00:00,951.036248512,29.613106704,0.0,0.0,348.885089477,398.725816546,335.393843991,322.221419356,13.172424635
 12/11  19:00:00,751.721567449,29.613106704,0.0,0.0,249.203635341,299.044362409,393.711469732,382.759008041,10.9524616914
 12/11  20:00:00,727.283985794,29.613106704,0.0,0.0,249.203635341,299.044362409,409.694756687,400.953150985,8.74160570197
 12/11  21:00:00,577.820380093,29.613106704,0.0,0.0,149.522181205,249.203635341,479.07878191,470.328535454,8.750246456
 12/11  22:00:00,553.405900435,29.613106704,0.0,0.0,149.522181205,249.203635341,519.823647539,515.456604327,4.36704321266
 12/11  23:00:00,349.356944724,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071699774,0.0,2.19071699774
 12/11  24:00:00,299.99218546,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043702282,0.0,2.19043702282
 12/12  01:00:00,287.769990199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053475627,0.0,2.19053475627
 12/12  02:00:00,287.769990372,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135795517,0.0,4.36135795517
 12/12  03:00:00,288.967886897,1.1919752654,0.0,0.0,24.9203635341,199.362908273,8.76345742119,6.57270695368,2.19075046751
 12/12  04:00:00,289.369095012,1.58930035386,0.0,0.0,24.9203635341,199.362908273,13.078556278,10.8880087778,2.19054750014
 12/12  05:00:00,301.992971935,1.98662544233,0.0,0.0,24.9203635341,199.362908273,17.9217782157,15.7311342895,2.19064392628
 12/12  06:00:00,350.963505668,1.58930035386,0.0,0.0,49.8407270682,199.362908273,21.8671632937,17.4995613911,4.36760190256
 12/12  07:00:00,429.001316292,29.613106704,0.0,0.0,49.8407270682,199.362908273,1181.62209051,1177.25681849,4.36527201922
 12/12  08:00:00,536.253449314,29.613106704,0.0,0.0,149.522181205,199.362908273,1339.51884594,1328.57645901,10.9423869269
 12/12  09:00:00,1049.72559976,29.613106704,0.0,0.0,448.566543614,448.566543614,711.292685431,693.662220408,17.630465023
 12/12  10:00:00,1012.7127338,29.613106704,0.0,0.0,448.566543614,448.566543614,382.223373655,364.567516972,17.6558566822
 12/12  11:00:00,963.949977958,29.9100747898,0.0,0.0,448.566543614,448.566543614,228.511674227,208.642518284,19.8691559433
 12/12  12:00:00,965.57304819,31.5927243213,0.0,0.0,448.566543614,448.566543614,176.38123722,152.007571806,24.3736654138
 12/12  13:00:00,917.634943219,33.4938940916,0.0,0.0,448.566543614,398.725816546,180.803913314,151.864384655,28.9395286589
 12/12  14:00:00,968.246768322,34.3106743765,0.0,0.0,448.566543614,448.566543614,136.794286989,110.120769801,26.6735171883
 12/12  15:00:00,966.769188847,32.8771961817,0.0,0.0,448.566543614,448.566543614,94.385161244,76.7643465315,17.6208147124
 12/12  16:00:00,964.616188663,30.7318858488,0.0,0.0,448.566543614,448.566543614,85.4835110937,70.0699785317,15.413532562
 12/12  17:00:00,1046.60814543,29.613106704,0.0,0.0,448.566543614,448.566543614,136.438195736,114.3094727,22.1287230353
 12/12  18:00:00,950.871884902,29.613106704,0.0,0.0,348.885089477,398.725816546,172.552711035,159.377830438,13.1748805966
 12/12  19:00:00,751.560966948,29.613106704,0.0,0.0,249.203635341,299.044362409,231.536658926,220.583649877,10.9530090493
 12/12  20:00:00,727.223481905,29.613106704,0.0,0.0,249.203635341,299.044362409,352.457515853,343.715316417,8.74219943613
 12/12  21:00:00,577.853623979,29.613106704,0.0,0.0,149.522181205,249.203635341,517.653935121,508.904310645,8.74962447639
 12/12  22:00:00,553.540430622,29.613106704,0.0,0.0,149.522181205,249.203635341,653.861185371,649.494441226,4.36674414488
 12/12  23:00:00,349.356946797,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076941157,0.0,2.19076941157
 12/12  24:00:00,299.992187854,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049363897,0.0,2.19049363897
 12/13  01:00:00,287.769992639,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129235283,0.0,4.36129235283
 12/13  02:00:00,287.769992461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079801346,0.0,2.19079801346
 12/13  03:00:00,289.366684078,1.58930035386,0.0,0.0,24.9203635341,199.362908273,10.0500143654,7.85948824293,2.19052612248
 12/13  04:00:00,289.768442566,1.98662544233,0.0,0.0,24.9203635341,199.362908273,14.7715754453,12.5809477088,2.19062773647
 12/13  05:00:00,301.596616479,1.58930035386,0.0,0.0,24.9203635341,199.362908273,20.4600287346,16.0987833969,4.36124533765
 12/13  06:00:00,351.365756496,1.98662544233,0.0,0.0,49.8407270682,199.362908273,26.356908011,21.989462135,4.36744587596
 12/13  07:00:00,428.905874934,29.613106704,0.0,0.0,49.8407270682,199.362908273,1042.27352471,1040.08108556,2.19243915018
 12/13  08:00:00,536.886842966,29.613106704,0.0,0.0,149.522181205,199.362908273,1726.4064132,1715.46263476,10.9437784447
 12/13  09:00:00,1050.21251383,29.613106704,0.0,0.0,448.566543614,448.566543614,921.794576802,904.164331934,17.6302448678
 12/13  10:00:00,1012.9223346,29.613106704,0.0,0.0,448.566543614,448.566543614,457.989410562,438.127741353,19.861669209
 12/13  11:00:00,963.947153157,29.8400528106,0.0,0.0,448.566543614,448.566543614,237.486471026,217.616182189,19.8702888367
 12/13  12:00:00,965.844869569,31.8549900324,0.0,0.0,448.566543614,448.566543614,154.094648918,131.935349135,22.1592997832
 12/13  13:00:00,917.785824661,33.6411758604,0.0,0.0,448.566543614,398.725816546,158.448576046,129.50534829,28.9432277563
 12/13  14:00:00,968.354820898,34.4141086282,0.0,0.0,448.566543614,448.566543614,123.68174966,96.9960402302,26.6857094299
 12/13  15:00:00,967.360344814,33.4718938125,0.0,0.0,448.566543614,448.566543614,79.9944911695,62.3708229318,17.6236682377
 12/13  16:00:00,965.014136595,31.1332684261,0.0,0.0,448.566543614,448.566543614,74.6537948743,57.0387001692,17.6150947051
 12/13  17:00:00,1046.61644228,29.613106704,0.0,0.0,448.566543614,448.566543614,128.357775448,106.228781251,22.128994197
 12/13  18:00:00,950.916091379,29.613106704,0.0,0.0,348.885089477,398.725816546,193.121558239,179.950343508,13.1712147314
 12/13  19:00:00,751.629334713,29.613106704,0.0,0.0,249.203635341,299.044362409,270.299202537,259.344637203,10.9545653348
 12/13  20:00:00,727.255913569,29.613106704,0.0,0.0,249.203635341,299.044362409,344.518304423,337.956930109,6.56137431426
 12/13  21:00:00,577.830795915,29.613106704,0.0,0.0,149.522181205,249.203635341,448.301194088,439.549579594,8.75161449426
 12/13  22:00:00,553.412818071,29.613106704,0.0,0.0,149.522181205,249.203635341,481.9774561,477.609721275,4.367734825
 12/13  23:00:00,349.356949623,0.0,0.0,0.0,49.8407270682,199.362908273,4.36124217889,0.0,4.36124217889
 12/13  24:00:00,299.992190067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054923196,0.0,2.19054923196
 12/14  01:00:00,287.769994627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065805933,0.0,2.19065805933
 12/14  02:00:00,287.76999501,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126106662,0.0,4.36126106662
 12/14  03:00:00,287.769994883,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906035008,0.0,2.1906035008
 12/14  04:00:00,288.967095456,1.1919752654,0.0,0.0,24.9203635341,199.362908273,7.38380034253,5.19309010909,2.19071023344
 12/14  05:00:00,301.989863015,1.98662544233,0.0,0.0,24.9203635341,199.362908273,13.3898732053,11.1990563983,2.19081680701
 12/14  06:00:00,350.957595322,1.58930035386,0.0,0.0,49.8407270682,199.362908273,14.3427625981,9.97550014974,4.36726244833
 12/14  07:00:00,428.696966278,29.613106704,0.0,0.0,49.8407270682,199.362908273,823.707862594,819.342182995,4.3656795991
 12/14  08:00:00,535.891243444,29.613106704,0.0,0.0,149.522181205,199.362908273,965.587898893,954.64573765,10.9421612433
 12/14  09:00:00,1049.69466168,29.613106704,0.0,0.0,448.566543614,448.566543614,688.258268364,670.626369941,17.6318984228
 12/14  10:00:00,1012.90044552,29.613106704,0.0,0.0,448.566543614,448.566543614,563.548783522,545.892667667,17.6561158554
 12/14  11:00:00,963.877808004,29.613106704,0.0,0.0,448.566543614,448.566543614,443.770852938,423.897724017,19.8731289216
 12/14  12:00:00,963.807195565,29.613106704,0.0,0.0,448.566543614,448.566543614,383.421867787,359.042734604,24.3791331822
 12/14  13:00:00,913.943283201,29.613106704,0.0,0.0,448.566543614,398.725816546,366.515229947,337.571118313,28.9441116339
 12/14  14:00:00,963.744849067,29.613106704,0.0,0.0,448.566543614,448.566543614,332.750427075,306.067056407,26.6833706688
 12/14  15:00:00,963.687505137,29.613106704,0.0,0.0,448.566543614,448.566543614,278.893815384,261.271595216,17.622220168
 12/14  16:00:00,963.694303727,29.613106704,0.0,0.0,448.566543614,448.566543614,289.385176876,271.770095506,17.6150813697
 12/14  17:00:00,1046.86378516,29.613106704,0.0,0.0,448.566543614,448.566543614,398.906764048,376.776259379,22.1305046686
 12/14  18:00:00,951.155167809,29.613106704,0.0,0.0,348.885089477,398.725816546,460.131136841,446.961307058,13.1698297833
 12/14  19:00:00,751.851705325,29.613106704,0.0,0.0,249.203635341,299.044362409,520.595996015,509.641738723,10.9542572919
 12/14  20:00:00,727.423446168,29.613106704,0.0,0.0,249.203635341,299.044362409,534.507103894,527.944842721,6.56226117287
 12/14  21:00:00,577.956593307,29.613106704,0.0,0.0,149.522181205,249.203635341,590.803512968,582.052034913,8.75147805436
 12/14  22:00:00,553.476618719,29.613106704,0.0,0.0,149.522181205,249.203635341,554.578351216,550.210706727,4.36764448944
 12/14  23:00:00,349.356952053,0.0,0.0,0.0,49.8407270682,199.362908273,4.36160169976,0.0,4.36160169976
 12/14  24:00:00,299.992192531,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051112336,0.0,2.19051112336
 12/15  01:00:00,287.76999696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062515796,0.0,2.19062515796
 12/15  02:00:00,287.769997328,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120974497,0.0,4.36120974497
 12/15  03:00:00,287.769997264,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058507244,0.0,2.19058507244
 12/15  04:00:00,289.766930445,1.98662544233,0.0,0.0,24.9203635341,199.362908273,12.7659695447,10.5751771373,2.19079240743
 12/15  05:00:00,301.590621857,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.5626771376,9.37186661592,2.19081052167
 12/15  06:00:00,351.358325338,1.98662544233,0.0,0.0,49.8407270682,199.362908273,17.964822588,13.5970681143,4.36775447373
 12/15  07:00:00,428.692045707,29.613106704,0.0,0.0,49.8407270682,199.362908273,826.629572415,822.263860445,4.36571196938
 12/15  08:00:00,535.739729741,29.613106704,0.0,0.0,149.522181205,199.362908273,839.721365738,828.778856983,10.942508755
 12/15  09:00:00,1049.60207922,29.613106704,0.0,0.0,448.566543614,448.566543614,625.038067866,607.404923993,17.6331438736
 12/15  10:00:00,1012.82198738,29.613106704,0.0,0.0,448.566543614,448.566543614,513.122318384,495.464527998,17.6577903859
 12/15  11:00:00,963.866290234,29.613106704,0.0,0.0,448.566543614,448.566543614,454.077703532,434.202258228,19.875445304
 12/15  12:00:00,963.80109406,29.613106704,0.0,0.0,448.566543614,448.566543614,394.254109836,369.874602753,24.379507083
 12/15  13:00:00,914.000786968,29.613106704,0.0,0.0,448.566543614,398.725816546,441.633294257,412.687536647,28.9457576095
 12/15  14:00:00,963.817929569,29.613106704,0.0,0.0,448.566543614,448.566543614,420.435746357,393.105238842,27.3305075149
 12/15  15:00:00,963.844351761,29.613106704,0.0,0.0,448.566543614,448.566543614,449.502764702,432.512713365,16.9900513372
 12/15  16:00:00,963.880316877,29.613106704,0.0,0.0,448.566543614,448.566543614,485.969628452,468.352830335,17.6167981173
 12/15  17:00:00,1047.00277059,29.613106704,0.0,0.0,448.566543614,448.566543614,541.624933643,519.491567103,22.13336654
 12/15  18:00:00,951.301996308,29.613106704,0.0,0.0,348.885089477,398.725816546,601.884310148,588.711025528,13.1732846196
 12/15  19:00:00,752.308971613,29.613106704,0.0,0.0,249.203635341,299.044362409,937.834099967,926.880644335,10.9534556319
 12/15  20:00:00,728.423418401,29.613106704,0.0,0.0,249.203635341,299.044362409,1294.6201846,1285.87771088,8.74247372356
 12/15  21:00:00,579.625489636,29.613106704,0.0,0.0,149.522181205,249.203635341,1532.19527675,1523.44371205,8.75156469289
 12/15  22:00:00,555.607097964,29.613106704,0.0,0.0,149.522181205,249.203635341,1425.34075934,1420.97316148,4.36759785918
 12/15  23:00:00,349.356953961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080167191,0.0,2.19080167191
 12/15  24:00:00,301.593442173,1.58930035386,0.0,0.0,24.9203635341,199.362908273,8.03758323164,5.84685818821,2.19072504343
 12/16  01:00:00,239.939884221,1.98662544233,0.0,0.0,24.9203635341,149.522181205,16.1974820837,11.8361620014,4.3613200823
 12/16  02:00:00,240.358317063,2.38151213346,0.0,0.0,24.9203635341,149.522181205,25.8650066913,23.67451216,2.19049453129
 12/16  03:00:00,259.884260264,21.7919199322,0.0,0.0,24.9203635341,149.522181205,87.0322940793,84.8414756858,2.19081839347
 12/16  04:00:00,255.58899193,17.4335359458,0.0,0.0,24.9203635341,149.522181205,128.104166616,125.913381618,2.19078499843
 12/16  05:00:00,272.244910638,21.7919199322,0.0,0.0,24.9203635341,149.522181205,183.619104411,179.25763851,4.36146590081
 12/16  06:00:00,293.531754973,18.5766665356,0.0,0.0,24.9203635341,149.522181205,228.614663285,224.247083319,4.36757996602
 12/16  07:00:00,429.854571268,29.613106704,0.0,0.0,49.8407270682,199.362908273,1272.11811493,1269.92539663,2.19271829864
 12/16  08:00:00,444.283267475,29.613106704,0.0,0.0,49.8407270682,199.362908273,3223.93240264,3217.38226148,6.55014116524
 12/16  09:00:00,658.875625237,29.613106704,0.0,0.0,249.203635341,249.203635341,1900.69032075,1891.94730482,8.74301592464
 12/16  10:00:00,621.923667655,29.613106704,0.0,0.0,249.203635341,249.203635341,1587.02185048,1576.06726717,10.9545833071
 12/16  11:00:00,572.188777124,29.613106704,0.0,0.0,249.203635341,249.203635341,1321.66147395,1312.90124995,8.76022399633
 12/16  12:00:00,569.691444799,29.613106704,0.0,0.0,249.203635341,249.203635341,1071.69366754,1058.54240063,13.1512669116
 12/16  13:00:00,568.055707618,29.6131583103,0.0,0.0,249.203635341,249.203635341,927.8632112,919.099340145,8.76387105445
 12/16  14:00:00,567.514803836,29.6606821066,0.0,0.0,249.203635341,249.203635341,930.93267106,919.987997502,10.9446735583
 12/16  15:00:00,318.080480589,29.613106704,0.0,0.0,74.7610906023,174.442544739,985.751818929,979.189373611,6.56244531796
 12/16  16:00:00,317.986829478,29.613106704,0.0,0.0,74.7610906023,174.442544739,1089.13424536,1082.57736858,6.55687677943
 12/16  17:00:00,401.439572299,29.613106704,0.0,0.0,74.7610906023,174.442544739,1344.49063527,1335.75175842,8.73887685322
 12/16  18:00:00,380.750761893,29.613106704,0.0,0.0,24.9203635341,149.522181205,1477.18218673,1472.81695509,4.36523163799
 12/16  19:00:00,347.930064361,0.0,0.0,0.0,24.9203635341,149.522181205,2.1927900406,0.0,2.1927900406
 12/16  20:00:00,325.084979194,1.58930035386,0.0,0.0,24.9203635341,149.522181205,8.97695620805,4.61154658908,4.36540961897
 12/16  21:00:00,325.490160553,1.98662544233,0.0,0.0,24.9203635341,149.522181205,12.6540637097,8.28854100165,4.36552270802
 12/16  22:00:00,300.660250665,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.7798344267,13.4099692958,4.36986513089
 12/16  23:00:00,276.62170059,1.98662544233,0.0,0.0,24.9203635341,149.522181205,20.6798847767,18.4890466203,2.19083815639
 12/16  24:00:00,266.102916058,15.8491123866,0.0,0.0,24.9203635341,149.522181205,53.8998953182,49.5382436573,4.36165166096
 12/17  01:00:00,259.860160193,21.7919199322,0.0,0.0,24.9203635341,149.522181205,73.7031356787,71.5134703626,2.18966531611
 12/17  02:00:00,255.519757595,17.4335359458,0.0,0.0,24.9203635341,149.522181205,87.8592451343,85.6694286474,2.18981648693
 12/17  03:00:00,259.916091238,21.7919199322,0.0,0.0,24.9203635341,149.522181205,114.820670301,112.631136296,2.18953400432
 12/17  04:00:00,255.569533801,17.4335359458,0.0,0.0,24.9203635341,149.522181205,128.049954423,125.860145196,2.1898092268
 12/17  05:00:00,272.189406559,21.7919199322,0.0,0.0,24.9203635341,149.522181205,159.595972256,157.406260177,2.18971207843
 12/17  06:00:00,292.296681638,17.4335359458,0.0,0.0,24.9203635341,149.522181205,182.11289335,177.747264128,4.36562922185
 12/17  07:00:00,345.581629793,21.7919199322,0.0,0.0,24.9203635341,149.522181205,214.59391217,212.404248769,2.18966340107
 12/17  08:00:00,349.730443028,18.5766665356,0.0,0.0,24.9203635341,149.522181205,226.834939323,224.64512396,2.18981536244
 12/17  09:00:00,318.773511265,21.7919199322,0.0,0.0,24.9203635341,149.522181205,235.37972715,233.190193984,2.18953316614
 12/17  10:00:00,277.718146572,17.4335359458,0.0,0.0,24.9203635341,149.522181205,217.585552325,215.395743406,2.18980891847
 12/17  11:00:00,233.168664552,21.7919199322,0.0,0.0,24.9203635341,149.522181205,206.943331197,204.753619196,2.18971200136
 12/17  12:00:00,228.763800835,17.4335359458,0.0,0.0,24.9203635341,149.522181205,172.278270361,170.086730251,2.1915401104
 12/17  13:00:00,233.128353633,21.7919199322,0.0,0.0,24.9203635341,149.522181205,181.237642596,176.874508217,4.36313437926
 12/17  14:00:00,228.739550658,17.4335359458,0.0,0.0,24.9203635341,149.522181205,157.781962646,153.412013557,4.36994908944
 12/17  15:00:00,233.072216511,21.7919199322,0.0,0.0,24.9203635341,149.522181205,139.773735178,135.410451395,4.36328378332
 12/17  16:00:00,228.698862504,17.4335359458,0.0,0.0,24.9203635341,149.522181205,126.972362258,124.782556873,2.18980538565
 12/17  17:00:00,316.165501285,21.7919199322,0.0,0.0,24.9203635341,149.522181205,164.935097736,162.745327568,2.18977016813
 12/17  18:00:00,365.60565572,17.4335359458,0.0,0.0,24.9203635341,149.522181205,205.052816073,202.863017222,2.1897988519
 12/17  19:00:00,371.5573296,23.316094052,0.0,0.0,24.9203635341,149.522181205,267.707034161,265.51723858,2.18979558087
 12/17  20:00:00,349.594915381,19.3387535955,0.000504529002691,0.0,24.9203635341,149.522181205,303.246410355,301.056617893,2.18979246202
 12/17  21:00:00,368.06139591,23.316094052,0.00178311972525,0.0,24.9203635341,149.522181205,340.446988437,338.25716849,2.18981994655
 12/17  22:00:00,318.817823891,19.3387535955,0.0,0.0,24.9203635341,149.522181205,381.839161437,377.4737985,4.36536293653
 12/17  23:00:00,298.396039731,23.316094052,0.0,0.0,24.9203635341,149.522181205,416.247780516,414.058008495,2.18977202114
 12/17  24:00:00,270.021024806,19.3387535955,0.0,0.0,24.9203635341,149.522181205,447.802566899,445.612767068,2.18979983098
 12/18  01:00:00,311.587545076,23.316094052,0.0,0.0,24.9203635341,199.362908273,415.737961767,413.54714675,2.19081501674
 12/18  02:00:00,307.621474579,19.3387535955,0.0,0.0,24.9203635341,199.362908273,419.807866901,417.61705756,2.19080934141
 12/18  03:00:00,316.430859765,23.316094052,0.000540006481924,0.0,24.9203635341,199.362908273,429.234886818,424.873203018,4.36168380036
 12/18  04:00:00,307.605050898,19.3387535955,0.0,0.0,24.9203635341,199.362908273,397.511919933,395.321051368,2.19086856517
 12/18  05:00:00,323.78250289,23.316094052,0.0,0.0,24.9203635341,199.362908273,379.727131116,377.536286767,2.19084434828
 12/18  06:00:00,369.16347483,19.3387535955,0.0,0.0,49.8407270682,199.362908273,376.359826608,371.991963171,4.36786343744
 12/18  07:00:00,431.500925388,29.613106704,0.0,0.0,49.8407270682,199.362908273,2405.95489233,2401.5890939,4.36579843604
 12/18  08:00:00,539.896432503,29.613106704,0.0,0.0,149.522181205,199.362908273,2970.57620698,2961.81698811,8.75921886566
 12/18  09:00:00,1052.45725601,29.613106704,0.0,0.0,448.566543614,448.566543614,1724.31941062,1704.48020619,19.8392044259
 12/18  10:00:00,1014.65806909,29.613106704,0.0,0.0,448.566543614,448.566543614,1159.99044542,1142.33017033,17.6602750923
 12/18  11:00:00,965.01003885,29.613106704,0.0,0.0,448.566543614,448.566543614,868.403618983,848.524429229,19.8791897539
 12/18  12:00:00,964.615392721,29.613106704,0.0,0.0,448.566543614,448.566543614,730.436906417,706.053622186,24.3832842313
 12/18  13:00:00,914.636179787,29.613106704,0.0,0.0,448.566543614,398.725816546,711.242282645,682.288050605,28.9542320403
 12/18  14:00:00,964.313258667,29.613106704,0.0,0.0,448.566543614,448.566543614,647.688785255,618.781532131,28.9072531241
 12/18  15:00:00,964.275287335,29.613106704,0.0,0.0,448.566543614,448.566543614,640.920329009,623.295009793,17.6253192156
 12/18  16:00:00,964.324981526,29.613106704,0.0,0.0,448.566543614,448.566543614,690.150228233,672.531503521,17.6187247118
 12/18  17:00:00,1047.57083273,29.613106704,0.0,0.0,448.566543614,448.566543614,821.455498132,799.319866287,22.1356318452
 12/18  18:00:00,952.038193252,29.613106704,0.0,0.0,348.885089477,398.725816546,970.706781382,957.536103273,13.1706781088
 12/18  19:00:00,753.029001316,29.613106704,0.0,0.0,249.203635341,299.044362409,1186.40498966,1175.449746,10.955243661
 12/18  20:00:00,728.698459912,29.613106704,0.0,0.0,249.203635341,299.044362409,1215.1410713,1208.57818962,6.56288167697
 12/18  21:00:00,579.299331139,29.613106704,0.0,0.0,149.522181205,249.203635341,1288.61897479,1277.68480915,10.9341656366
 12/18  22:00:00,554.873262731,29.613106704,0.0,0.0,149.522181205,249.203635341,1307.41792462,1303.05098475,4.36693986358
 12/18  23:00:00,349.356960876,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065812348,0.0,2.19065812348
 12/18  24:00:00,299.992201513,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907853695,0.0,2.1907853695
 12/19  01:00:00,289.767642274,1.98662544233,0.0,0.0,24.9203635341,199.362908273,9.64172561322,7.45118600816,2.19053960506
 12/19  02:00:00,289.370358149,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.868194902,7.50664272383,4.36155217815
 12/19  03:00:00,289.774349071,1.98662544233,0.0,0.0,24.9203635341,199.362908273,14.2766025364,12.0857415704,2.19086096606
 12/19  04:00:00,289.374374688,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.514694073,10.3238150851,2.19087898793
 12/19  05:00:00,302.002164909,1.98662544233,0.0,0.0,24.9203635341,199.362908273,20.4214787396,16.060086841,4.36139189856
 12/19  06:00:00,362.893709476,13.4724770478,0.0,0.0,49.8407270682,199.362908273,48.1542022798,43.7862557398,4.36794654003
 12/19  07:00:00,429.478404261,29.613106704,0.0,0.0,49.8407270682,199.362908273,1155.37704276,1153.1842264,2.19281635865
 12/19  08:00:00,536.439708112,29.613106704,0.0,0.0,149.522181205,199.362908273,1272.73569047,1261.79105245,10.9446380288
 12/19  09:00:00,1049.88937569,29.613106704,0.0,0.0,448.566543614,448.566543614,786.589678943,768.954475055,17.6352038877
 12/19  10:00:00,1013.0900503,29.613106704,0.0,0.0,448.566543614,448.566543614,685.480468276,665.60960683,19.8708614461
 12/19  11:00:00,964.169114442,29.613106704,0.0,0.0,448.566543614,448.566543614,667.247011109,647.366778763,19.8802323458
 12/19  12:00:00,964.077213083,29.613106704,0.0,0.0,448.566543614,448.566543614,596.271315574,571.886126485,24.3851890895
 12/19  13:00:00,914.270267449,29.613106704,0.0,0.0,448.566543614,398.725816546,638.928677919,609.970972726,28.9577051924
 12/19  14:00:00,964.096160236,29.613106704,0.0,0.0,448.566543614,448.566543614,627.989245464,601.293581729,26.6956637345
 12/19  15:00:00,964.058098438,29.613106704,0.0,0.0,448.566543614,448.566543614,594.666383318,577.036620396,17.6297629224
 12/19  16:00:00,964.043518117,29.613106704,0.0,0.0,448.566543614,448.566543614,583.210831533,565.591369698,17.619461835
 12/19  17:00:00,1038.61907544,29.613106704,0.0,0.0,448.566543614,448.566543614,633.079611342,610.942925021,22.1366863208
 12/19  18:00:00,951.545233451,29.613106704,0.0,0.0,348.885089477,398.725816546,760.41004811,745.043630925,15.3664171845
 12/19  19:00:00,752.501216411,29.613106704,0.0,0.0,249.203635341,299.044362409,1001.95455846,990.999426952,10.9551315073
 12/19  20:00:00,728.339766692,29.613106704,0.0,0.0,249.203635341,299.044362409,1140.27468738,1133.71211663,6.56257075022
 12/19  21:00:00,579.174048161,29.613106704,0.0,0.0,149.522181205,249.203635341,1290.99741309,1282.24647448,8.75093861284
 12/19  22:00:00,555.069626117,29.613106704,0.0,0.0,149.522181205,249.203635341,1388.4997592,1384.13249425,4.36726495733
 12/19  23:00:00,349.356963191,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165083568,0.0,4.36165083568
 12/19  24:00:00,301.192575453,1.1919752654,0.0,0.0,24.9203635341,199.362908273,7.36997015814,5.17923241639,2.19073774175
 12/20  01:00:00,295.355775514,7.5321078995,0.0,0.0,24.9203635341,199.362908273,35.6072026509,33.4163239017,2.19087874918
 12/20  02:00:00,305.327196162,17.4335359458,0.0,0.0,24.9203635341,199.362908273,81.7826436168,79.5917802606,2.19086335617
 12/20  03:00:00,309.811739185,21.7919199322,0.0,0.0,24.9203635341,199.362908273,173.518646487,169.156891333,4.36175515391
 12/20  04:00:00,305.430408907,17.4335359458,0.0,0.0,24.9203635341,199.362908273,163.154892897,160.964229575,2.19066332217
 12/20  05:00:00,323.302704384,22.9350505221,0.0,0.0,24.9203635341,199.362908273,278.557515506,276.366637473,2.19087803332
 12/20  06:00:00,369.013544267,19.3387535955,0.0,0.0,49.8407270682,199.362908273,244.265153838,239.897237962,4.36791587643
 12/20  07:00:00,430.438216342,29.613106704,0.0,0.0,49.8407270682,199.362908273,1785.97279576,1781.60687256,4.36592319904
 12/20  08:00:00,544.183331318,29.613106704,0.0,0.0,149.522181205,199.362908273,3447.34910212,3436.4047598,10.9443423285
 12/20  09:00:00,1057.62555568,29.613106704,0.0,0.0,448.566543614,448.566543614,1926.19635587,1908.55858285,17.6377730237
 12/20  10:00:00,1020.78932797,29.613106704,0.0,0.0,448.566543614,448.566543614,1693.70577095,1673.83670327,19.8690676856
 12/20  11:00:00,971.68552512,29.613106704,0.0,0.0,448.566543614,448.566543614,1504.7157731,1484.83690712,19.8788659807
 12/20  12:00:00,971.684092799,29.613106704,0.0,0.0,448.566543614,448.566543614,1466.365736,1441.98007868,24.3856573208
 12/20  13:00:00,921.963307001,29.613106704,0.0,0.0,448.566543614,398.725816546,1556.27919856,1527.32122974,28.9579688166
 12/20  14:00:00,971.731321333,29.613106704,0.0,0.0,448.566543614,448.566543614,1533.4393332,1506.74279423,26.6965389708
 12/20  15:00:00,971.627647658,29.613106704,0.0,0.0,448.566543614,448.566543614,1433.19114774,1415.56085126,17.630296486
 12/20  16:00:00,971.587246089,29.613106704,0.0,0.0,448.566543614,448.566543614,1371.39556555,1353.77528401,17.6202815397
 12/20  17:00:00,1046.20404963,29.613106704,0.0,0.0,448.566543614,448.566543614,1445.56345946,1423.42495608,22.1385033838
 12/20  18:00:00,959.062597101,29.613106704,0.0,0.0,348.885089477,398.725816546,1537.07729629,1521.71321148,15.3640848066
 12/20  19:00:00,759.819724726,29.613106704,0.0,0.0,249.203635341,299.044362409,1639.5245028,1628.5684397,10.9560631014
 12/20  20:00:00,735.428397452,29.613106704,0.0,0.0,249.203635341,299.044362409,1715.75786423,1709.19473404,6.56313018944
