Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  21:00:00,586.097468838,29.613106704,0.0,0.0,149.522181205,249.203635341,1897.57356332,1888.82179182,8.75177150038
 12/20  22:00:00,561.689078556,29.613106704,0.0,0.0,149.522181205,249.203635341,1984.02275683,1979.655102,4.36765482775
 12/20  23:00:00,354.55034242,5.15303416338,0.0,0.0,49.8407270682,199.362908273,13.7988236699,9.43704797133,4.36177569855
 12/20  24:00:00,322.036057805,21.7919199322,0.0,0.0,24.9203635341,199.362908273,71.9777369516,69.7868716514,2.19086530013
 12/21  01:00:00,307.434053722,19.3387535955,0.0,0.0,24.9203635341,199.362908273,113.457340438,111.266483567,2.19085687091
 12/21  02:00:00,311.61005362,23.316094052,0.0,0.0,24.9203635341,199.362908273,218.542093125,214.180355424,4.36173770039
 12/21  03:00:00,307.634474714,19.3387535955,0.0,0.0,24.9203635341,199.362908273,245.90206227,243.711162072,2.19090019828
 12/21  04:00:00,311.808328386,23.316094052,0.0,0.0,24.9203635341,199.362908273,364.352796222,362.161906824,2.19088939723
 12/21  05:00:00,320.047916116,19.3387535955,0.0,0.0,24.9203635341,199.362908273,375.180813722,372.989935078,2.19087864398
 12/21  06:00:00,373.546122682,23.316094052,0.0,0.0,49.8407270682,199.362908273,466.425299219,462.057148205,4.36815101369
 12/21  07:00:00,430.739693662,29.613106704,0.0,0.0,49.8407270682,199.362908273,1606.99990844,1602.63394911,4.36595933032
 12/21  08:00:00,553.275867408,29.613106704,0.0,0.0,149.522181205,199.362908273,3594.27117837,3583.32531045,10.9458679208
 12/21  09:00:00,1057.83744403,29.613106704,0.0,0.0,448.566543614,448.566543614,2206.03985851,2188.40280498,17.6370535275
 12/21  10:00:00,1020.80064353,29.613106704,0.0,0.0,448.566543614,448.566543614,1812.52109507,1792.64805033,19.8730447429
 12/21  11:00:00,971.716925176,29.613106704,0.0,0.0,448.566543614,448.566543614,1568.43195463,1548.55166628,19.8802883474
 12/21  12:00:00,971.59696277,29.613106704,0.0,0.0,448.566543614,448.566543614,1415.98381401,1391.59681179,24.3870022257
 12/21  13:00:00,921.735231181,29.613106704,0.0,0.0,448.566543614,398.725816546,1351.36779612,1322.40527936,28.962516762
 12/21  14:00:00,971.571402831,29.613106704,0.0,0.0,448.566543614,448.566543614,1350.77495759,1321.85575642,28.9192011692
 12/21  15:00:00,971.470138779,29.613106704,0.0,0.0,448.566543614,448.566543614,1264.93886135,1247.30862899,17.6302323611
 12/21  16:00:00,971.330971635,29.613106704,0.0,0.0,448.566543614,448.566543614,1182.2713507,1164.65049082,17.6208598813
 12/21  17:00:00,1046.02009404,29.613106704,0.0,0.0,448.566543614,448.566543614,1267.99654052,1245.85584871,22.1406918168
 12/21  18:00:00,958.887195984,29.613106704,0.0,0.0,348.885089477,398.725816546,1354.50190054,1341.32848794,13.1734126031
 12/21  19:00:00,759.590363002,29.613106704,0.0,0.0,249.203635341,299.044362409,1419.52190277,1408.56568993,10.9562128378
 12/21  20:00:00,735.155433025,29.613106704,0.0,0.0,249.203635341,299.044362409,1442.23173509,1433.48767064,8.7440644495
 12/21  21:00:00,585.767823272,29.613106704,0.0,0.0,149.522181205,249.203635341,1562.13235568,1553.37964613,8.75270954264
 12/21  22:00:00,561.375296495,29.613106704,0.0,0.0,149.522181205,249.203635341,1646.47627613,1642.1082501,4.36802603171
 12/21  23:00:00,350.361940891,0.993312721164,0.0,0.0,49.8407270682,199.362908273,4.51724879986,2.32643423439,2.19081456547
 12/21  24:00:00,308.79454969,8.71920637022,0.0,0.0,24.9203635341,199.362908273,19.696570105,17.5056892426,2.19088086246
 12/22  01:00:00,305.802444808,17.8308610342,0.0,0.0,24.9203635341,199.362908273,54.6908705706,50.3292817505,4.36158882008
 12/22  02:00:00,311.275115085,23.1473950815,0.0,0.0,24.9203635341,199.362908273,113.633390095,111.442451971,2.19093812393
 12/22  03:00:00,307.514408834,19.3550351541,0.0,0.0,24.9203635341,199.362908273,148.469162025,146.278230366,2.19093165845
 12/22  04:00:00,311.640256135,23.2998124935,0.0,0.0,24.9203635341,199.362908273,251.03502258,246.673178434,4.36184414656
 12/22  05:00:00,319.939752407,19.3550351541,0.0,0.0,24.9203635341,199.362908273,283.547230938,281.356396563,2.19083437519
 12/22  06:00:00,373.486634342,23.2998124935,0.0,0.0,49.8407270682,199.362908273,416.663196106,412.295042673,4.36815343349
 12/22  07:00:00,430.596598102,29.613106704,0.0,0.0,49.8407270682,199.362908273,1489.73481797,1485.36901834,4.36579963053
 12/22  08:00:00,553.115317073,29.613106704,0.0,0.0,149.522181205,199.362908273,3481.73658298,3472.97505886,8.76152412549
 12/22  09:00:00,1057.69905088,29.613106704,0.0,0.0,448.566543614,448.566543614,2086.96923766,2069.33056022,17.63867744
 12/22  10:00:00,1020.71213527,29.613106704,0.0,0.0,448.566543614,448.566543614,1711.62408191,1691.74990261,19.8741793034
 12/22  11:00:00,971.658670992,29.613106704,0.0,0.0,448.566543614,448.566543614,1493.84202266,1471.75399647,22.0880261827
 12/22  12:00:00,971.590643237,29.613106704,0.0,0.0,448.566543614,448.566543614,1388.76706375,1364.37721331,24.3898504409
 12/22  13:00:00,921.925411734,29.7908366529,0.0,0.0,448.566543614,398.725816546,1365.93909526,1336.97618801,28.9629072415
 12/22  14:00:00,971.773087092,29.8782842886,0.0,0.0,448.566543614,448.566543614,1300.92561657,1274.2268975,26.6987190718
 12/22  15:00:00,971.500097397,29.613106704,0.0,0.0,448.566543614,448.566543614,1263.24832292,1245.61558649,17.6327364246
 12/22  16:00:00,971.576945876,29.613106704,0.0,0.0,448.566543614,448.566543614,1340.98997186,1323.36791596,17.6220558965
 12/22  17:00:00,1046.18355639,29.613106704,0.0,0.0,448.566543614,448.566543614,1440.88279838,1416.52875697,24.3540414105
 12/22  18:00:00,959.047562409,29.613106704,0.0,0.0,348.885089477,398.725816546,1542.70355321,1529.53272398,13.1708292304
 12/22  19:00:00,759.80883073,29.613106704,0.0,0.0,249.203635341,299.044362409,1660.41822904,1649.46184362,10.9563854214
 12/22  20:00:00,735.404285418,29.613106704,0.0,0.0,249.203635341,299.044362409,1719.97649886,1713.4133507,6.56314816295
 12/22  21:00:00,586.051329271,29.613106704,0.0,0.0,149.522181205,249.203635341,1887.46082326,1876.5248333,10.9359899646
 12/22  22:00:00,561.651630751,29.613106704,0.0,0.0,149.522181205,249.203635341,1959.26332449,1954.89608671,4.36723778129
 12/22  23:00:00,354.546868993,5.15303416338,0.0,0.0,49.8407270682,199.362908273,10.7653731609,8.57457111189,2.19080204905
 12/22  24:00:00,322.015553531,21.7919199322,0.0,0.0,24.9203635341,199.362908273,64.9723128284,62.781458009,2.19085481948
 12/23  01:00:00,257.569884942,19.3387535955,0.0,0.0,24.9203635341,149.522181205,101.960171663,99.7694139777,2.19075768507
 12/23  02:00:00,261.750475711,23.316094052,0.0,0.0,24.9203635341,149.522181205,203.6789875,199.31709457,4.36189293049
 12/23  03:00:00,257.786161964,19.3387535955,0.0,0.0,24.9203635341,149.522181205,234.852001189,232.661115396,2.19088579368
 12/23  04:00:00,261.932753184,23.316094052,0.0,0.0,24.9203635341,149.522181205,338.080412352,335.889471154,2.19094119793
 12/23  05:00:00,270.156830729,19.3387535955,0.0,0.0,24.9203635341,149.522181205,345.757928901,341.396052591,4.36187631014
 12/23  06:00:00,298.720902178,23.316094052,0.0,0.0,24.9203635341,149.522181205,430.143249731,425.775071878,4.36817785249
 12/23  07:00:00,430.602661469,29.613106704,0.0,0.0,49.8407270682,199.362908273,1551.37507754,1549.18215317,2.19292437143
 12/23  08:00:00,453.35966592,29.613106704,0.0,0.0,49.8407270682,199.362908273,3444.62518656,3438.07398133,6.55120523294
 12/23  09:00:00,659.151262669,29.613106704,0.0,0.0,249.203635341,249.203635341,2156.21290422,2147.46875188,8.74415234269
 12/23  10:00:00,622.02096275,29.613106704,0.0,0.0,249.203635341,249.203635341,1773.94304643,1762.98699505,10.9560513797
 12/23  11:00:00,570.918558778,29.613106704,0.0,0.0,249.203635341,249.203635341,1384.62938525,1375.86877457,8.76061067959
 12/23  12:00:00,569.013395523,29.613106704,0.0,0.0,249.203635341,249.203635341,1231.10304945,1217.9445071,13.1585423466
 12/23  13:00:00,568.282431451,29.613106704,0.0,0.0,249.203635341,249.203635341,1224.01677197,1213.0644366,10.9523353619
 12/23  14:00:00,567.840112153,29.613106704,0.0,0.0,249.203635341,249.203635341,1243.03857543,1234.27851631,8.7600591165
 12/23  15:00:00,318.210765189,29.613106704,0.0,0.0,74.7610906023,174.442544739,1254.15705514,1245.41242204,8.74463310595
 12/23  16:00:00,317.864286846,29.613106704,0.0,0.0,74.7610906023,174.442544739,1273.66109609,1267.10486166,6.55623443192
 12/23  17:00:00,392.299109651,29.613106704,0.0,0.0,74.7610906023,174.442544739,1365.14137029,1356.40140851,8.73996178076
 12/23  18:00:00,379.889235673,29.613106704,0.0,0.0,24.9203635341,149.522181205,1468.682689,1466.49008901,2.19259999127
 12/23  19:00:00,347.93008568,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602256771,0.0,4.36602256771
 12/23  20:00:00,325.487344016,1.98662544233,0.0,0.0,24.9203635341,149.522181205,13.9458835526,9.57984835867,4.36603519394
 12/23  21:00:00,333.053783669,9.51141814982,0.0,0.0,24.9203635341,149.522181205,40.8669306908,36.5012755101,4.36565518067
 12/23  22:00:00,317.024492817,17.8308610342,0.0,0.0,24.9203635341,149.522181205,104.912928512,100.542605727,4.37032278494
 12/23  23:00:00,297.227948393,22.3853080216,0.0,0.0,24.9203635341,149.522181205,173.498909986,171.308018582,2.19089140425
 12/23  24:00:00,270.225177521,19.736078684,0.0,0.0,24.9203635341,149.522181205,248.210037465,243.848260243,4.36177722174
 12/24  01:00:00,261.257684482,22.9187689636,0.0,0.0,24.9203635341,149.522181205,305.381238888,303.191371372,2.18986751577
 12/24  02:00:00,258.14398997,19.736078684,0.0,0.0,24.9203635341,149.522181205,360.509624912,358.319761778,2.18986313447
 12/24  03:00:00,261.506546035,22.9187689636,0.0,0.0,24.9203635341,149.522181205,484.448821066,482.25896216,2.18985890548
 12/24  04:00:00,258.405353568,19.736078684,0.0,0.0,24.9203635341,149.522181205,525.43460047,523.244745674,2.18985479585
 12/24  05:00:00,273.86473495,22.9187689636,0.0,0.0,24.9203635341,149.522181205,539.277001361,537.087150581,2.18985077993
 12/24  06:00:00,295.191484276,19.736078684,0.0,0.0,24.9203635341,149.522181205,564.606321731,560.240234647,4.36608708443
 12/24  07:00:00,347.270941471,22.9187689636,0.0,0.0,24.9203635341,149.522181205,544.692674051,542.502777237,2.18989681375
 12/24  08:00:00,359.921772435,19.736078684,0.0,0.0,24.9203635341,149.522181205,492.845999474,490.656106511,2.18989296298
 12/24  09:00:00,320.182357642,22.9187689636,0.0,0.0,24.9203635341,149.522181205,361.451512662,359.261623522,2.18988913982
 12/24  10:00:00,280.280990548,19.736078684,0.0,0.0,24.9203635341,149.522181205,322.303708111,320.113822772,2.18988533897
 12/24  11:00:00,234.567154872,22.9187689636,0.0,0.0,24.9203635341,149.522181205,315.156518139,312.966636583,2.18988155632
 12/24  12:00:00,231.44019064,19.736078684,0.0,0.0,24.9203635341,149.522181205,357.557900125,353.193897911,4.36400221349
 12/24  13:00:00,234.564036299,22.9187689636,0.0,0.0,24.9203635341,149.522181205,329.734983115,327.542997094,2.19198602143
 12/24  14:00:00,231.349371571,19.736078684,0.0,0.0,24.9203635341,149.522181205,323.194637239,318.824290987,4.37034625183
 12/24  15:00:00,234.420973108,22.9187689636,0.0,0.0,24.9203635341,149.522181205,261.647842592,257.283827615,4.36401497734
 12/24  16:00:00,231.180575739,19.736078684,0.0,0.0,24.9203635341,149.522181205,227.635499444,225.445643583,2.1898558607
 12/24  17:00:00,308.91390057,22.9187689636,0.0,0.0,24.9203635341,149.522181205,255.098020813,252.908168663,2.18985215026
 12/24  18:00:00,368.058465844,19.736078684,0.0,0.0,24.9203635341,149.522181205,286.035891597,283.846301186,2.18959041073
 12/24  19:00:00,371.259919856,22.9187689636,0.0,0.0,24.9203635341,149.522181205,309.640761359,307.450854022,2.18990733625
 12/24  20:00:00,343.620128383,19.736078684,0.0,0.0,24.9203635341,149.522181205,309.571060085,307.381156505,2.18990357977
 12/24  21:00:00,346.821868697,22.9187689636,0.0,0.0,24.9203635341,149.522181205,332.232980609,330.043080782,2.18989982758
 12/24  22:00:00,319.185648358,19.736078684,0.0,0.0,24.9203635341,149.522181205,333.349746963,328.983643,4.36610396369
 12/24  23:00:00,297.938167165,22.9187689636,0.0,0.0,24.9203635341,149.522181205,349.781005694,347.591122309,2.18988338526
 12/24  24:00:00,270.280947884,19.736078684,0.0,0.0,24.9203635341,149.522181205,331.002934116,328.81305447,2.1898796451
 12/25  01:00:00,261.255322273,22.9187689636,0.0,0.0,24.9203635341,149.522181205,347.64810015,345.458220141,2.18988000877
 12/25  02:00:00,258.050990748,19.736078684,0.0,0.0,24.9203635341,149.522181205,334.104537784,331.914658139,2.18987964535
 12/25  03:00:00,261.245903633,22.9187689636,0.0,0.0,24.9203635341,149.522181205,349.016461967,346.826582511,2.18987945628
 12/25  04:00:00,258.053217568,19.736078684,0.0,0.0,24.9203635341,149.522181205,346.848448352,342.488689495,4.35975885723
 12/25  05:00:00,273.51153878,22.9187689636,0.0,0.0,24.9203635341,149.522181205,394.511289638,392.32141005,2.18987958812
 12/25  06:00:00,294.772240389,19.736078684,0.0,0.0,24.9203635341,149.522181205,393.619693783,391.426658103,2.19303567973
 12/25  07:00:00,346.888809315,22.9187689636,0.0,0.0,24.9203635341,149.522181205,434.484248646,432.294370653,2.18987799283
 12/25  08:00:00,359.594854345,19.736078684,0.0,0.0,24.9203635341,149.522181205,424.707222618,420.347465721,4.35975689722
 12/25  09:00:00,319.985207336,22.9187689636,0.0,0.0,24.9203635341,149.522181205,354.836122735,352.646243781,2.18987895403
 12/25  10:00:00,280.051526297,19.736078684,0.0,0.0,24.9203635341,149.522181205,279.283475998,277.093596683,2.18987931494
 12/25  11:00:00,234.386640839,22.9187689636,0.0,0.0,24.9203635341,149.522181205,315.544769785,313.354890096,2.18987968879
 12/25  12:00:00,231.183281406,19.736078684,0.0,0.0,24.9203635341,149.522181205,299.506559738,297.314533974,2.19202576442
 12/25  13:00:00,234.344504388,22.9187689636,0.0,0.0,24.9203635341,149.522181205,286.46445506,282.100420818,4.36403424169
 12/25  14:00:00,230.329032539,18.9739916241,0.0,0.0,24.9203635341,149.522181205,225.196123279,220.825790653,4.37033262655
 12/25  15:00:00,232.667044353,21.3945948438,0.0,0.0,24.9203635341,149.522181205,153.535500986,149.171520099,4.36398088708
 12/25  16:00:00,229.057614352,17.8308610342,0.0,0.0,24.9203635341,149.522181205,111.200034067,109.010145559,2.18988850788
 12/25  17:00:00,307.16777322,21.3945948438,0.0,0.0,24.9203635341,149.522181205,138.200737651,136.010833123,2.1899045278
 12/25  18:00:00,365.917959647,17.8308610342,0.0,0.0,24.9203635341,149.522181205,156.403507716,154.213618416,2.18988930012
 12/25  19:00:00,369.504042814,21.3945948438,0.0,0.0,24.9203635341,149.522181205,181.329222634,179.139301622,2.18992101283
 12/25  20:00:00,341.469428367,17.8308610342,0.0,0.0,24.9203635341,149.522181205,157.728063313,155.538173236,2.18989007642
 12/25  21:00:00,345.062051339,21.3945948438,0.0,0.0,24.9203635341,149.522181205,189.766267695,187.576377209,2.1898904867
 12/25  22:00:00,317.036839468,17.8308610342,0.0,0.0,24.9203635341,149.522181205,175.361686354,170.995586814,4.36609954006
 12/25  23:00:00,296.181863661,21.3945948438,0.0,0.0,24.9203635341,149.522181205,204.138323256,201.948404865,2.18991839166
 12/25  24:00:00,268.15262022,17.8308610342,0.0,0.0,24.9203635341,149.522181205,184.176684634,181.986797178,2.18988745586
 12/26  01:00:00,309.366477384,21.3945948438,0.0,0.0,24.9203635341,199.362908273,219.705720491,217.514733214,2.19098727749
 12/26  02:00:00,306.752278628,18.7834698591,0.0,0.0,24.9203635341,199.362908273,220.748116784,216.386571436,4.36154534841
 12/26  03:00:00,311.348459889,23.2998124935,0.0,0.0,24.9203635341,199.362908273,307.361397841,305.170455751,2.19094208958
 12/26  04:00:00,307.384648653,19.3550351541,0.0,0.0,24.9203635341,199.362908273,287.424072034,285.233119232,2.19095280224
 12/26  05:00:00,323.624947725,23.2998124935,0.0,0.0,24.9203635341,199.362908273,369.571759926,365.209822093,4.36193783314
 12/26  06:00:00,369.02501127,19.3550351541,0.0,0.0,49.8407270682,199.362908273,344.426270879,340.057998717,4.36827216185
 12/26  07:00:00,432.162460522,29.613106704,0.0,0.0,49.8407270682,199.362908273,3225.93413214,3223.74100624,2.19312589961
 12/26  08:00:00,547.751798711,29.613106704,0.0,0.0,149.522181205,199.362908273,3046.20733822,3035.25946638,10.9478718357
 12/26  09:00:00,1052.21202807,29.613106704,0.0,0.0,448.566543614,448.566543614,1993.48896561,1975.84716972,17.64179589
 12/26  10:00:00,1015.09947619,29.613106704,0.0,0.0,448.566543614,448.566543614,1576.69853092,1556.82190136,19.8766295666
 12/26  11:00:00,965.771349592,29.613106704,0.0,0.0,448.566543614,448.566543614,1277.98392631,1255.8908077,22.0931186111
 12/26  12:00:00,965.483933979,29.6162826726,0.0,0.0,448.566543614,448.566543614,1145.1549686,1120.76018305,24.3947855463
 12/26  13:00:00,915.454706292,29.6148843568,0.0,0.0,448.566543614,398.725816546,1081.96196596,1052.98875372,28.9732122392
 12/26  14:00:00,965.002833834,29.613106704,0.0,0.0,448.566543614,448.566543614,954.268473982,925.339102087,28.9293718943
 12/26  15:00:00,964.845469002,29.613106704,0.0,0.0,448.566543614,448.566543614,864.305873937,846.673413536,17.6324604013
 12/26  16:00:00,964.69097592,29.613106704,0.0,0.0,448.566543614,448.566543614,785.800940111,768.177547129,17.6233929825
 12/26  17:00:00,1039.10642344,29.613106704,0.0,0.0,448.566543614,448.566543614,744.902475965,722.758342855,22.14413311
 12/26  18:00:00,951.886664203,29.613106704,0.0,0.0,348.885089477,398.725816546,797.16201688,781.788110049,15.373906831
 12/26  19:00:00,752.64508393,29.613106704,0.0,0.0,249.203635341,299.044362409,940.134392732,929.177057776,10.9573349565
 12/26  20:00:00,728.199134141,29.613106704,0.0,0.0,249.203635341,299.044362409,989.481928207,982.917995736,6.56393247029
 12/26  21:00:00,578.771117998,29.613106704,0.0,0.0,149.522181205,249.203635341,1105.98350257,1097.23013721,8.75336536043
 12/26  22:00:00,554.327207153,29.613106704,0.0,0.0,149.522181205,249.203635341,1143.43427875,1139.06596437,4.36831438155
 12/26  23:00:00,349.356977669,0.0,0.0,0.0,49.8407270682,199.362908273,4.36174660584,0.0,4.36174660584
 12/26  24:00:00,299.992218259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092744226,0.0,2.19092744226
 12/27  01:00:00,287.770022626,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071160645,0.0,2.19071160645
 12/27  02:00:00,288.968794075,1.1919752654,0.0,0.0,24.9203635341,199.362908273,10.0037564953,5.64221178482,4.36154471053
 12/27  03:00:00,289.371766944,1.58930035386,0.0,0.0,24.9203635341,199.362908273,12.5402196003,10.3493862734,2.19083332689
 12/27  04:00:00,289.77529716,1.98662544233,0.0,0.0,24.9203635341,199.362908273,17.7336142601,15.5426097019,2.19100455821
 12/27  05:00:00,315.9273437,15.8491123866,0.0,0.0,24.9203635341,199.362908273,76.7244316887,72.3625320915,4.36189959719
 12/27  06:00:00,371.28550052,21.7919199322,0.0,0.0,49.8407270682,199.362908273,120.503579424,116.135714903,4.36786452139
 12/27  07:00:00,429.79496772,29.613106704,0.0,0.0,49.8407270682,199.362908273,1561.54094441,1557.17520379,4.36574062488
 12/27  08:00:00,547.682528086,29.613106704,0.0,0.0,149.522181205,199.362908273,2777.07171485,2768.30990247,8.76181237247
 12/27  09:00:00,1053.305076,29.613106704,0.0,0.0,448.566543614,448.566543614,1842.43796391,1822.59280733,19.8451565792
 12/27  10:00:00,1016.66660974,29.613106704,0.0,0.0,448.566543614,448.566543614,1387.2390788,1367.36683962,19.8722391787
 12/27  11:00:00,967.718423118,29.613106704,0.0,0.0,448.566543614,448.566543614,1251.79277023,1231.90780725,19.8849629789
 12/27  12:00:00,967.635816246,29.613106704,0.0,0.0,448.566543614,448.566543614,1228.52950101,1204.13207729,24.3974237297
 12/27  13:00:00,917.801695068,29.613106704,0.0,0.0,448.566543614,398.725816546,1255.85613825,1226.87883582,28.9773024235
 12/27  14:00:00,967.486276063,29.613106704,0.0,0.0,448.566543614,448.566543614,1203.8501942,1174.92163248,28.9285617278
 12/27  15:00:00,967.360237455,29.613106704,0.0,0.0,448.566543614,448.566543614,1157.7111872,1140.07891288,17.6322743162
 12/27  16:00:00,967.741309211,29.613106704,0.0,0.0,448.566543614,448.566543614,1206.03947725,1188.41526418,17.6242130769
 12/27  17:00:00,1042.58190022,29.613106704,0.0,0.0,448.566543614,448.566543614,1187.59147237,1163.23024733,24.3612250394
 12/27  18:00:00,955.433451141,29.613106704,0.0,0.0,348.885089477,398.725816546,1227.62546522,1214.45113747,13.1743277583
 12/27  19:00:00,756.25979763,29.613106704,0.0,0.0,249.203635341,299.044362409,1319.12880862,1308.16992464,10.9588839844
 12/27  20:00:00,731.881375471,29.613106704,0.0,0.0,249.203635341,299.044362409,1365.04666216,1356.30159478,8.74506738328
 12/27  21:00:00,581.980673458,29.613106704,0.0,0.0,149.522181205,249.203635341,1381.04190309,1372.28759951,8.75430357278
 12/27  22:00:00,556.779881001,29.613106704,0.0,0.0,149.522181205,249.203635341,1344.40361838,1340.03613615,4.36748223314
 12/27  23:00:00,349.356979271,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093733964,0.0,2.19093733964
 12/27  24:00:00,301.594523865,1.58930035386,0.0,0.0,24.9203635341,199.362908273,9.28467832308,4.92267970641,4.36199861667
 12/28  01:00:00,289.775396344,1.98662544233,0.0,0.0,24.9203635341,199.362908273,9.3716718368,7.18079897349,2.19087286332
 12/28  02:00:00,289.382112176,1.58930035386,0.0,0.0,24.9203635341,199.362908273,11.0341614685,8.84350284819,2.19065862034
 12/28  03:00:00,289.782426237,1.98662544233,0.0,0.0,24.9203635341,199.362908273,12.3324835757,10.141650649,2.19083292671
 12/28  04:00:00,301.3165015,13.4724770478,0.0,0.0,24.9203635341,199.362908273,34.6464667497,30.2849107693,4.36155598044
 12/28  05:00:00,311.549705552,11.4931667975,0.0,0.0,24.9203635341,199.362908273,29.8616373917,27.6706680904,2.19096930123
 12/28  06:00:00,362.90713315,13.4724770478,0.0,0.0,49.8407270682,199.362908273,38.7547542122,34.3863357404,4.36841847188
 12/28  07:00:00,429.454978883,29.613106704,0.0,0.0,49.8407270682,199.362908273,856.738514807,852.372481161,4.36603364604
 12/28  08:00:00,544.542123346,29.613106704,0.0,0.0,149.522181205,199.362908273,823.452850997,812.50681445,10.9460365466
 12/28  09:00:00,1049.58880688,29.613106704,0.0,0.0,448.566543614,448.566543614,525.484866303,507.840700432,17.644165871
 12/28  10:00:00,1012.71513872,29.613106704,0.0,0.0,448.566543614,448.566543614,372.001312135,352.128339267,19.8729728677
 12/28  11:00:00,963.793211252,29.613106704,0.0,0.0,448.566543614,448.566543614,357.354982912,337.469103691,19.8858792207
 12/28  12:00:00,963.768381224,29.613106704,0.0,0.0,448.566543614,448.566543614,349.339013535,322.72395124,26.615062295
 12/28  13:00:00,913.925395617,29.613106704,0.0,0.0,448.566543614,398.725816546,355.084237787,326.111183167,28.9730546194
 12/28  14:00:00,963.720471005,29.613106704,0.0,0.0,448.566543614,448.566543614,318.405917665,289.473044734,28.9328729313
 12/28  15:00:00,963.665951555,29.613106704,0.0,0.0,448.566543614,448.566543614,266.825031587,249.190115927,17.6349156608
 12/28  16:00:00,963.621283948,29.613106704,0.0,0.0,448.566543614,448.566543614,223.929227695,206.304698181,17.6245295149
 12/28  17:00:00,1038.17739035,29.613106704,0.0,0.0,448.566543614,448.566543614,265.16900866,243.022010025,22.1469986352
 12/28  18:00:00,950.992702937,29.613106704,0.0,0.0,348.885089477,398.725816546,316.697179004,301.324652759,15.3725262444
 12/28  19:00:00,751.684644708,29.613106704,0.0,0.0,249.203635341,299.044362409,381.493150703,370.534352833,10.9587978699
 12/28  20:00:00,727.248680083,29.613106704,0.0,0.0,249.203635341,299.044362409,395.038688016,388.474982637,6.56370537838
 12/28  21:00:00,577.887318507,29.613106704,0.0,0.0,149.522181205,249.203635341,586.701389362,575.764996923,10.936392439
 12/28  22:00:00,553.641945157,29.613106704,0.0,0.0,149.522181205,249.203635341,805.296986778,800.929205551,4.36778122749
 12/28  23:00:00,349.356981424,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067814749,0.0,2.19067814749
 12/28  24:00:00,299.992222176,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085280017,0.0,2.19085280017
 12/29  01:00:00,287.770026672,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150533271,0.0,4.36150533271
 12/29  02:00:00,287.770026412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19099991763,0.0,2.19099991763
 12/29  03:00:00,287.770026195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078940953,0.0,2.19078940953
 12/29  04:00:00,289.367164626,1.58930035386,0.0,0.0,24.9203635341,199.362908273,13.1530972654,8.79113662965,4.36196063572
 12/29  05:00:00,301.98913268,1.98662544233,0.0,0.0,24.9203635341,199.362908273,13.7293746994,11.5384384459,2.19093625355
 12/29  06:00:00,350.957534527,1.58930035386,0.0,0.0,49.8407270682,199.362908273,15.276120285,10.9076125525,4.36850773246
 12/29  07:00:00,428.907023863,29.613106704,0.0,0.0,49.8407270682,199.362908273,1117.3041494,1112.93812094,4.36602845586
 12/29  08:00:00,544.285495283,29.613106704,0.0,0.0,149.522181205,199.362908273,903.933188283,895.171943339,8.76124494339
 12/29  09:00:00,1049.35960386,29.613106704,0.0,0.0,448.566543614,448.566543614,423.388311713,403.540990058,19.8473216559
 12/29  10:00:00,1012.53564636,29.613106704,0.0,0.0,448.566543614,448.566543614,253.52518574,233.647569257,19.8776164827
 12/29  11:00:00,963.932075877,29.9361960072,0.0,0.0,448.566543614,448.566543614,213.676828401,193.790895383,19.8859330173
 12/29  12:00:00,965.905438216,31.9268310953,0.0,0.0,448.566543614,448.566543614,196.661729751,172.263937048,24.3977927032
 12/29  13:00:00,917.531502667,33.3851057519,0.0,0.0,448.566543614,398.725816546,209.301542074,178.093207885,31.2083341881
 12/29  14:00:00,968.101608527,34.1551250601,0.0,0.0,448.566543614,448.566543614,164.392840801,135.456366832,28.9364739691
 12/29  15:00:00,967.116130688,33.2171264872,0.0,0.0,448.566543614,448.566543614,111.458662851,93.8235693105,17.6350935409
 12/29  16:00:00,965.144214934,31.2635137203,0.0,0.0,448.566543614,448.566543614,91.456408484,73.8295124989,17.6268959851
 12/29  17:00:00,1038.08092711,29.6451795652,0.0,0.0,448.566543614,448.566543614,130.658478721,108.509726306,22.1487524147
 12/29  18:00:00,950.865878064,29.613106704,0.0,0.0,348.885089477,398.725816546,183.916661275,168.543788327,15.3728729475
 12/29  19:00:00,751.55328896,29.613106704,0.0,0.0,249.203635341,299.044362409,243.090789294,232.131673688,10.9591156056
 12/29  20:00:00,727.125343886,29.613106704,0.0,0.0,249.203635341,299.044362409,263.67846562,257.114567894,6.56389772614
 12/29  21:00:00,577.661495535,29.613106704,0.0,0.0,149.522181205,249.203635341,338.699689905,327.762865512,10.9368243934
 12/29  22:00:00,553.258710876,29.613106704,0.0,0.0,149.522181205,249.203635341,389.474946539,385.107011296,4.36793524256
 12/29  23:00:00,349.356983254,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075293705,0.0,2.19075293705
 12/29  24:00:00,299.992224127,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093185228,0.0,2.19093185228
 12/30  01:00:00,237.929301441,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163424446,0.0,4.36163424446
 12/30  02:00:00,237.929301152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070140357,0.0,2.19070140357
 12/30  03:00:00,237.929301017,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088452325,0.0,2.19088452325
 12/30  04:00:00,237.929301422,0.0,0.0,0.0,24.9203635341,149.522181205,4.36153820428,0.0,4.36153820428
 12/30  05:00:00,251.34840342,1.1919752654,0.0,0.0,24.9203635341,149.522181205,8.12074633807,5.92970272558,2.19104361249
 12/30  06:00:00,276.595148051,1.98662544233,0.0,0.0,24.9203635341,149.522181205,17.7151400707,13.3469968878,4.36814318286
 12/30  07:00:00,428.729716195,29.613106704,0.0,0.0,49.8407270682,199.362908273,992.368707187,988.002425286,4.36628190101
 12/30  08:00:00,444.941862455,29.613106704,0.0,0.0,49.8407270682,199.362908273,1268.15909317,1261.60823247,6.55086070289
 12/30  09:00:00,651.14174447,29.613106704,0.0,0.0,249.203635341,249.203635341,894.771429248,888.207342159,6.56408708886
 12/30  10:00:00,614.206717851,29.613106704,0.0,0.0,249.203635341,249.203635341,607.310246386,596.350325164,10.9599212221
 12/30  11:00:00,565.180885258,29.613106704,0.0,0.0,249.203635341,249.203635341,471.72217145,460.77427132,10.9479001304
 12/30  12:00:00,565.053383661,29.613106704,0.0,0.0,249.203635341,249.203635341,354.398272969,341.239028355,13.1592446138
 12/30  13:00:00,564.971857439,29.613106704,0.0,0.0,249.203635341,249.203635341,281.921551288,270.969447368,10.9521039206
 12/30  14:00:00,564.992994761,29.613106704,0.0,0.0,249.203635341,249.203635341,309.336852553,300.573696315,8.76315623794
 12/30  15:00:00,315.924441473,29.613106704,0.0,0.0,74.7610906023,174.442544739,462.940499253,454.195428858,8.74507039524
 12/30  16:00:00,315.95243692,29.613106704,0.0,0.0,74.7610906023,174.442544739,508.018816378,501.462007664,6.55680871363
 12/30  17:00:00,396.922008651,29.613106704,0.000530973119676,0.0,74.7610906023,174.442544739,555.735175227,546.994291738,8.74088348887
 12/30  18:00:00,378.144798838,29.613106704,0.0,0.0,24.9203635341,149.522181205,691.765304669,687.399748441,4.36555622847
 12/30  19:00:00,347.93010464,0.0,0.0,0.0,24.9203635341,149.522181205,2.19305215905,0.0,2.19305215905
 12/30  20:00:00,323.48570934,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558557061,0.0,4.36558557061
 12/30  21:00:00,323.485709261,0.0,0.0,0.0,24.9203635341,149.522181205,4.36596092411,0.0,4.36596092411
 12/30  22:00:00,299.042336944,0.0,0.0,0.0,24.9203635341,149.522181205,4.37030581628,0.0,4.37030581628
 12/30  23:00:00,275.394269287,0.794650176931,0.0,0.0,24.9203635341,149.522181205,8.65565882295,4.29401773027,4.36164109267
 12/30  24:00:00,251.749249201,1.58930035386,0.0,0.0,24.9203635341,149.522181205,11.9355220493,9.74462167309,2.19090037618
 12/31  01:00:00,239.929188418,1.98662544233,0.0,0.0,24.9203635341,149.522181205,18.0776439799,15.8877182277,2.1899257521
 12/31  02:00:00,239.531089657,1.58930035386,0.0,0.0,24.9203635341,149.522181205,17.1888454016,14.9988972584,2.18994814328
 12/31  03:00:00,239.936764849,1.98662544233,0.0,0.0,24.9203635341,149.522181205,26.8182736263,24.6284933878,2.18978023854
 12/31  04:00:00,239.537051638,1.58930035386,0.0,0.0,24.9203635341,149.522181205,24.0495470832,21.8596142772,2.18993280602
 12/31  05:00:00,252.172606888,1.98662544233,0.0,0.0,24.9203635341,149.522181205,42.4416946841,40.2519306021,2.18976408198
 12/31  06:00:00,276.215492543,1.58930035386,0.0,0.0,24.9203635341,149.522181205,37.9215470355,33.5555023616,4.3660446739
 12/31  07:00:00,337.45056137,13.8698021363,0.0,0.0,24.9203635341,149.522181205,112.331047812,110.141151076,2.18989673562
 12/31  08:00:00,376.197951382,17.4335359458,0.000619542741755,0.0,24.9203635341,149.522181205,134.329472605,132.139581138,2.18989146667
 12/31  09:00:00,318.577137366,21.7919199322,0.0,0.0,24.9203635341,149.522181205,136.779026453,134.589144749,2.18988170436
 12/31  10:00:00,261.628981432,1.58930035386,0.0,0.0,24.9203635341,149.522181205,46.8119137693,44.6219437883,2.18996998094
 12/31  11:00:00,213.141479868,1.98662544233,0.0,0.0,24.9203635341,149.522181205,52.9630335074,48.6032447002,4.35978880728
 12/31  12:00:00,212.720361625,1.58930035386,0.0,0.0,24.9203635341,149.522181205,23.0622396538,20.870207154,2.19203249982
 12/31  13:00:00,213.650692636,2.52008638426,0.0,0.0,24.9203635341,149.522181205,24.698038613,20.3340796242,4.36395898877
 12/31  14:00:00,224.977776092,13.8535205778,0.0,0.0,24.9203635341,149.522181205,15.9847975405,11.6145630901,4.37023445032
 12/31  15:00:00,213.10919035,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.8095555223,11.4457518627,4.36380365956
 12/31  16:00:00,212.707302876,1.58930035386,0.0,0.0,24.9203635341,149.522181205,9.7247680318,7.53484620895,2.18992182285
 12/31  17:00:00,287.629781239,1.98662544233,0.0,0.0,24.9203635341,149.522181205,15.6525224072,13.4626082578,2.1899141494
 12/31  18:00:00,349.530892106,1.58930035386,0.0,0.0,24.9203635341,149.522181205,16.5869130803,14.3970875382,2.18982554211
 12/31  19:00:00,349.933467202,1.98662544233,0.0,0.0,24.9203635341,149.522181205,22.3971877958,20.2072093645,2.18997843131
 12/31  20:00:00,325.08875707,1.58930035386,0.0,0.0,24.9203635341,149.522181205,19.0983796001,16.9085695618,2.1898100383
 12/31  21:00:00,325.492501853,1.98662544233,0.0,0.0,24.9203635341,149.522181205,26.2133803857,24.0234173678,2.18996301795
 12/31  22:00:00,300.648621056,1.58930035386,0.0,0.0,24.9203635341,149.522181205,24.3093277743,19.943412368,4.36591540626
 12/31  23:00:00,276.607373211,1.98662544233,0.0,0.0,24.9203635341,149.522181205,30.3013438824,28.1113744566,2.18996942588
 12/31  24:00:00,251.76181139,1.58930035386,0.0,0.0,24.9203635341,149.522181205,26.0573225728,23.8673939418,2.18992863106
